Timestamp,MAIN: Hydrogen (ppm),MAIN: Methane (ppm),MAIN: Acetylene (ppm),MAIN: Ethylene (ppm),MAIN: Ethane (ppm),MAIN: Carbon Monoxide (ppm),MAIN: Carbon Dioxide (ppm),MAIN: Oxygen (ppm),MAIN: Water (ppm)
09/07/2015 09:30,,,,,,,,,
09/07/2015 08:30,,,,,,,,,
09/07/2015 07:30,,,,,,,,,
09/07/2015 06:30,,,,,,,,,
09/07/2015 06:00,7.5,7.3,0.3,6.7,3.4,335.6,2345,24026.6,3.6
09/07/2015 05:30,,,,,,,,,
09/07/2015 04:30,,,,,,,,,
09/07/2015 03:30,,,,,,,,,
09/07/2015 02:30,,,,,,,,,
09/07/2015 01:30,,,,,,,,,
09/07/2015 00:30,,,,,,,,,
08/07/2015 23:30,,,,,,,,,
08/07/2015 22:30,,,,,,,,,
08/07/2015 22:00,7.8,7.4,0.5,6.8,3.4,336.8,2352,24081.0,3.5
08/07/2015 21:30,,,,,,,,,
08/07/2015 20:30,,,,,,,,,
08/07/2015 19:30,,,,,,,,,
08/07/2015 18:30,,,,,,,,,
08/07/2015 17:30,,,,,,,,,
08/07/2015 16:30,,,,,,,,,
08/07/2015 15:30,,,,,,,,,
08/07/2015 14:30,,,,,,,,,
08/07/2015 14:00,7.7,7.2,0.3,6.8,3.6,337.4,2363,24088.1,3.6
08/07/2015 13:30,,,,,,,,,
08/07/2015 12:30,,,,,,,,,
08/07/2015 11:30,,,,,,,,,
08/07/2015 10:30,,,,,,,,,
08/07/2015 09:30,,,,,,,,,
08/07/2015 08:30,,,,,,,,,
08/07/2015 07:30,,,,,,,,,
08/07/2015 06:30,,,,,,,,,
08/07/2015 06:00,7.9,8.0,0.4,6.9,4.0,337.7,2356,23872.4,3.6
08/07/2015 05:30,,,,,,,,,
08/07/2015 04:30,,,,,,,,,
08/07/2015 03:30,,,,,,,,,
08/07/2015 02:30,,,,,,,,,
08/07/2015 01:30,,,,,,,,,
08/07/2015 00:30,,,,,,,,,
07/07/2015 23:30,,,,,,,,,
07/07/2015 22:30,,,,,,,,,
07/07/2015 22:00,7.8,7.9,0.3,6.9,4.4,337.2,2356,23867.3,3.5
07/07/2015 21:30,,,,,,,,,
07/07/2015 20:30,,,,,,,,,
07/07/2015 19:30,,,,,,,,,
07/07/2015 18:30,,,,,,,,,
07/07/2015 17:30,,,,,,,,,
07/07/2015 16:30,,,,,,,,,
07/07/2015 15:30,,,,,,,,,
07/07/2015 14:30,,,,,,,,,
07/07/2015 14:00,8.3,7.6,0.6,7.3,4.9,337.8,2355,23872.2,3.4
07/07/2015 13:30,,,,,,,,,
07/07/2015 12:30,,,,,,,,,
07/07/2015 11:30,,,,,,,,,
07/07/2015 10:30,,,,,,,,,
07/07/2015 09:30,,,,,,,,,
07/07/2015 08:30,,,,,,,,,
07/07/2015 07:30,,,,,,,,,
07/07/2015 06:30,,,,,,,,,
07/07/2015 06:00,8.1,7.9,0.3,7.1,5.0,336.7,2348,23800.3,3.4
07/07/2015 05:30,,,,,,,,,
07/07/2015 04:30,,,,,,,,,
07/07/2015 03:30,,,,,,,,,
07/07/2015 02:30,,,,,,,,,
07/07/2015 01:30,,,,,,,,,
07/07/2015 00:30,,,,,,,,,
06/07/2015 23:30,,,,,,,,,
06/07/2015 22:30,,,,,,,,,
06/07/2015 22:00,8.2,7.8,0.4,7.0,4.3,337.1,2361,23861.6,3.4
06/07/2015 21:30,,,,,,,,,
06/07/2015 20:30,,,,,,,,,
06/07/2015 19:30,,,,,,,,,
06/07/2015 18:30,,,,,,,,,
06/07/2015 17:30,,,,,,,,,
06/07/2015 16:30,,,,,,,,,
06/07/2015 15:30,,,,,,,,,
06/07/2015 14:30,,,,,,,,,
06/07/2015 14:00,7.8,8.1,0.3,7.0,4.4,336.0,2349,23829.6,3.3
06/07/2015 13:30,,,,,,,,,
06/07/2015 12:30,,,,,,,,,
06/07/2015 11:30,,,,,,,,,
06/07/2015 10:30,,,,,,,,,
06/07/2015 09:30,,,,,,,,,
06/07/2015 08:30,,,,,,,,,
06/07/2015 07:30,,,,,,,,,
06/07/2015 06:30,,,,,,,,,
06/07/2015 06:00,7.9,8.1,0.4,6.9,3.7,335.3,2348,23931.5,3.8
06/07/2015 05:30,,,,,,,,,
06/07/2015 04:30,,,,,,,,,
06/07/2015 03:30,,,,,,,,,
06/07/2015 02:30,,,,,,,,,
06/07/2015 01:30,,,,,,,,,
06/07/2015 00:30,,,,,,,,,
05/07/2015 23:30,,,,,,,,,
05/07/2015 22:30,,,,,,,,,
05/07/2015 22:00,8.0,7.8,0.5,6.9,4.1,335.5,2348,23853.0,3.5
05/07/2015 21:30,,,,,,,,,
05/07/2015 20:30,,,,,,,,,
05/07/2015 19:30,,,,,,,,,
05/07/2015 18:30,,,,,,,,,
05/07/2015 17:30,,,,,,,,,
05/07/2015 16:30,,,,,,,,,
05/07/2015 15:30,,,,,,,,,
05/07/2015 14:30,,,,,,,,,
05/07/2015 14:00,7.9,7.5,0.5,7.0,3.9,336.2,2350,23996.7,3.6
05/07/2015 13:30,,,,,,,,,
05/07/2015 12:30,,,,,,,,,
05/07/2015 11:30,,,,,,,,,
05/07/2015 10:30,,,,,,,,,
05/07/2015 09:30,,,,,,,,,
05/07/2015 08:30,,,,,,,,,
05/07/2015 07:30,,,,,,,,,
05/07/2015 06:30,,,,,,,,,
05/07/2015 06:00,7.8,8.5,0.4,6.7,3.0,334.8,2334,23872.1,3.5
05/07/2015 05:30,,,,,,,,,
05/07/2015 04:30,,,,,,,,,
05/07/2015 03:30,,,,,,,,,
05/07/2015 02:30,,,,,,,,,
05/07/2015 01:30,,,,,,,,,
05/07/2015 00:30,,,,,,,,,
04/07/2015 23:30,,,,,,,,,
04/07/2015 22:30,,,,,,,,,
04/07/2015 22:00,7.8,8.7,0.3,6.7,3.3,335.1,2341,23759.7,3.2
04/07/2015 21:30,,,,,,,,,
04/07/2015 20:30,,,,,,,,,
04/07/2015 19:30,,,,,,,,,
04/07/2015 18:30,,,,,,,,,
04/07/2015 17:30,,,,,,,,,
04/07/2015 16:30,,,,,,,,,
04/07/2015 15:30,,,,,,,,,
04/07/2015 14:30,,,,,,,,,
04/07/2015 14:00,8.6,7.8,0.5,7.3,5.2,335.0,2331,23723.5,3.1
04/07/2015 13:30,,,,,,,,,
04/07/2015 12:30,,,,,,,,,
04/07/2015 11:30,,,,,,,,,
04/07/2015 10:30,,,,,,,,,
04/07/2015 09:30,,,,,,,,,
04/07/2015 08:30,,,,,,,,,
04/07/2015 07:30,,,,,,,,,
04/07/2015 06:30,,,,,,,,,
04/07/2015 06:00,8.2,7.6,0.3,6.7,3.7,333.6,2342,24111.5,3.7
04/07/2015 05:30,,,,,,,,,
04/07/2015 04:30,,,,,,,,,
04/07/2015 03:30,,,,,,,,,
04/07/2015 02:30,,,,,,,,,
04/07/2015 01:30,,,,,,,,,
04/07/2015 00:30,,,,,,,,,
03/07/2015 23:30,,,,,,,,,
03/07/2015 22:30,,,,,,,,,
03/07/2015 22:00,8.2,8.0,0.4,6.6,2.7,334.6,2339,23973.7,3.5
03/07/2015 21:30,,,,,,,,,
03/07/2015 20:30,,,,,,,,,
03/07/2015 19:30,,,,,,,,,
03/07/2015 18:30,,,,,,,,,
03/07/2015 17:30,,,,,,,,,
03/07/2015 16:30,,,,,,,,,
03/07/2015 15:30,,,,,,,,,
03/07/2015 14:30,,,,,,,,,
03/07/2015 14:00,8.1,8.1,0.3,6.4,3.2,334.6,2341,23933.3,3.5
03/07/2015 13:30,,,,,,,,,
03/07/2015 12:30,,,,,,,,,
03/07/2015 11:30,,,,,,,,,
03/07/2015 10:30,,,,,,,,,
03/07/2015 09:30,,,,,,,,,
03/07/2015 08:30,,,,,,,,,
03/07/2015 07:30,,,,,,,,,
03/07/2015 06:30,,,,,,,,,
03/07/2015 06:00,7.9,8.3,0.3,6.3,2.7,333.8,2337,23844.4,3.5
03/07/2015 05:30,,,,,,,,,
03/07/2015 04:30,,,,,,,,,
03/07/2015 03:30,,,,,,,,,
03/07/2015 02:30,,,,,,,,,
03/07/2015 01:30,,,,,,,,,
03/07/2015 00:30,,,,,,,,,
02/07/2015 23:30,,,,,,,,,
02/07/2015 22:30,,,,,,,,,
02/07/2015 22:00,8.2,7.6,0.4,6.6,3.4,334.0,2333,23802.3,3.3
02/07/2015 21:30,,,,,,,,,
02/07/2015 20:30,,,,,,,,,
02/07/2015 19:30,,,,,,,,,
02/07/2015 18:30,,,,,,,,,
02/07/2015 17:30,,,,,,,,,
02/07/2015 16:30,,,,,,,,,
02/07/2015 15:30,,,,,,,,,
02/07/2015 14:30,,,,,,,,,
02/07/2015 14:00,8.4,7.5,0.4,7.0,5.1,334.3,2330,23623.4,3.2
02/07/2015 13:30,,,,,,,,,
02/07/2015 12:30,,,,,,,,,
02/07/2015 11:30,,,,,,,,,
02/07/2015 10:30,,,,,,,,,
02/07/2015 09:30,,,,,,,,,
02/07/2015 08:30,,,,,,,,,
02/07/2015 07:30,,,,,,,,,
02/07/2015 06:30,,,,,,,,,
02/07/2015 06:00,8.2,7.7,0.5,6.8,4.4,332.9,2328,23749.4,3.4
02/07/2015 05:30,,,,,,,,,
02/07/2015 04:30,,,,,,,,,
02/07/2015 03:30,,,,,,,,,
02/07/2015 02:30,,,,,,,,,
02/07/2015 01:30,,,,,,,,,
02/07/2015 00:30,,,,,,,,,
01/07/2015 23:30,,,,,,,,,
01/07/2015 22:30,,,,,,,,,
01/07/2015 22:00,8.1,8.3,0.1,6.8,3.3,332.9,2323,23763.0,3.3
01/07/2015 21:30,,,,,,,,,
01/07/2015 20:30,,,,,,,,,
01/07/2015 19:30,,,,,,,,,
01/07/2015 18:30,,,,,,,,,
01/07/2015 17:30,,,,,,,,,
01/07/2015 16:30,,,,,,,,,
01/07/2015 15:30,,,,,,,,,
01/07/2015 14:30,,,,,,,,,
01/07/2015 14:00,8.2,8.0,0.4,7.0,4.2,333.5,2324,23830.1,3.3
01/07/2015 13:30,,,,,,,,,
01/07/2015 12:30,,,,,,,,,
01/07/2015 11:30,,,,,,,,,
01/07/2015 10:30,,,,,,,,,
01/07/2015 09:30,,,,,,,,,
01/07/2015 08:30,,,,,,,,,
01/07/2015 07:30,,,,,,,,,
01/07/2015 06:30,,,,,,,,,
01/07/2015 06:00,8.1,7.8,0.4,6.7,3.8,332.7,2327,23734.5,3.3
01/07/2015 05:30,,,,,,,,,
01/07/2015 04:30,,,,,,,,,
01/07/2015 03:30,,,,,,,,,
01/07/2015 02:30,,,,,,,,,
01/07/2015 01:30,,,,,,,,,
01/07/2015 00:30,,,,,,,,,
30/06/2015 23:30,,,,,,,,,
30/06/2015 22:30,,,,,,,,,
30/06/2015 22:00,7.9,8.5,0.4,6.8,4.3,331.8,2317,23667.5,3.1
30/06/2015 21:30,,,,,,,,,
30/06/2015 20:30,,,,,,,,,
30/06/2015 19:30,,,,,,,,,
30/06/2015 18:30,,,,,,,,,
30/06/2015 17:30,,,,,,,,,
30/06/2015 16:30,,,,,,,,,
30/06/2015 15:30,,,,,,,,,
30/06/2015 14:30,,,,,,,,,
30/06/2015 14:00,8.3,7.7,0.6,7.1,5.0,332.0,2314,23727.6,3.1
30/06/2015 13:30,,,,,,,,,
30/06/2015 12:30,,,,,,,,,
30/06/2015 11:30,,,,,,,,,
30/06/2015 10:30,,,,,,,,,
30/06/2015 09:30,,,,,,,,,
30/06/2015 08:30,,,,,,,,,
30/06/2015 07:30,,,,,,,,,
30/06/2015 06:30,,,,,,,,,
30/06/2015 06:00,8.0,7.6,0.3,6.7,4.3,330.8,2309,23736.6,3.2
30/06/2015 05:30,,,,,,,,,
30/06/2015 04:30,,,,,,,,,
30/06/2015 03:30,,,,,,,,,
30/06/2015 02:30,,,,,,,,,
30/06/2015 01:30,,,,,,,,,
30/06/2015 00:30,,,,,,,,,
29/06/2015 23:30,,,,,,,,,
29/06/2015 22:30,,,,,,,,,
29/06/2015 22:00,7.8,7.5,0.4,6.5,3.7,330.6,2311,23739.8,3.1
29/06/2015 21:30,,,,,,,,,
29/06/2015 20:30,,,,,,,,,
29/06/2015 19:30,,,,,,,,,
29/06/2015 18:30,,,,,,,,,
29/06/2015 17:30,,,,,,,,,
29/06/2015 16:30,,,,,,,,,
29/06/2015 15:30,,,,,,,,,
29/06/2015 14:30,,,,,,,,,
29/06/2015 14:00,7.8,7.3,0.2,6.8,4.4,330.2,2303,23746.7,3.1
29/06/2015 13:30,,,,,,,,,
29/06/2015 12:30,,,,,,,,,
29/06/2015 11:30,,,,,,,,,
29/06/2015 10:30,,,,,,,,,
29/06/2015 09:30,,,,,,,,,
29/06/2015 08:30,,,,,,,,,
29/06/2015 07:30,,,,,,,,,
29/06/2015 06:30,,,,,,,,,
29/06/2015 06:00,8.0,8.4,0.5,6.7,2.8,330.4,2310,23803.0,3.3
29/06/2015 05:30,,,,,,,,,
29/06/2015 04:30,,,,,,,,,
29/06/2015 03:30,,,,,,,,,
29/06/2015 02:30,,,,,,,,,
29/06/2015 01:30,,,,,,,,,
29/06/2015 00:30,,,,,,,,,
28/06/2015 23:30,,,,,,,,,
28/06/2015 22:30,,,,,,,,,
28/06/2015 22:00,7.9,7.7,0.4,6.7,3.3,330.0,2308,23755.1,3.1
28/06/2015 21:30,,,,,,,,,
28/06/2015 20:30,,,,,,,,,
28/06/2015 19:30,,,,,,,,,
28/06/2015 18:30,,,,,,,,,
28/06/2015 17:30,,,,,,,,,
28/06/2015 16:30,,,,,,,,,
28/06/2015 15:30,,,,,,,,,
28/06/2015 14:30,,,,,,,,,
28/06/2015 14:00,8.3,7.6,0.7,7.2,4.5,330.6,2316,23688.6,3.1
28/06/2015 13:30,,,,,,,,,
28/06/2015 12:30,,,,,,,,,
28/06/2015 11:30,,,,,,,,,
28/06/2015 10:30,,,,,,,,,
28/06/2015 09:30,,,,,,,,,
28/06/2015 08:30,,,,,,,,,
28/06/2015 07:30,,,,,,,,,
28/06/2015 06:30,,,,,,,,,
28/06/2015 06:00,8.0,7.4,0.4,6.9,3.6,330.7,2314,23751.0,3.3
28/06/2015 05:30,,,,,,,,,
28/06/2015 04:30,,,,,,,,,
28/06/2015 03:30,,,,,,,,,
28/06/2015 02:30,,,,,,,,,
28/06/2015 01:30,,,,,,,,,
28/06/2015 00:30,,,,,,,,,
27/06/2015 23:30,,,,,,,,,
27/06/2015 22:30,,,,,,,,,
27/06/2015 22:00,8.0,7.3,0.2,6.7,3.7,329.8,2312,23673.7,3.2
27/06/2015 21:30,,,,,,,,,
27/06/2015 20:30,,,,,,,,,
27/06/2015 19:30,,,,,,,,,
27/06/2015 18:30,,,,,,,,,
27/06/2015 17:30,,,,,,,,,
27/06/2015 16:30,,,,,,,,,
27/06/2015 15:30,,,,,,,,,
27/06/2015 14:30,,,,,,,,,
27/06/2015 14:00,7.8,7.2,0.2,6.8,4.1,329.4,2307,23699.2,3.1
27/06/2015 13:30,,,,,,,,,
27/06/2015 12:30,,,,,,,,,
27/06/2015 11:30,,,,,,,,,
27/06/2015 10:30,,,,,,,,,
27/06/2015 09:30,,,,,,,,,
27/06/2015 08:30,,,,,,,,,
27/06/2015 07:30,,,,,,,,,
27/06/2015 06:30,,,,,,,,,
27/06/2015 06:00,7.9,7.9,0.4,6.7,2.9,329.1,2306,23737.7,3.5
27/06/2015 05:30,,,,,,,,,
27/06/2015 04:30,,,,,,,,,
27/06/2015 03:30,,,,,,,,,
27/06/2015 02:30,,,,,,,,,
27/06/2015 01:30,,,,,,,,,
27/06/2015 00:30,,,,,,,,,
26/06/2015 23:30,,,,,,,,,
26/06/2015 22:30,,,,,,,,,
26/06/2015 22:00,8.1,7.1,0.6,6.8,3.8,329.5,2309,23687.1,3.1
26/06/2015 21:30,,,,,,,,,
26/06/2015 20:30,,,,,,,,,
26/06/2015 19:30,,,,,,,,,
26/06/2015 18:30,,,,,,,,,
26/06/2015 17:30,,,,,,,,,
26/06/2015 16:30,,,,,,,,,
26/06/2015 15:30,,,,,,,,,
26/06/2015 14:30,,,,,,,,,
26/06/2015 14:00,8.3,6.8,0.2,7.1,4.7,329.5,2316,23650.6,3.1
26/06/2015 13:30,,,,,,,,,
26/06/2015 12:30,,,,,,,,,
26/06/2015 11:30,,,,,,,,,
26/06/2015 10:30,,,,,,,,,
26/06/2015 09:30,,,,,,,,,
26/06/2015 08:30,,,,,,,,,
26/06/2015 07:30,,,,,,,,,
26/06/2015 06:30,,,,,,,,,
26/06/2015 06:00,8.3,7.7,0.4,7.0,3.7,329.1,2296,23685.8,3.3
26/06/2015 05:30,,,,,,,,,
26/06/2015 04:30,,,,,,,,,
26/06/2015 03:30,,,,,,,,,
26/06/2015 02:30,,,,,,,,,
26/06/2015 01:30,,,,,,,,,
26/06/2015 00:30,,,,,,,,,
25/06/2015 23:30,,,,,,,,,
25/06/2015 22:30,,,,,,,,,
25/06/2015 22:00,8.3,6.6,0.6,7.0,4.3,328.3,2312,23742.7,3.3
25/06/2015 21:30,,,,,,,,,
25/06/2015 20:30,,,,,,,,,
25/06/2015 19:30,,,,,,,,,
25/06/2015 18:30,,,,,,,,,
25/06/2015 17:30,,,,,,,,,
25/06/2015 16:30,,,,,,,,,
25/06/2015 15:30,,,,,,,,,
25/06/2015 14:30,,,,,,,,,
25/06/2015 14:00,8.2,6.8,0.4,7.2,5.0,327.9,2306,23630.7,3.1
25/06/2015 13:30,,,,,,,,,
25/06/2015 12:30,,,,,,,,,
25/06/2015 11:30,,,,,,,,,
25/06/2015 10:30,,,,,,,,,
25/06/2015 09:30,,,,,,,,,
25/06/2015 08:30,,,,,,,,,
25/06/2015 07:30,,,,,,,,,
25/06/2015 06:30,,,,,,,,,
25/06/2015 06:00,8.1,6.7,0.4,7.1,4.4,328.8,2303,23720.4,3.4
25/06/2015 05:30,,,,,,,,,
25/06/2015 04:30,,,,,,,,,
25/06/2015 03:30,,,,,,,,,
25/06/2015 02:30,,,,,,,,,
25/06/2015 01:30,,,,,,,,,
25/06/2015 00:30,,,,,,,,,
24/06/2015 23:30,,,,,,,,,
24/06/2015 22:30,,,,,,,,,
24/06/2015 22:00,8.1,6.1,0.4,7.1,4.9,328.1,2312,23653.6,3.3
24/06/2015 21:30,,,,,,,,,
24/06/2015 20:30,,,,,,,,,
24/06/2015 19:30,,,,,,,,,
24/06/2015 18:30,,,,,,,,,
24/06/2015 17:30,,,,,,,,,
24/06/2015 16:30,,,,,,,,,
24/06/2015 15:30,,,,,,,,,
24/06/2015 14:30,,,,,,,,,
24/06/2015 14:00,8.1,6.4,0.5,7.1,4.4,327.7,2312,23798.3,3.5
24/06/2015 13:30,,,,,,,,,
24/06/2015 12:30,,,,,,,,,
24/06/2015 11:30,,,,,,,,,
24/06/2015 10:30,,,,,,,,,
24/06/2015 09:30,,,,,,,,,
24/06/2015 08:30,,,,,,,,,
24/06/2015 07:30,,,,,,,,,
24/06/2015 06:30,,,,,,,,,
24/06/2015 06:00,7.8,6.2,0.6,6.9,4.0,326.1,2304,23738.9,3.7
24/06/2015 05:30,,,,,,,,,
24/06/2015 04:30,,,,,,,,,
24/06/2015 03:30,,,,,,,,,
24/06/2015 02:30,,,,,,,,,
24/06/2015 01:30,,,,,,,,,
24/06/2015 00:30,,,,,,,,,
23/06/2015 23:30,,,,,,,,,
23/06/2015 22:30,,,,,,,,,
23/06/2015 22:00,7.9,6.5,0.4,7.0,4.6,326.4,2300,23777.5,3.5
23/06/2015 21:30,,,,,,,,,
23/06/2015 20:30,,,,,,,,,
23/06/2015 19:30,,,,,,,,,
23/06/2015 18:30,,,,,,,,,
23/06/2015 17:30,,,,,,,,,
23/06/2015 16:30,,,,,,,,,
23/06/2015 15:30,,,,,,,,,
23/06/2015 14:30,,,,,,,,,
23/06/2015 14:00,7.8,6.9,0.4,7.0,5.0,325.7,2306,23844.5,3.7
23/06/2015 13:30,,,,,,,,,
23/06/2015 12:30,,,,,,,,,
23/06/2015 11:30,,,,,,,,,
23/06/2015 10:30,,,,,,,,,
23/06/2015 09:30,,,,,,,,,
23/06/2015 08:30,,,,,,,,,
23/06/2015 07:30,,,,,,,,,
23/06/2015 06:30,,,,,,,,,
23/06/2015 06:00,7.8,7.1,0.4,7.1,4.5,326.6,2317,23882.3,4.4
23/06/2015 05:30,,,,,,,,,
23/06/2015 04:30,,,,,,,,,
23/06/2015 03:30,,,,,,,,,
23/06/2015 02:30,,,,,,,,,
23/06/2015 01:30,,,,,,,,,
23/06/2015 00:30,,,,,,,,,
22/06/2015 23:30,,,,,,,,,
22/06/2015 22:30,,,,,,,,,
22/06/2015 22:00,7.9,6.9,0.4,6.9,4.8,326.5,2309,23830.0,4.4
22/06/2015 21:30,,,,,,,,,
22/06/2015 20:30,,,,,,,,,
22/06/2015 19:30,,,,,,,,,
22/06/2015 18:30,,,,,,,,,
22/06/2015 17:30,,,,,,,,,
22/06/2015 16:30,,,,,,,,,
22/06/2015 15:30,,,,,,,,,
22/06/2015 14:30,,,,,,,,,
22/06/2015 14:00,7.9,7.0,0.4,6.7,4.3,326.8,2315,24032.7,4.1
22/06/2015 13:30,,,,,,,,,
22/06/2015 12:30,,,,,,,,,
22/06/2015 11:30,,,,,,,,,
22/06/2015 10:30,,,,,,,,,
22/06/2015 09:30,,,,,,,,,
22/06/2015 08:30,,,,,,,,,
22/06/2015 07:30,,,,,,,,,
22/06/2015 06:30,,,,,,,,,
22/06/2015 06:00,7.6,7.7,0.5,6.7,4.2,325.6,2293,23681.9,4.0
22/06/2015 05:30,,,,,,,,,
22/06/2015 04:30,,,,,,,,,
22/06/2015 03:30,,,,,,,,,
22/06/2015 02:30,,,,,,,,,
22/06/2015 01:30,,,,,,,,,
22/06/2015 00:30,,,,,,,,,
21/06/2015 23:30,,,,,,,,,
21/06/2015 22:30,,,,,,,,,
21/06/2015 22:00,7.7,7.2,0.3,6.3,4.8,325.7,2302,23633.9,3.7
21/06/2015 21:30,,,,,,,,,
21/06/2015 20:30,,,,,,,,,
21/06/2015 19:30,,,,,,,,,
21/06/2015 18:30,,,,,,,,,
21/06/2015 17:30,,,,,,,,,
21/06/2015 16:30,,,,,,,,,
21/06/2015 15:30,,,,,,,,,
21/06/2015 14:30,,,,,,,,,
21/06/2015 14:00,7.5,7.9,0.5,6.5,4.4,326.0,2297,23585.4,3.6
21/06/2015 13:30,,,,,,,,,
21/06/2015 12:30,,,,,,,,,
21/06/2015 11:30,,,,,,,,,
21/06/2015 10:30,,,,,,,,,
21/06/2015 09:30,,,,,,,,,
21/06/2015 08:30,,,,,,,,,
21/06/2015 07:30,,,,,,,,,
21/06/2015 06:30,,,,,,,,,
21/06/2015 06:00,8.0,7.7,0.4,6.6,4.6,325.3,2301,23601.8,3.9
21/06/2015 05:30,,,,,,,,,
21/06/2015 04:30,,,,,,,,,
21/06/2015 03:30,,,,,,,,,
21/06/2015 02:30,,,,,,,,,
21/06/2015 01:30,,,,,,,,,
21/06/2015 00:30,,,,,,,,,
20/06/2015 23:30,,,,,,,,,
20/06/2015 22:30,,,,,,,,,
20/06/2015 22:00,8.3,7.0,0.6,6.9,5.0,325.5,2293,23591.6,3.6
20/06/2015 21:30,,,,,,,,,
20/06/2015 20:30,,,,,,,,,
20/06/2015 19:30,,,,,,,,,
20/06/2015 18:30,,,,,,,,,
20/06/2015 17:30,,,,,,,,,
20/06/2015 16:30,,,,,,,,,
20/06/2015 15:30,,,,,,,,,
20/06/2015 14:30,,,,,,,,,
20/06/2015 14:00,8.5,7.1,0.6,6.9,5.1,324.0,2293,23568.4,3.6
20/06/2015 13:30,,,,,,,,,
20/06/2015 12:30,,,,,,,,,
20/06/2015 11:30,,,,,,,,,
20/06/2015 10:30,,,,,,,,,
20/06/2015 09:30,,,,,,,,,
20/06/2015 08:30,,,,,,,,,
20/06/2015 07:30,,,,,,,,,
20/06/2015 06:30,,,,,,,,,
20/06/2015 06:00,7.9,7.4,0.4,6.5,4.6,322.5,2280,23604.7,3.9
20/06/2015 05:30,,,,,,,,,
20/06/2015 04:30,,,,,,,,,
20/06/2015 03:30,,,,,,,,,
20/06/2015 02:30,,,,,,,,,
20/06/2015 01:30,,,,,,,,,
20/06/2015 00:30,,,,,,,,,
19/06/2015 23:30,,,,,,,,,
19/06/2015 22:30,,,,,,,,,
19/06/2015 22:00,7.9,7.3,0.5,6.5,3.8,322.7,2281,23646.6,3.7
19/06/2015 21:30,,,,,,,,,
19/06/2015 20:30,,,,,,,,,
19/06/2015 19:30,,,,,,,,,
19/06/2015 18:30,,,,,,,,,
19/06/2015 17:30,,,,,,,,,
19/06/2015 16:30,,,,,,,,,
19/06/2015 15:30,,,,,,,,,
19/06/2015 14:30,,,,,,,,,
19/06/2015 14:00,7.7,7.6,0.3,6.4,3.8,322.7,2279,23604.4,3.6
19/06/2015 13:30,,,,,,,,,
19/06/2015 12:30,,,,,,,,,
19/06/2015 11:30,,,,,,,,,
19/06/2015 10:30,,,,,,,,,
19/06/2015 09:30,,,,,,,,,
19/06/2015 08:30,,,,,,,,,
19/06/2015 07:30,,,,,,,,,
19/06/2015 06:30,,,,,,,,,
19/06/2015 06:00,7.7,7.6,0.4,6.4,3.2,321.7,2275,23667.2,3.7
19/06/2015 05:30,,,,,,,,,
19/06/2015 04:30,,,,,,,,,
19/06/2015 03:30,,,,,,,,,
19/06/2015 02:30,,,,,,,,,
19/06/2015 01:30,,,,,,,,,
19/06/2015 00:30,,,,,,,,,
18/06/2015 23:30,,,,,,,,,
18/06/2015 22:30,,,,,,,,,
18/06/2015 22:00,7.6,7.3,0.3,6.2,3.6,321.3,2278,23695.1,3.6
18/06/2015 21:30,,,,,,,,,
18/06/2015 20:30,,,,,,,,,
18/06/2015 19:30,,,,,,,,,
18/06/2015 18:30,,,,,,,,,
18/06/2015 17:30,,,,,,,,,
18/06/2015 16:30,,,,,,,,,
18/06/2015 15:30,,,,,,,,,
18/06/2015 14:30,,,,,,,,,
18/06/2015 14:00,7.7,7.5,0.4,6.1,3.7,321.5,2273,23586.7,3.6
18/06/2015 13:30,,,,,,,,,
18/06/2015 12:30,,,,,,,,,
18/06/2015 11:30,,,,,,,,,
18/06/2015 10:30,,,,,,,,,
18/06/2015 09:30,,,,,,,,,
18/06/2015 08:30,,,,,,,,,
18/06/2015 07:30,,,,,,,,,
18/06/2015 06:30,,,,,,,,,
18/06/2015 06:00,7.4,7.5,0.4,6.2,3.5,320.5,2267,23618.6,3.8
18/06/2015 05:30,,,,,,,,,
18/06/2015 04:30,,,,,,,,,
18/06/2015 03:30,,,,,,,,,
18/06/2015 02:30,,,,,,,,,
18/06/2015 01:30,,,,,,,,,
18/06/2015 00:30,,,,,,,,,
17/06/2015 23:30,,,,,,,,,
17/06/2015 22:30,,,,,,,,,
17/06/2015 22:00,7.6,7.7,0.4,6.4,3.3,320.8,2277,23589.2,3.6
17/06/2015 21:30,,,,,,,,,
17/06/2015 20:30,,,,,,,,,
17/06/2015 19:30,,,,,,,,,
17/06/2015 18:30,,,,,,,,,
17/06/2015 17:30,,,,,,,,,
17/06/2015 16:30,,,,,,,,,
17/06/2015 15:30,,,,,,,,,
17/06/2015 14:30,,,,,,,,,
17/06/2015 14:00,8.2,6.8,0.3,6.8,5.2,321.2,2277,23527.4,3.5
17/06/2015 13:30,,,,,,,,,
17/06/2015 12:30,,,,,,,,,
17/06/2015 11:30,,,,,,,,,
17/06/2015 10:30,,,,,,,,,
17/06/2015 09:30,,,,,,,,,
17/06/2015 08:30,,,,,,,,,
17/06/2015 07:30,,,,,,,,,
17/06/2015 06:30,,,,,,,,,
17/06/2015 06:00,8.1,7.5,0.5,6.7,4.3,320.7,2273,23509.5,3.6
17/06/2015 05:30,,,,,,,,,
17/06/2015 04:30,,,,,,,,,
17/06/2015 03:30,,,,,,,,,
17/06/2015 02:30,,,,,,,,,
17/06/2015 01:30,,,,,,,,,
17/06/2015 00:30,,,,,,,,,
16/06/2015 23:30,,,,,,,,,
16/06/2015 22:30,,,,,,,,,
16/06/2015 22:00,8.0,7.1,0.4,6.7,4.5,320.2,2269,23512.9,3.4
16/06/2015 21:30,,,,,,,,,
16/06/2015 20:30,,,,,,,,,
16/06/2015 19:30,,,,,,,,,
16/06/2015 18:30,,,,,,,,,
16/06/2015 17:30,,,,,,,,,
16/06/2015 16:30,,,,,,,,,
16/06/2015 15:30,,,,,,,,,
16/06/2015 14:30,,,,,,,,,
16/06/2015 14:00,7.9,7.1,0.3,6.6,4.7,319.1,2269,23538.1,3.6
16/06/2015 13:30,,,,,,,,,
16/06/2015 12:30,,,,,,,,,
16/06/2015 11:30,,,,,,,,,
16/06/2015 10:30,,,,,,,,,
16/06/2015 09:30,,,,,,,,,
16/06/2015 08:30,,,,,,,,,
16/06/2015 07:30,,,,,,,,,
16/06/2015 06:30,,,,,,,,,
16/06/2015 06:00,7.9,7.3,0.4,6.4,4.2,319.3,2260,23593.8,3.8
16/06/2015 05:30,,,,,,,,,
16/06/2015 04:30,,,,,,,,,
16/06/2015 03:30,,,,,,,,,
16/06/2015 02:30,,,,,,,,,
16/06/2015 01:30,,,,,,,,,
16/06/2015 00:30,,,,,,,,,
15/06/2015 23:30,,,,,,,,,
15/06/2015 22:30,,,,,,,,,
15/06/2015 22:00,7.7,7.4,0.3,6.3,4.1,318.1,2254,23561.4,3.6
15/06/2015 21:30,,,,,,,,,
15/06/2015 20:30,,,,,,,,,
15/06/2015 19:30,,,,,,,,,
15/06/2015 18:30,,,,,,,,,
15/06/2015 17:30,,,,,,,,,
15/06/2015 16:30,,,,,,,,,
15/06/2015 15:30,,,,,,,,,
15/06/2015 14:30,,,,,,,,,
15/06/2015 14:00,7.6,7.3,0.4,6.2,3.8,318.0,2264,23638.1,3.8
15/06/2015 13:30,,,,,,,,,
15/06/2015 12:30,,,,,,,,,
15/06/2015 11:30,,,,,,,,,
15/06/2015 10:30,,,,,,,,,
15/06/2015 09:30,,,,,,,,,
15/06/2015 08:30,,,,,,,,,
15/06/2015 07:30,,,,,,,,,
15/06/2015 06:30,,,,,,,,,
15/06/2015 06:00,7.4,8.8,0.2,6.2,3.9,316.5,2244,23687.8,4.1
15/06/2015 05:30,,,,,,,,,
15/06/2015 04:30,,,,,,,,,
15/06/2015 03:30,,,,,,,,,
15/06/2015 02:30,,,,,,,,,
15/06/2015 01:30,,,,,,,,,
15/06/2015 00:30,,,,,,,,,
14/06/2015 23:30,,,,,,,,,
14/06/2015 22:30,,,,,,,,,
14/06/2015 22:00,7.4,7.8,0.5,6.3,3.6,316.6,2259,23613.9,4.1
14/06/2015 21:30,,,,,,,,,
14/06/2015 20:30,,,,,,,,,
14/06/2015 19:30,,,,,,,,,
14/06/2015 18:30,,,,,,,,,
14/06/2015 17:30,,,,,,,,,
14/06/2015 16:30,,,,,,,,,
14/06/2015 15:30,,,,,,,,,
14/06/2015 14:30,,,,,,,,,
14/06/2015 14:00,7.6,7.6,0.5,6.5,4.1,316.8,2271,23766.7,4.6
14/06/2015 13:30,,,,,,,,,
14/06/2015 12:30,,,,,,,,,
14/06/2015 11:30,,,,,,,,,
14/06/2015 10:30,,,,,,,,,
14/06/2015 09:30,,,,,,,,,
14/06/2015 08:30,,,,,,,,,
14/06/2015 07:30,,,,,,,,,
14/06/2015 06:30,,,,,,,,,
14/06/2015 06:00,7.8,7.2,0.6,6.8,5.1,316.9,2267,23617.0,5.1
14/06/2015 05:30,,,,,,,,,
14/06/2015 04:30,,,,,,,,,
14/06/2015 03:30,,,,,,,,,
14/06/2015 02:30,,,,,,,,,
14/06/2015 01:30,,,,,,,,,
14/06/2015 00:30,,,,,,,,,
13/06/2015 23:30,,,,,,,,,
13/06/2015 22:30,,,,,,,,,
13/06/2015 22:00,7.9,7.1,0.3,6.7,5.1,316.4,2253,23684.5,4.7
13/06/2015 21:30,,,,,,,,,
13/06/2015 20:30,,,,,,,,,
13/06/2015 19:30,,,,,,,,,
13/06/2015 18:30,,,,,,,,,
13/06/2015 17:30,,,,,,,,,
13/06/2015 16:30,,,,,,,,,
13/06/2015 15:30,,,,,,,,,
13/06/2015 14:30,,,,,,,,,
13/06/2015 14:00,7.8,7.4,0.4,6.8,5.1,315.0,2235,23579.0,4.1
13/06/2015 13:30,,,,,,,,,
13/06/2015 12:30,,,,,,,,,
13/06/2015 11:30,,,,,,,,,
13/06/2015 10:30,,,,,,,,,
13/06/2015 09:30,,,,,,,,,
13/06/2015 08:30,,,,,,,,,
13/06/2015 07:30,,,,,,,,,
13/06/2015 06:30,,,,,,,,,
13/06/2015 06:00,8.0,7.4,0.4,6.8,4.7,314.8,2237,23710.9,3.9
13/06/2015 05:30,,,,,,,,,
13/06/2015 04:30,,,,,,,,,
13/06/2015 03:30,,,,,,,,,
13/06/2015 02:30,,,,,,,,,
13/06/2015 01:30,,,,,,,,,
13/06/2015 00:30,,,,,,,,,
12/06/2015 23:30,,,,,,,,,
12/06/2015 22:30,,,,,,,,,
12/06/2015 22:00,7.8,7.5,0.6,7.0,4.3,313.4,2231,23789.8,4.0
12/06/2015 21:30,,,,,,,,,
12/06/2015 20:30,,,,,,,,,
12/06/2015 19:30,,,,,,,,,
12/06/2015 18:30,,,,,,,,,
12/06/2015 17:30,,,,,,,,,
12/06/2015 16:30,,,,,,,,,
12/06/2015 15:30,,,,,,,,,
12/06/2015 14:30,,,,,,,,,
12/06/2015 14:00,7.6,6.8,0.4,6.7,5.1,312.7,2220,23560.5,4.3
12/06/2015 13:30,,,,,,,,,
12/06/2015 12:30,,,,,,,,,
12/06/2015 11:30,,,,,,,,,
12/06/2015 10:30,,,,,,,,,
12/06/2015 09:30,,,,,,,,,
12/06/2015 08:30,,,,,,,,,
12/06/2015 07:30,,,,,,,,,
12/06/2015 06:30,,,,,,,,,
12/06/2015 06:00,7.4,7.9,0.4,6.6,4.6,310.7,2179,23464.5,3.8
12/06/2015 05:30,,,,,,,,,
12/06/2015 04:30,,,,,,,,,
12/06/2015 03:30,,,,,,,,,
12/06/2015 02:30,,,,,,,,,
12/06/2015 01:30,,,,,,,,,
12/06/2015 00:30,,,,,,,,,
11/06/2015 23:30,,,,,,,,,
11/06/2015 22:30,,,,,,,,,
11/06/2015 22:00,7.5,7.4,0.5,6.5,3.9,311.0,2192,23584.8,3.3
11/06/2015 21:30,,,,,,,,,
11/06/2015 20:30,,,,,,,,,
11/06/2015 19:30,,,,,,,,,
11/06/2015 18:30,,,,,,,,,
11/06/2015 17:30,,,,,,,,,
11/06/2015 16:30,,,,,,,,,
11/06/2015 15:30,,,,,,,,,
11/06/2015 14:30,,,,,,,,,
11/06/2015 14:00,7.7,7.0,0.5,6.6,4.2,310.7,2190,23697.9,3.1
11/06/2015 13:30,,,,,,,,,
11/06/2015 12:30,,,,,,,,,
11/06/2015 11:30,,,,,,,,,
11/06/2015 10:30,,,,,,,,,
11/06/2015 09:30,,,,,,,,,
11/06/2015 08:30,,,,,,,,,
11/06/2015 07:30,,,,,,,,,
11/06/2015 06:30,,,,,,,,,
11/06/2015 06:00,7.4,7.5,0.4,6.5,3.9,309.9,2179,23641.0,3.1
11/06/2015 05:30,,,,,,,,,
11/06/2015 04:30,,,,,,,,,
11/06/2015 03:30,,,,,,,,,
11/06/2015 02:30,,,,,,,,,
11/06/2015 01:30,,,,,,,,,
11/06/2015 00:30,,,,,,,,,
10/06/2015 23:30,,,,,,,,,
10/06/2015 22:30,,,,,,,,,
10/06/2015 22:00,7.7,6.7,0.5,6.7,4.3,310.1,2189,23647.9,3.2
10/06/2015 21:30,,,,,,,,,
10/06/2015 20:30,,,,,,,,,
10/06/2015 19:30,,,,,,,,,
10/06/2015 18:30,,,,,,,,,
10/06/2015 17:30,,,,,,,,,
10/06/2015 16:30,,,,,,,,,
10/06/2015 15:30,,,,,,,,,
10/06/2015 14:30,,,,,,,,,
10/06/2015 14:00,7.6,7.0,0.4,6.5,3.5,310.1,2185,23642.6,3.1
10/06/2015 13:30,,,,,,,,,
10/06/2015 12:30,,,,,,,,,
10/06/2015 11:30,,,,,,,,,
10/06/2015 10:30,,,,,,,,,
10/06/2015 09:30,,,,,,,,,
10/06/2015 08:30,,,,,,,,,
10/06/2015 07:30,,,,,,,,,
10/06/2015 06:30,,,,,,,,,
10/06/2015 06:00,7.4,7.6,0.4,6.6,3.3,309.1,2176,23599.7,3.1
10/06/2015 05:30,,,,,,,,,
10/06/2015 04:30,,,,,,,,,
10/06/2015 03:30,,,,,,,,,
10/06/2015 02:30,,,,,,,,,
10/06/2015 01:30,,,,,,,,,
10/06/2015 00:30,,,,,,,,,
09/06/2015 23:30,,,,,,,,,
09/06/2015 22:30,,,,,,,,,
09/06/2015 22:00,7.6,6.5,0.4,6.5,4.0,309.1,2184,23593.9,3.1
09/06/2015 21:30,,,,,,,,,
09/06/2015 20:30,,,,,,,,,
09/06/2015 19:30,,,,,,,,,
09/06/2015 18:30,,,,,,,,,
09/06/2015 17:30,,,,,,,,,
09/06/2015 16:30,,,,,,,,,
09/06/2015 15:30,,,,,,,,,
09/06/2015 14:30,,,,,,,,,
09/06/2015 14:00,7.3,6.9,0.5,6.2,3.2,308.8,2189,23579.8,3.0
09/06/2015 13:30,,,,,,,,,
09/06/2015 12:30,,,,,,,,,
09/06/2015 11:30,,,,,,,,,
09/06/2015 10:30,,,,,,,,,
09/06/2015 09:30,,,,,,,,,
09/06/2015 08:30,,,,,,,,,
09/06/2015 07:30,,,,,,,,,
09/06/2015 06:30,,,,,,,,,
09/06/2015 06:00,7.3,8.2,0.4,6.2,2.9,308.1,2166,23604.1,3.1
09/06/2015 05:30,,,,,,,,,
09/06/2015 04:30,,,,,,,,,
09/06/2015 03:30,,,,,,,,,
09/06/2015 02:30,,,,,,,,,
09/06/2015 01:30,,,,,,,,,
09/06/2015 00:30,,,,,,,,,
08/06/2015 23:30,,,,,,,,,
08/06/2015 22:30,,,,,,,,,
08/06/2015 22:00,7.5,7.1,0.4,6.1,2.7,308.6,2185,23569.1,3.1
08/06/2015 21:30,,,,,,,,,
08/06/2015 20:30,,,,,,,,,
08/06/2015 19:30,,,,,,,,,
08/06/2015 18:30,,,,,,,,,
08/06/2015 17:30,,,,,,,,,
08/06/2015 16:30,,,,,,,,,
08/06/2015 15:30,,,,,,,,,
08/06/2015 14:30,,,,,,,,,
08/06/2015 14:00,7.7,7.2,0.4,6.1,2.4,309.1,2207,23620.4,3.0
08/06/2015 13:30,,,,,,,,,
08/06/2015 12:30,,,,,,,,,
08/06/2015 11:30,,,,,,,,,
08/06/2015 10:30,,,,,,,,,
08/06/2015 09:30,,,,,,,,,
08/06/2015 08:30,,,,,,,,,
08/06/2015 07:30,,,,,,,,,
08/06/2015 06:30,,,,,,,,,
08/06/2015 06:00,7.4,7.4,0.3,6.1,2.5,307.2,2184,23501.0,3.1
08/06/2015 05:30,,,,,,,,,
08/06/2015 04:30,,,,,,,,,
08/06/2015 03:30,,,,,,,,,
08/06/2015 02:30,,,,,,,,,
08/06/2015 01:30,,,,,,,,,
08/06/2015 00:30,,,,,,,,,
07/06/2015 23:30,,,,,,,,,
07/06/2015 22:30,,,,,,,,,
07/06/2015 22:00,7.3,7.2,0.5,5.9,2.7,309.5,2195,23466.0,3.0
07/06/2015 21:30,,,,,,,,,
07/06/2015 20:30,,,,,,,,,
07/06/2015 19:30,,,,,,,,,
07/06/2015 18:30,,,,,,,,,
07/06/2015 17:30,,,,,,,,,
07/06/2015 16:30,,,,,,,,,
07/06/2015 15:30,,,,,,,,,
07/06/2015 14:30,,,,,,,,,
07/06/2015 14:00,7.3,7.2,0.2,5.8,3.0,309.0,2195,23458.6,2.8
07/06/2015 13:30,,,,,,,,,
07/06/2015 12:30,,,,,,,,,
07/06/2015 11:30,,,,,,,,,
07/06/2015 10:30,,,,,,,,,
07/06/2015 09:30,,,,,,,,,
07/06/2015 08:30,,,,,,,,,
07/06/2015 07:30,,,,,,,,,
07/06/2015 06:30,,,,,,,,,
07/06/2015 06:00,7.5,7.6,0.4,6.0,2.1,305.1,2206,23571.1,3.0
07/06/2015 05:30,,,,,,,,,
07/06/2015 04:30,,,,,,,,,
07/06/2015 03:30,,,,,,,,,
07/06/2015 02:30,,,,,,,,,
07/06/2015 01:30,,,,,,,,,
07/06/2015 00:30,,,,,,,,,
06/06/2015 23:30,,,,,,,,,
06/06/2015 22:30,,,,,,,,,
06/06/2015 22:00,7.5,7.1,0.3,6.0,3.1,310.7,2221,23460.4,3.0
06/06/2015 21:30,,,,,,,,,
06/06/2015 20:30,,,,,,,,,
06/06/2015 19:30,,,,,,,,,
06/06/2015 18:30,,,,,,,,,
06/06/2015 17:30,,,,,,,,,
06/06/2015 16:30,,,,,,,,,
06/06/2015 15:30,,,,,,,,,
06/06/2015 14:30,,,,,,,,,
06/06/2015 14:00,7.5,7.2,0.4,6.3,3.6,310.8,2223,23443.2,3.0
06/06/2015 13:30,,,,,,,,,
06/06/2015 12:30,,,,,,,,,
06/06/2015 11:30,,,,,,,,,
06/06/2015 10:30,,,,,,,,,
06/06/2015 09:30,,,,,,,,,
06/06/2015 08:30,,,,,,,,,
06/06/2015 07:30,,,,,,,,,
06/06/2015 06:30,,,,,,,,,
06/06/2015 06:00,7.6,7.4,0.4,6.2,3.2,311.1,2238,23512.3,3.3
06/06/2015 05:30,,,,,,,,,
06/06/2015 04:30,,,,,,,,,
06/06/2015 03:30,,,,,,,,,
06/06/2015 02:30,,,,,,,,,
06/06/2015 01:30,,,,,,,,,
06/06/2015 00:30,,,,,,,,,
05/06/2015 23:30,,,,,,,,,
05/06/2015 22:30,,,,,,,,,
05/06/2015 22:00,7.7,7.0,0.5,6.3,4.2,312.1,2251,23353.5,3.4
05/06/2015 21:30,,,,,,,,,
05/06/2015 20:30,,,,,,,,,
05/06/2015 19:30,,,,,,,,,
05/06/2015 18:30,,,,,,,,,
05/06/2015 17:30,,,,,,,,,
05/06/2015 16:30,,,,,,,,,
05/06/2015 15:30,,,,,,,,,
05/06/2015 14:30,,,,,,,,,
05/06/2015 14:00,8.2,7.0,0.4,7.1,5.7,313.7,2260,23170.2,3.4
05/06/2015 13:30,,,,,,,,,
05/06/2015 12:30,,,,,,,,,
05/06/2015 11:30,,,,,,,,,
05/06/2015 10:30,,,,,,,,,
05/06/2015 09:30,,,,,,,,,
05/06/2015 08:30,,,,,,,,,
05/06/2015 07:30,,,,,,,,,
05/06/2015 06:30,,,,,,,,,
05/06/2015 06:00,7.9,6.8,0.3,6.8,5.2,312.7,2265,23258.3,4.2
05/06/2015 05:30,,,,,,,,,
05/06/2015 04:30,,,,,,,,,
05/06/2015 03:30,,,,,,,,,
05/06/2015 02:30,,,,,,,,,
05/06/2015 01:30,,,,,,,,,
05/06/2015 00:30,,,,,,,,,
04/06/2015 23:30,,,,,,,,,
04/06/2015 22:30,,,,,,,,,
04/06/2015 22:00,8.0,6.9,0.5,7.2,5.6,311.8,2260,23010.6,4.6
04/06/2015 21:30,,,,,,,,,
04/06/2015 20:30,,,,,,,,,
04/06/2015 19:30,,,,,,,,,
04/06/2015 18:30,,,,,,,,,
04/06/2015 17:30,,,,,,,,,
04/06/2015 16:30,,,,,,,,,
04/06/2015 15:30,,,,,,,,,
04/06/2015 14:30,,,,,,,,,
04/06/2015 14:00,7.8,6.9,0.5,6.9,4.4,309.1,2248,23385.6,4.9
04/06/2015 13:30,,,,,,,,,
04/06/2015 12:30,,,,,,,,,
04/06/2015 11:30,,,,,,,,,
04/06/2015 10:30,,,,,,,,,
04/06/2015 09:30,,,,,,,,,
04/06/2015 08:30,,,,,,,,,
04/06/2015 07:30,,,,,,,,,
04/06/2015 06:30,,,,,,,,,
04/06/2015 06:00,7.5,7.7,0.3,6.5,3.7,306.9,2219,23296.3,4.7
04/06/2015 05:30,,,,,,,,,
04/06/2015 04:30,,,,,,,,,
04/06/2015 03:30,,,,,,,,,
04/06/2015 02:30,,,,,,,,,
04/06/2015 01:30,,,,,,,,,
04/06/2015 00:30,,,,,,,,,
03/06/2015 23:30,,,,,,,,,
03/06/2015 22:30,,,,,,,,,
03/06/2015 22:00,7.6,7.1,0.5,6.4,3.6,306.7,2214,23113.2,4.3
03/06/2015 21:30,,,,,,,,,
03/06/2015 20:30,,,,,,,,,
03/06/2015 19:30,,,,,,,,,
03/06/2015 18:30,,,,,,,,,
03/06/2015 17:30,,,,,,,,,
03/06/2015 16:30,,,,,,,,,
03/06/2015 15:30,,,,,,,,,
03/06/2015 14:30,,,,,,,,,
03/06/2015 14:00,7.5,6.9,0.4,6.6,4.3,306.3,2210,23157.5,4.1
03/06/2015 13:30,,,,,,,,,
03/06/2015 12:30,,,,,,,,,
03/06/2015 11:30,,,,,,,,,
03/06/2015 10:30,,,,,,,,,
03/06/2015 09:30,,,,,,,,,
03/06/2015 08:30,,,,,,,,,
03/06/2015 07:30,,,,,,,,,
03/06/2015 06:30,,,,,,,,,
03/06/2015 06:00,7.5,7.7,0.5,6.7,3.4,305.3,2199,23297.3,4.3
03/06/2015 05:30,,,,,,,,,
03/06/2015 04:30,,,,,,,,,
03/06/2015 03:30,,,,,,,,,
03/06/2015 02:30,,,,,,,,,
03/06/2015 01:30,,,,,,,,,
03/06/2015 00:30,,,,,,,,,
02/06/2015 23:30,,,,,,,,,
02/06/2015 22:30,,,,,,,,,
02/06/2015 22:00,7.5,6.7,0.4,6.7,4.9,305.5,2201,23316.3,4.2
02/06/2015 21:30,,,,,,,,,
02/06/2015 20:30,,,,,,,,,
02/06/2015 19:30,,,,,,,,,
02/06/2015 18:30,,,,,,,,,
02/06/2015 17:30,,,,,,,,,
02/06/2015 16:30,,,,,,,,,
02/06/2015 15:30,,,,,,,,,
02/06/2015 14:30,,,,,,,,,
02/06/2015 14:00,7.9,7.0,0.5,7.3,5.7,311.0,2217,23244.5,4.1
02/06/2015 13:30,,,,,,,,,
02/06/2015 12:30,,,,,,,,,
02/06/2015 11:30,,,,,,,,,
02/06/2015 10:30,,,,,,,,,
02/06/2015 09:30,,,,,,,,,
02/06/2015 08:30,,,,,,,,,
02/06/2015 07:30,,,,,,,,,
02/06/2015 06:30,,,,,,,,,
02/06/2015 06:00,7.2,6.9,0.3,7.0,4.7,302.4,2171,23333.8,4.3
02/06/2015 05:30,,,,,,,,,
02/06/2015 04:30,,,,,,,,,
02/06/2015 03:30,,,,,,,,,
02/06/2015 02:30,,,,,,,,,
02/06/2015 01:30,,,,,,,,,
02/06/2015 00:30,,,,,,,,,
01/06/2015 23:30,,,,,,,,,
01/06/2015 22:30,,,,,,,,,
01/06/2015 22:00,7.5,6.6,0.4,7.1,4.8,302.1,2169,23511.3,4.2
01/06/2015 21:30,,,,,,,,,
01/06/2015 20:30,,,,,,,,,
01/06/2015 19:30,,,,,,,,,
01/06/2015 18:30,,,,,,,,,
01/06/2015 17:30,,,,,,,,,
01/06/2015 16:30,,,,,,,,,
01/06/2015 15:30,,,,,,,,,
01/06/2015 14:30,,,,,,,,,
01/06/2015 14:00,7.1,7.2,0.3,6.5,3.7,301.0,2160,23388.3,3.4
01/06/2015 13:30,,,,,,,,,
01/06/2015 12:30,,,,,,,,,
01/06/2015 11:30,,,,,,,,,
01/06/2015 10:30,,,,,,,,,
01/06/2015 09:30,,,,,,,,,
01/06/2015 08:30,,,,,,,,,
01/06/2015 07:30,,,,,,,,,
01/06/2015 06:30,,,,,,,,,
01/06/2015 06:00,7.2,6.8,0.3,6.7,3.5,299.8,2156,23576.2,3.6
01/06/2015 05:30,,,,,,,,,
01/06/2015 04:30,,,,,,,,,
01/06/2015 03:30,,,,,,,,,
01/06/2015 02:30,,,,,,,,,
01/06/2015 01:30,,,,,,,,,
01/06/2015 00:30,,,,,,,,,
31/05/2015 23:30,,,,,,,,,
31/05/2015 22:30,,,,,,,,,
31/05/2015 22:00,7.1,6.7,0.4,6.6,3.8,300.2,2158,23520.6,3.6
31/05/2015 21:30,,,,,,,,,
31/05/2015 20:30,,,,,,,,,
31/05/2015 19:30,,,,,,,,,
31/05/2015 18:30,,,,,,,,,
31/05/2015 17:30,,,,,,,,,
31/05/2015 16:30,,,,,,,,,
31/05/2015 15:30,,,,,,,,,
31/05/2015 14:30,,,,,,,,,
31/05/2015 14:00,7.2,6.7,0.5,6.8,4.7,301.2,2172,23484.4,3.7
31/05/2015 13:30,,,,,,,,,
31/05/2015 12:30,,,,,,,,,
31/05/2015 11:30,,,,,,,,,
31/05/2015 10:30,,,,,,,,,
31/05/2015 09:30,,,,,,,,,
31/05/2015 08:30,,,,,,,,,
31/05/2015 07:30,,,,,,,,,
31/05/2015 06:30,,,,,,,,,
31/05/2015 06:00,7.8,6.9,0.4,7.2,5.1,301.7,2177,23468.7,4.1
31/05/2015 05:30,,,,,,,,,
31/05/2015 04:30,,,,,,,,,
31/05/2015 03:30,,,,,,,,,
31/05/2015 02:30,,,,,,,,,
31/05/2015 01:30,,,,,,,,,
31/05/2015 00:30,,,,,,,,,
30/05/2015 23:30,,,,,,,,,
30/05/2015 22:30,,,,,,,,,
30/05/2015 22:00,7.2,7.0,0.4,6.7,4.3,300.5,2164,23249.2,4.4
30/05/2015 21:30,,,,,,,,,
30/05/2015 20:30,,,,,,,,,
30/05/2015 19:30,,,,,,,,,
30/05/2015 18:30,,,,,,,,,
30/05/2015 17:30,,,,,,,,,
30/05/2015 16:30,,,,,,,,,
30/05/2015 15:30,,,,,,,,,
30/05/2015 14:30,,,,,,,,,
30/05/2015 14:00,7.0,7.3,0.5,6.3,4.0,298.3,2142,23204.6,3.7
30/05/2015 13:30,,,,,,,,,
30/05/2015 12:30,,,,,,,,,
30/05/2015 11:30,,,,,,,,,
30/05/2015 10:30,,,,,,,,,
30/05/2015 09:30,,,,,,,,,
30/05/2015 08:30,,,,,,,,,
30/05/2015 07:30,,,,,,,,,
30/05/2015 06:30,,,,,,,,,
30/05/2015 06:00,7.1,7.6,0.4,6.2,3.2,296.6,2135,23451.1,3.6
30/05/2015 05:30,,,,,,,,,
30/05/2015 04:30,,,,,,,,,
30/05/2015 03:30,,,,,,,,,
30/05/2015 02:30,,,,,,,,,
30/05/2015 01:30,,,,,,,,,
30/05/2015 00:30,,,,,,,,,
29/05/2015 23:30,,,,,,,,,
29/05/2015 22:30,,,,,,,,,
29/05/2015 22:00,7.2,7.1,0.5,6.4,4.1,297.2,2137,23417.0,3.6
29/05/2015 21:30,,,,,,,,,
29/05/2015 20:30,,,,,,,,,
29/05/2015 19:30,,,,,,,,,
29/05/2015 18:30,,,,,,,,,
29/05/2015 17:30,,,,,,,,,
29/05/2015 16:30,,,,,,,,,
29/05/2015 15:30,,,,,,,,,
29/05/2015 14:30,,,,,,,,,
29/05/2015 14:00,7.4,7.1,0.5,6.6,4.0,298.0,2140,23506.3,3.8
29/05/2015 13:30,,,,,,,,,
29/05/2015 12:30,,,,,,,,,
29/05/2015 11:30,,,,,,,,,
29/05/2015 10:30,,,,,,,,,
29/05/2015 09:30,,,,,,,,,
29/05/2015 08:30,,,,,,,,,
29/05/2015 07:30,,,,,,,,,
29/05/2015 06:30,,,,,,,,,
29/05/2015 06:00,7.4,7.5,0.5,6.5,3.5,297.0,2134,23399.8,3.7
29/05/2015 05:30,,,,,,,,,
29/05/2015 04:30,,,,,,,,,
29/05/2015 03:30,,,,,,,,,
29/05/2015 02:30,,,,,,,,,
29/05/2015 01:30,,,,,,,,,
29/05/2015 00:30,,,,,,,,,
28/05/2015 23:30,,,,,,,,,
28/05/2015 22:30,,,,,,,,,
28/05/2015 22:00,7.2,7.2,0.4,6.5,3.7,297.6,2136,23346.3,3.5
28/05/2015 21:30,,,,,,,,,
28/05/2015 20:30,,,,,,,,,
28/05/2015 19:30,,,,,,,,,
28/05/2015 18:30,,,,,,,,,
28/05/2015 17:30,,,,,,,,,
28/05/2015 16:30,,,,,,,,,
28/05/2015 15:30,,,,,,,,,
28/05/2015 14:30,,,,,,,,,
28/05/2015 14:00,7.0,6.9,0.3,6.4,4.4,295.7,2130,23366.6,3.4
28/05/2015 13:30,,,,,,,,,
28/05/2015 12:30,,,,,,,,,
28/05/2015 11:30,,,,,,,,,
28/05/2015 10:30,,,,,,,,,
28/05/2015 09:30,,,,,,,,,
28/05/2015 08:30,,,,,,,,,
28/05/2015 07:30,,,,,,,,,
28/05/2015 06:30,,,,,,,,,
28/05/2015 06:00,7.2,7.1,0.2,6.5,3.8,295.7,2138,23388.2,3.7
28/05/2015 05:30,,,,,,,,,
28/05/2015 04:30,,,,,,,,,
28/05/2015 03:30,,,,,,,,,
28/05/2015 02:30,,,,,,,,,
28/05/2015 01:30,,,,,,,,,
28/05/2015 00:30,,,,,,,,,
27/05/2015 23:30,,,,,,,,,
27/05/2015 22:30,,,,,,,,,
27/05/2015 22:00,7.4,6.9,0.4,6.8,4.3,296.4,2141,23378.8,3.6
27/05/2015 21:30,,,,,,,,,
27/05/2015 20:30,,,,,,,,,
27/05/2015 19:30,,,,,,,,,
27/05/2015 18:30,,,,,,,,,
27/05/2015 17:30,,,,,,,,,
27/05/2015 16:30,,,,,,,,,
27/05/2015 15:30,,,,,,,,,
27/05/2015 14:30,,,,,,,,,
27/05/2015 14:00,7.2,6.9,0.3,6.7,4.4,295.9,2133,23245.8,3.3
27/05/2015 13:30,,,,,,,,,
27/05/2015 12:30,,,,,,,,,
27/05/2015 11:30,,,,,,,,,
27/05/2015 10:30,,,,,,,,,
27/05/2015 09:30,,,,,,,,,
27/05/2015 08:30,,,,,,,,,
27/05/2015 07:30,,,,,,,,,
27/05/2015 06:30,,,,,,,,,
27/05/2015 06:00,7.1,7.3,0.2,6.4,3.4,294.9,2133,23340.0,3.7
27/05/2015 05:30,,,,,,,,,
27/05/2015 04:30,,,,,,,,,
27/05/2015 03:30,,,,,,,,,
27/05/2015 02:30,,,,,,,,,
27/05/2015 01:30,,,,,,,,,
27/05/2015 00:30,,,,,,,,,
26/05/2015 23:30,,,,,,,,,
26/05/2015 22:30,,,,,,,,,
26/05/2015 22:00,7.1,6.9,0.3,6.3,3.4,294.9,2134,23283.3,3.6
26/05/2015 21:30,,,,,,,,,
26/05/2015 20:30,,,,,,,,,
26/05/2015 19:30,,,,,,,,,
26/05/2015 18:30,,,,,,,,,
26/05/2015 17:30,,,,,,,,,
26/05/2015 16:30,,,,,,,,,
26/05/2015 15:30,,,,,,,,,
26/05/2015 14:30,,,,,,,,,
26/05/2015 14:00,7.2,6.8,0.4,6.5,4.6,295.1,2135,23213.7,3.5
26/05/2015 13:30,,,,,,,,,
26/05/2015 12:30,,,,,,,,,
26/05/2015 11:30,,,,,,,,,
26/05/2015 10:30,,,,,,,,,
26/05/2015 09:30,,,,,,,,,
26/05/2015 08:30,,,,,,,,,
26/05/2015 07:30,,,,,,,,,
26/05/2015 06:30,,,,,,,,,
26/05/2015 06:00,7.3,7.6,0.4,6.4,4.0,294.7,2129,23259.3,4.1
26/05/2015 05:30,,,,,,,,,
26/05/2015 04:30,,,,,,,,,
26/05/2015 03:30,,,,,,,,,
26/05/2015 02:30,,,,,,,,,
26/05/2015 01:30,,,,,,,,,
26/05/2015 00:30,,,,,,,,,
25/05/2015 23:30,,,,,,,,,
25/05/2015 22:30,,,,,,,,,
25/05/2015 22:00,7.3,7.2,0.4,6.2,3.5,294.0,2130,23350.2,3.6
25/05/2015 21:30,,,,,,,,,
25/05/2015 20:30,,,,,,,,,
25/05/2015 19:30,,,,,,,,,
25/05/2015 18:30,,,,,,,,,
25/05/2015 17:30,,,,,,,,,
25/05/2015 16:30,,,,,,,,,
25/05/2015 15:30,,,,,,,,,
25/05/2015 14:30,,,,,,,,,
25/05/2015 14:00,7.2,6.9,0.4,6.2,4.1,293.7,2126,23327.1,3.5
25/05/2015 13:30,,,,,,,,,
25/05/2015 12:30,,,,,,,,,
25/05/2015 11:30,,,,,,,,,
25/05/2015 10:30,,,,,,,,,
25/05/2015 09:30,,,,,,,,,
25/05/2015 08:30,,,,,,,,,
25/05/2015 07:30,,,,,,,,,
25/05/2015 06:30,,,,,,,,,
25/05/2015 06:00,7.2,7.0,0.5,6.1,3.6,293.2,2122,23311.6,3.7
25/05/2015 05:30,,,,,,,,,
25/05/2015 04:30,,,,,,,,,
25/05/2015 03:30,,,,,,,,,
25/05/2015 02:30,,,,,,,,,
25/05/2015 01:30,,,,,,,,,
25/05/2015 00:30,,,,,,,,,
24/05/2015 23:30,,,,,,,,,
24/05/2015 22:30,,,,,,,,,
24/05/2015 22:00,7.1,7.0,0.4,6.1,3.7,293.3,2130,23298.6,3.6
24/05/2015 21:30,,,,,,,,,
24/05/2015 20:30,,,,,,,,,
24/05/2015 19:30,,,,,,,,,
24/05/2015 18:30,,,,,,,,,
24/05/2015 17:30,,,,,,,,,
24/05/2015 16:30,,,,,,,,,
24/05/2015 15:30,,,,,,,,,
24/05/2015 14:30,,,,,,,,,
24/05/2015 14:00,7.1,7.5,0.3,6.1,3.6,293.6,2137,23239.4,3.6
24/05/2015 13:30,,,,,,,,,
24/05/2015 12:30,,,,,,,,,
24/05/2015 11:30,,,,,,,,,
24/05/2015 10:30,,,,,,,,,
24/05/2015 09:30,,,,,,,,,
24/05/2015 08:30,,,,,,,,,
24/05/2015 07:30,,,,,,,,,
24/05/2015 06:30,,,,,,,,,
24/05/2015 06:00,7.6,6.9,0.5,6.3,4.4,292.7,2130,23292.6,3.8
24/05/2015 05:30,,,,,,,,,
24/05/2015 04:30,,,,,,,,,
24/05/2015 03:30,,,,,,,,,
24/05/2015 02:30,,,,,,,,,
24/05/2015 01:30,,,,,,,,,
24/05/2015 00:30,,,,,,,,,
23/05/2015 23:30,,,,,,,,,
23/05/2015 22:30,,,,,,,,,
23/05/2015 22:00,7.2,7.4,0.3,6.1,3.8,292.5,2131,23164.9,3.7
23/05/2015 21:30,,,,,,,,,
23/05/2015 20:30,,,,,,,,,
23/05/2015 19:30,,,,,,,,,
23/05/2015 18:30,,,,,,,,,
23/05/2015 17:30,,,,,,,,,
23/05/2015 16:30,,,,,,,,,
23/05/2015 15:30,,,,,,,,,
23/05/2015 14:30,,,,,,,,,
23/05/2015 14:00,7.2,6.9,0.6,6.3,4.4,292.0,2132,23206.2,3.8
23/05/2015 13:30,,,,,,,,,
23/05/2015 12:30,,,,,,,,,
23/05/2015 11:30,,,,,,,,,
23/05/2015 10:30,,,,,,,,,
23/05/2015 09:30,,,,,,,,,
23/05/2015 08:30,,,,,,,,,
23/05/2015 07:30,,,,,,,,,
23/05/2015 06:30,,,,,,,,,
23/05/2015 06:00,7.5,6.7,0.2,6.5,4.2,294.4,2147,23163.7,4.4
23/05/2015 05:30,,,,,,,,,
23/05/2015 04:30,,,,,,,,,
23/05/2015 03:30,,,,,,,,,
23/05/2015 02:30,,,,,,,,,
23/05/2015 01:30,,,,,,,,,
23/05/2015 00:30,,,,,,,,,
22/05/2015 23:30,,,,,,,,,
22/05/2015 22:30,,,,,,,,,
22/05/2015 22:00,7.5,7.1,0.3,6.2,3.3,291.2,2133,23413.2,4.2
22/05/2015 21:30,,,,,,,,,
22/05/2015 20:30,,,,,,,,,
22/05/2015 19:30,,,,,,,,,
22/05/2015 18:30,,,,,,,,,
22/05/2015 17:30,,,,,,,,,
22/05/2015 16:30,,,,,,,,,
22/05/2015 15:30,,,,,,,,,
22/05/2015 14:30,,,,,,,,,
22/05/2015 14:00,7.8,6.7,0.4,6.8,5.5,290.5,2118,23043.5,3.7
22/05/2015 13:30,,,,,,,,,
22/05/2015 12:30,,,,,,,,,
22/05/2015 11:30,,,,,,,,,
22/05/2015 10:30,,,,,,,,,
22/05/2015 09:30,,,,,,,,,
22/05/2015 08:30,,,,,,,,,
22/05/2015 07:30,,,,,,,,,
22/05/2015 06:30,,,,,,,,,
22/05/2015 06:00,7.5,6.7,0.3,6.3,4.8,289.3,2116,23254.8,4.0
22/05/2015 05:30,,,,,,,,,
22/05/2015 04:30,,,,,,,,,
22/05/2015 03:30,,,,,,,,,
22/05/2015 02:30,,,,,,,,,
22/05/2015 01:30,,,,,,,,,
22/05/2015 00:30,,,,,,,,,
21/05/2015 23:30,,,,,,,,,
21/05/2015 22:30,,,,,,,,,
21/05/2015 22:00,7.3,6.5,0.5,6.2,4.1,288.2,2108,23243.2,3.9
21/05/2015 21:30,,,,,,,,,
21/05/2015 20:30,,,,,,,,,
21/05/2015 19:30,,,,,,,,,
21/05/2015 18:30,,,,,,,,,
21/05/2015 17:30,,,,,,,,,
21/05/2015 16:30,,,,,,,,,
21/05/2015 15:30,,,,,,,,,
21/05/2015 14:30,,,,,,,,,
21/05/2015 14:00,7.2,6.7,0.5,6.4,4.2,287.7,2104,23173.5,3.8
21/05/2015 13:30,,,,,,,,,
21/05/2015 12:30,,,,,,,,,
21/05/2015 11:30,,,,,,,,,
21/05/2015 10:30,,,,,,,,,
21/05/2015 09:30,,,,,,,,,
21/05/2015 08:30,,,,,,,,,
21/05/2015 07:30,,,,,,,,,
21/05/2015 06:30,,,,,,,,,
21/05/2015 06:00,7.2,6.6,0.2,6.3,4.0,285.7,2092,23321.1,4.2
21/05/2015 05:30,,,,,,,,,
21/05/2015 04:30,,,,,,,,,
21/05/2015 03:30,,,,,,,,,
21/05/2015 02:30,,,,,,,,,
21/05/2015 01:30,,,,,,,,,
21/05/2015 00:30,,,,,,,,,
20/05/2015 23:30,,,,,,,,,
20/05/2015 22:30,,,,,,,,,
20/05/2015 22:00,7.0,6.7,0.4,6.3,3.4,285.8,2092,23287.2,3.9
20/05/2015 21:30,,,,,,,,,
20/05/2015 20:30,,,,,,,,,
20/05/2015 19:30,,,,,,,,,
20/05/2015 18:30,,,,,,,,,
20/05/2015 17:30,,,,,,,,,
20/05/2015 16:30,,,,,,,,,
20/05/2015 15:30,,,,,,,,,
20/05/2015 14:30,,,,,,,,,
20/05/2015 14:00,6.8,6.8,0.5,6.1,3.5,284.9,2090,23388.6,4.0
20/05/2015 13:30,,,,,,,,,
20/05/2015 12:30,,,,,,,,,
20/05/2015 11:30,,,,,,,,,
20/05/2015 10:30,,,,,,,,,
20/05/2015 09:30,,,,,,,,,
20/05/2015 08:30,,,,,,,,,
20/05/2015 07:30,,,,,,,,,
20/05/2015 06:30,,,,,,,,,
20/05/2015 06:00,7.0,6.8,0.3,6.4,3.9,284.4,2088,23324.1,4.1
20/05/2015 05:30,,,,,,,,,
20/05/2015 04:30,,,,,,,,,
20/05/2015 03:30,,,,,,,,,
20/05/2015 02:30,,,,,,,,,
20/05/2015 01:30,,,,,,,,,
20/05/2015 00:30,,,,,,,,,
19/05/2015 23:30,,,,,,,,,
19/05/2015 22:30,,,,,,,,,
19/05/2015 22:00,7.0,7.0,0.3,6.5,4.1,284.7,2087,23293.3,4.0
19/05/2015 21:30,,,,,,,,,
19/05/2015 20:30,,,,,,,,,
19/05/2015 19:30,,,,,,,,,
19/05/2015 18:30,,,,,,,,,
19/05/2015 17:30,,,,,,,,,
19/05/2015 16:30,,,,,,,,,
19/05/2015 15:30,,,,,,,,,
19/05/2015 14:30,,,,,,,,,
19/05/2015 14:00,7.1,6.5,0.4,6.8,4.3,284.9,2096,23500.3,4.4
19/05/2015 13:30,,,,,,,,,
19/05/2015 12:30,,,,,,,,,
19/05/2015 11:30,,,,,,,,,
19/05/2015 10:30,,,,,,,,,
19/05/2015 09:30,,,,,,,,,
19/05/2015 08:30,,,,,,,,,
19/05/2015 07:30,,,,,,,,,
19/05/2015 06:30,,,,,,,,,
19/05/2015 06:00,7.0,7.0,0.4,7.0,4.7,284.0,2086,23261.0,4.3
19/05/2015 05:30,,,,,,,,,
19/05/2015 04:30,,,,,,,,,
19/05/2015 03:30,,,,,,,,,
19/05/2015 02:30,,,,,,,,,
19/05/2015 01:30,,,,,,,,,
19/05/2015 00:30,,,,,,,,,
18/05/2015 23:30,,,,,,,,,
18/05/2015 22:30,,,,,,,,,
18/05/2015 22:00,6.9,6.8,0.3,6.9,4.8,283.6,2085,23257.9,4.2
18/05/2015 21:30,,,,,,,,,
18/05/2015 20:30,,,,,,,,,
18/05/2015 19:30,,,,,,,,,
18/05/2015 18:30,,,,,,,,,
18/05/2015 17:30,,,,,,,,,
18/05/2015 16:30,,,,,,,,,
18/05/2015 15:30,,,,,,,,,
18/05/2015 14:30,,,,,,,,,
18/05/2015 14:00,7.1,7.3,0.6,6.9,4.7,283.2,2080,23232.5,4.2
18/05/2015 13:30,,,,,,,,,
18/05/2015 12:30,,,,,,,,,
18/05/2015 11:30,,,,,,,,,
18/05/2015 10:30,,,,,,,,,
18/05/2015 09:30,,,,,,,,,
18/05/2015 08:30,,,,,,,,,
18/05/2015 07:30,,,,,,,,,
18/05/2015 06:30,,,,,,,,,
18/05/2015 06:00,7.1,7.0,0.4,6.9,4.8,281.7,2069,23317.4,4.4
18/05/2015 05:30,,,,,,,,,
18/05/2015 04:30,,,,,,,,,
18/05/2015 03:30,,,,,,,,,
18/05/2015 02:30,,,,,,,,,
18/05/2015 01:30,,,,,,,,,
18/05/2015 00:30,,,,,,,,,
17/05/2015 23:30,,,,,,,,,
17/05/2015 22:30,,,,,,,,,
17/05/2015 22:00,6.9,6.5,0.4,6.7,4.5,280.2,2065,23300.3,4.1
17/05/2015 21:30,,,,,,,,,
17/05/2015 20:30,,,,,,,,,
17/05/2015 19:30,,,,,,,,,
17/05/2015 18:30,,,,,,,,,
17/05/2015 17:30,,,,,,,,,
17/05/2015 16:30,,,,,,,,,
17/05/2015 15:30,,,,,,,,,
17/05/2015 14:30,,,,,,,,,
17/05/2015 14:00,6.7,6.7,0.2,6.6,4.4,278.8,2060,23215.9,4.0
17/05/2015 13:30,,,,,,,,,
17/05/2015 12:30,,,,,,,,,
17/05/2015 11:30,,,,,,,,,
17/05/2015 10:30,,,,,,,,,
17/05/2015 09:30,,,,,,,,,
17/05/2015 08:30,,,,,,,,,
17/05/2015 07:30,,,,,,,,,
17/05/2015 06:30,,,,,,,,,
17/05/2015 06:00,6.8,6.7,0.4,6.4,4.0,278.2,2051,23339.4,4.2
17/05/2015 05:30,,,,,,,,,
17/05/2015 04:30,,,,,,,,,
17/05/2015 03:30,,,,,,,,,
17/05/2015 02:30,,,,,,,,,
17/05/2015 01:30,,,,,,,,,
17/05/2015 00:30,,,,,,,,,
16/05/2015 23:30,,,,,,,,,
16/05/2015 22:30,,,,,,,,,
16/05/2015 22:00,6.7,6.6,0.2,6.4,3.7,277.7,2042,23279.8,4.0
16/05/2015 21:30,,,,,,,,,
16/05/2015 20:30,,,,,,,,,
16/05/2015 19:30,,,,,,,,,
16/05/2015 18:30,,,,,,,,,
16/05/2015 17:30,,,,,,,,,
16/05/2015 16:30,,,,,,,,,
16/05/2015 15:30,,,,,,,,,
16/05/2015 14:30,,,,,,,,,
16/05/2015 14:00,6.6,6.6,0.3,6.4,3.8,277.2,2039,23276.2,3.8
16/05/2015 13:30,,,,,,,,,
16/05/2015 12:30,,,,,,,,,
16/05/2015 11:30,,,,,,,,,
16/05/2015 10:30,,,,,,,,,
16/05/2015 09:30,,,,,,,,,
16/05/2015 08:30,,,,,,,,,
16/05/2015 07:30,,,,,,,,,
16/05/2015 06:30,,,,,,,,,
16/05/2015 06:00,6.8,6.3,0.3,6.7,4.3,277.3,2045,23295.2,4.0
16/05/2015 05:30,,,,,,,,,
16/05/2015 04:30,,,,,,,,,
16/05/2015 03:30,,,,,,,,,
16/05/2015 02:30,,,,,,,,,
16/05/2015 01:30,,,,,,,,,
16/05/2015 00:30,,,,,,,,,
15/05/2015 23:30,,,,,,,,,
15/05/2015 22:30,,,,,,,,,
15/05/2015 22:00,7.1,6.3,0.4,6.9,4.6,277.1,2043,23307.5,3.9
15/05/2015 21:30,,,,,,,,,
15/05/2015 20:30,,,,,,,,,
15/05/2015 19:30,,,,,,,,,
15/05/2015 18:30,,,,,,,,,
15/05/2015 17:30,,,,,,,,,
15/05/2015 16:30,,,,,,,,,
15/05/2015 15:30,,,,,,,,,
15/05/2015 14:30,,,,,,,,,
15/05/2015 14:00,6.7,6.5,0.4,6.7,4.6,275.4,2029,23188.5,3.8
15/05/2015 13:30,,,,,,,,,
15/05/2015 12:30,,,,,,,,,
15/05/2015 11:30,,,,,,,,,
15/05/2015 10:30,,,,,,,,,
15/05/2015 09:30,,,,,,,,,
15/05/2015 08:30,,,,,,,,,
15/05/2015 07:30,,,,,,,,,
15/05/2015 06:30,,,,,,,,,
15/05/2015 06:00,6.4,6.3,0.4,6.4,3.8,273.0,2013,23321.1,4.2
15/05/2015 05:30,,,,,,,,,
15/05/2015 04:30,,,,,,,,,
15/05/2015 03:30,,,,,,,,,
15/05/2015 02:30,,,,,,,,,
15/05/2015 01:30,,,,,,,,,
15/05/2015 00:30,,,,,,,,,
14/05/2015 23:30,,,,,,,,,
14/05/2015 22:30,,,,,,,,,
14/05/2015 22:00,6.5,6.2,0.4,6.6,4.0,272.4,2019,23517.5,4.1
14/05/2015 21:30,,,,,,,,,
14/05/2015 20:30,,,,,,,,,
14/05/2015 19:30,,,,,,,,,
14/05/2015 18:30,,,,,,,,,
14/05/2015 17:30,,,,,,,,,
14/05/2015 16:30,,,,,,,,,
14/05/2015 15:30,,,,,,,,,
14/05/2015 14:30,,,,,,,,,
14/05/2015 14:00,6.7,6.5,0.4,6.4,4.1,273.7,2026,23547.0,4.2
14/05/2015 13:30,,,,,,,,,
14/05/2015 12:30,,,,,,,,,
14/05/2015 11:30,,,,,,,,,
14/05/2015 10:30,,,,,,,,,
14/05/2015 09:30,,,,,,,,,
14/05/2015 08:30,,,,,,,,,
14/05/2015 07:30,,,,,,,,,
14/05/2015 06:30,,,,,,,,,
14/05/2015 06:00,6.7,6.5,0.4,6.3,4.0,272.8,2020,23397.7,4.4
14/05/2015 05:30,,,,,,,,,
14/05/2015 04:30,,,,,,,,,
14/05/2015 03:30,,,,,,,,,
14/05/2015 02:30,,,,,,,,,
14/05/2015 01:30,,,,,,,,,
14/05/2015 00:30,,,,,,,,,
13/05/2015 23:30,,,,,,,,,
13/05/2015 22:30,,,,,,,,,
13/05/2015 22:00,6.7,6.5,0.3,6.2,3.5,272.6,2018,23483.9,4.0
13/05/2015 21:30,,,,,,,,,
13/05/2015 20:30,,,,,,,,,
13/05/2015 19:30,,,,,,,,,
13/05/2015 18:30,,,,,,,,,
13/05/2015 17:30,,,,,,,,,
13/05/2015 16:30,,,,,,,,,
13/05/2015 15:30,,,,,,,,,
13/05/2015 14:30,,,,,,,,,
13/05/2015 14:00,6.9,6.7,0.4,6.2,3.3,275.9,2036,23541.0,4.0
13/05/2015 13:30,,,,,,,,,
13/05/2015 12:30,,,,,,,,,
13/05/2015 11:30,,,,,,,,,
13/05/2015 11:10,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
13/05/2015 10:39,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
13/05/2015 10:30,,,,,,,,,
13/05/2015 09:30,,,,,,,,,
13/05/2015 08:30,,,,,,,,,
13/05/2015 07:30,,,,,,,,,
13/05/2015 06:30,,,,,,,,,
13/05/2015 06:00,6.5,6.8,0.4,6.0,3.0,270.5,1998,23326.4,4.1
13/05/2015 05:30,,,,,,,,,
13/05/2015 04:30,,,,,,,,,
13/05/2015 03:30,,,,,,,,,
13/05/2015 02:30,,,,,,,,,
13/05/2015 01:30,,,,,,,,,
13/05/2015 00:30,,,,,,,,,
12/05/2015 23:30,,,,,,,,,
12/05/2015 22:30,,,,,,,,,
12/05/2015 22:00,6.6,6.3,0.3,6.0,3.6,270.6,2000,23327.4,3.7
12/05/2015 21:30,,,,,,,,,
12/05/2015 20:30,,,,,,,,,
12/05/2015 19:30,,,,,,,,,
