Timestamp,MAIN: Hydrogen (ppm),MAIN: Methane (ppm),MAIN: Acetylene (ppm),MAIN: Ethylene (ppm),MAIN: Ethane (ppm),MAIN: Carbon Monoxide (ppm),MAIN: Carbon Dioxide (ppm),MAIN: Oxygen (ppm),MAIN: Water (ppm)
12/05/2015 18:30,,,,,,,,,
12/05/2015 17:30,,,,,,,,,
12/05/2015 16:30,,,,,,,,,
12/05/2015 15:30,,,,,,,,,
12/05/2015 14:30,,,,,,,,,
12/05/2015 14:00,6.5,6.5,0.3,6.0,4.0,270.8,2003,23348.6,3.7
12/05/2015 13:30,,,,,,,,,
12/05/2015 12:30,,,,,,,,,
12/05/2015 11:30,,,,,,,,,
12/05/2015 10:30,,,,,,,,,
12/05/2015 09:30,,,,,,,,,
12/05/2015 08:30,,,,,,,,,
12/05/2015 07:30,,,,,,,,,
12/05/2015 06:30,,,,,,,,,
12/05/2015 06:00,6.7,6.8,0.3,6.1,3.5,271.2,2006,23367.7,3.8
12/05/2015 05:30,,,,,,,,,
12/05/2015 04:30,,,,,,,,,
12/05/2015 03:30,,,,,,,,,
12/05/2015 02:30,,,,,,,,,
12/05/2015 01:30,,,,,,,,,
12/05/2015 00:30,,,,,,,,,
11/05/2015 23:30,,,,,,,,,
11/05/2015 22:30,,,,,,,,,
11/05/2015 22:00,6.6,6.5,0.2,6.0,3.5,270.8,2004,23308.0,3.7
11/05/2015 21:30,,,,,,,,,
11/05/2015 20:30,,,,,,,,,
11/05/2015 19:30,,,,,,,,,
11/05/2015 18:30,,,,,,,,,
11/05/2015 17:30,,,,,,,,,
11/05/2015 16:30,,,,,,,,,
11/05/2015 15:30,,,,,,,,,
11/05/2015 14:30,,,,,,,,,
11/05/2015 14:00,6.7,6.7,0.4,6.3,4.5,270.3,1999,23185.9,3.6
11/05/2015 13:30,,,,,,,,,
11/05/2015 12:30,,,,,,,,,
11/05/2015 11:30,,,,,,,,,
11/05/2015 10:30,,,,,,,,,
11/05/2015 09:30,,,,,,,,,
11/05/2015 08:30,,,,,,,,,
11/05/2015 07:30,,,,,,,,,
11/05/2015 06:30,,,,,,,,,
11/05/2015 06:00,7.1,6.7,0.3,6.3,4.4,270.1,2004,23276.1,3.9
11/05/2015 05:30,,,,,,,,,
11/05/2015 04:30,,,,,,,,,
11/05/2015 03:30,,,,,,,,,
11/05/2015 02:30,,,,,,,,,
11/05/2015 01:30,,,,,,,,,
11/05/2015 00:30,,,,,,,,,
10/05/2015 23:30,,,,,,,,,
10/05/2015 22:30,,,,,,,,,
10/05/2015 22:00,7.0,6.6,0.3,6.3,4.0,269.6,1995,23205.8,3.7
10/05/2015 21:30,,,,,,,,,
10/05/2015 20:30,,,,,,,,,
10/05/2015 19:30,,,,,,,,,
10/05/2015 18:30,,,,,,,,,
10/05/2015 17:30,,,,,,,,,
10/05/2015 16:30,,,,,,,,,
10/05/2015 15:30,,,,,,,,,
10/05/2015 14:30,,,,,,,,,
10/05/2015 14:00,7.1,6.4,0.4,6.5,4.6,268.5,1986,23136.4,3.7
10/05/2015 13:30,,,,,,,,,
10/05/2015 12:30,,,,,,,,,
10/05/2015 11:30,,,,,,,,,
10/05/2015 10:30,,,,,,,,,
10/05/2015 09:30,,,,,,,,,
10/05/2015 08:30,,,,,,,,,
10/05/2015 07:30,,,,,,,,,
10/05/2015 06:30,,,,,,,,,
10/05/2015 06:00,6.7,6.2,0.2,6.1,3.7,266.5,1975,23383.2,4.0
10/05/2015 05:30,,,,,,,,,
10/05/2015 04:30,,,,,,,,,
10/05/2015 03:30,,,,,,,,,
10/05/2015 02:30,,,,,,,,,
10/05/2015 01:30,,,,,,,,,
10/05/2015 00:30,,,,,,,,,
09/05/2015 23:30,,,,,,,,,
09/05/2015 22:30,,,,,,,,,
09/05/2015 22:00,6.7,9.9,0.5,6.2,4.0,264.8,1970,23392.2,3.8
09/05/2015 21:30,,,,,,,,,
09/05/2015 20:30,,,,,,,,,
09/05/2015 19:30,,,,,,,,,
09/05/2015 18:30,,,,,,,,,
09/05/2015 17:30,,,,,,,,,
09/05/2015 16:30,,,,,,,,,
09/05/2015 15:30,,,,,,,,,
09/05/2015 14:30,,,,,,,,,
09/05/2015 14:00,6.7,6.4,0.4,6.2,3.9,266.1,1977,23492.7,4.0
09/05/2015 13:30,,,,,,,,,
09/05/2015 12:30,,,,,,,,,
09/05/2015 11:30,,,,,,,,,
09/05/2015 10:30,,,,,,,,,
09/05/2015 09:30,,,,,,,,,
09/05/2015 08:30,,,,,,,,,
09/05/2015 07:30,,,,,,,,,
09/05/2015 06:30,,,,,,,,,
09/05/2015 06:00,6.9,6.7,0.5,6.5,4.8,266.0,1969,23384.4,4.0
09/05/2015 05:30,,,,,,,,,
09/05/2015 04:30,,,,,,,,,
09/05/2015 03:30,,,,,,,,,
09/05/2015 02:30,,,,,,,,,
09/05/2015 01:30,,,,,,,,,
09/05/2015 00:30,,,,,,,,,
08/05/2015 23:30,,,,,,,,,
08/05/2015 22:30,,,,,,,,,
08/05/2015 22:00,6.7,6.3,0.5,6.4,4.0,264.8,1972,23751.1,4.3
08/05/2015 21:30,,,,,,,,,
08/05/2015 20:30,,,,,,,,,
08/05/2015 19:30,,,,,,,,,
08/05/2015 18:30,,,,,,,,,
08/05/2015 17:30,,,,,,,,,
08/05/2015 16:30,,,,,,,,,
08/05/2015 15:30,,,,,,,,,
08/05/2015 14:30,,,,,,,,,
08/05/2015 14:00,6.7,6.4,0.5,6.2,3.4,264.1,1973,23541.5,4.1
08/05/2015 13:30,,,,,,,,,
08/05/2015 12:30,,,,,,,,,
08/05/2015 11:30,,,,,,,,,
08/05/2015 10:30,,,,,,,,,
08/05/2015 09:30,,,,,,,,,
08/05/2015 08:30,,,,,,,,,
08/05/2015 07:30,,,,,,,,,
08/05/2015 06:30,,,,,,,,,
08/05/2015 06:00,6.3,8.2,0.3,5.9,3.2,264.4,1950,23371.1,4.1
08/05/2015 05:30,,,,,,,,,
08/05/2015 04:30,,,,,,,,,
08/05/2015 03:30,,,,,,,,,
08/05/2015 02:30,,,,,,,,,
08/05/2015 01:30,,,,,,,,,
08/05/2015 00:30,,,,,,,,,
07/05/2015 23:30,,,,,,,,,
07/05/2015 22:30,,,,,,,,,
07/05/2015 22:00,6.3,8.6,0.3,5.6,2.9,263.1,1953,23334.6,3.7
07/05/2015 21:30,,,,,,,,,
07/05/2015 20:30,,,,,,,,,
07/05/2015 19:30,,,,,,,,,
07/05/2015 18:30,,,,,,,,,
07/05/2015 17:30,,,,,,,,,
07/05/2015 16:30,,,,,,,,,
07/05/2015 15:30,,,,,,,,,
07/05/2015 14:30,,,,,,,,,
07/05/2015 14:00,6.1,6.6,0.3,5.4,3.1,262.0,1946,23268.6,3.6
07/05/2015 13:30,,,,,,,,,
07/05/2015 12:30,,,,,,,,,
07/05/2015 11:30,,,,,,,,,
07/05/2015 10:30,,,,,,,,,
07/05/2015 09:30,,,,,,,,,
07/05/2015 08:30,,,,,,,,,
07/05/2015 07:30,,,,,,,,,
07/05/2015 06:30,,,,,,,,,
07/05/2015 06:00,6.4,6.4,0.4,5.5,3.2,262.3,1942,23377.3,3.9
07/05/2015 05:30,,,,,,,,,
07/05/2015 04:30,,,,,,,,,
07/05/2015 03:30,,,,,,,,,
07/05/2015 02:30,,,,,,,,,
07/05/2015 01:30,,,,,,,,,
07/05/2015 00:30,,,,,,,,,
06/05/2015 23:30,,,,,,,,,
06/05/2015 22:30,,,,,,,,,
06/05/2015 22:00,6.6,6.8,0.4,5.7,3.0,263.3,1948,23304.3,3.6
06/05/2015 21:30,,,,,,,,,
06/05/2015 20:30,,,,,,,,,
06/05/2015 19:30,,,,,,,,,
06/05/2015 18:30,,,,,,,,,
06/05/2015 17:30,,,,,,,,,
06/05/2015 16:30,,,,,,,,,
06/05/2015 15:30,,,,,,,,,
06/05/2015 14:30,,,,,,,,,
06/05/2015 14:00,6.7,6.5,0.4,6.2,4.3,263.9,1956,23323.9,3.6
06/05/2015 13:30,,,,,,,,,
06/05/2015 12:30,,,,,,,,,
06/05/2015 11:30,,,,,,,,,
06/05/2015 10:30,,,,,,,,,
06/05/2015 09:30,,,,,,,,,
06/05/2015 08:30,,,,,,,,,
06/05/2015 07:30,,,,,,,,,
06/05/2015 06:30,,,,,,,,,
06/05/2015 06:00,6.4,6.7,0.3,6.2,3.1,262.1,1946,23402.0,3.8
06/05/2015 05:30,,,,,,,,,
06/05/2015 04:30,,,,,,,,,
06/05/2015 03:30,,,,,,,,,
06/05/2015 02:30,,,,,,,,,
06/05/2015 01:30,,,,,,,,,
06/05/2015 00:30,,,,,,,,,
05/05/2015 23:30,,,,,,,,,
05/05/2015 22:30,,,,,,,,,
05/05/2015 22:00,6.6,6.5,0.3,6.2,3.8,262.7,1953,23332.6,3.5
05/05/2015 21:30,,,,,,,,,
05/05/2015 20:30,,,,,,,,,
05/05/2015 19:30,,,,,,,,,
05/05/2015 18:30,,,,,,,,,
05/05/2015 17:30,,,,,,,,,
05/05/2015 16:30,,,,,,,,,
05/05/2015 15:30,,,,,,,,,
05/05/2015 14:30,,,,,,,,,
05/05/2015 14:00,6.7,6.6,0.6,6.3,4.1,263.0,1956,23378.9,3.6
05/05/2015 13:30,,,,,,,,,
05/05/2015 12:30,,,,,,,,,
05/05/2015 11:30,,,,,,,,,
05/05/2015 10:30,,,,,,,,,
05/05/2015 09:30,,,,,,,,,
05/05/2015 08:30,,,,,,,,,
05/05/2015 07:30,,,,,,,,,
05/05/2015 06:30,,,,,,,,,
05/05/2015 06:00,6.7,6.2,0.4,6.5,4.4,261.6,1955,23720.3,4.2
05/05/2015 05:30,,,,,,,,,
05/05/2015 04:30,,,,,,,,,
05/05/2015 03:30,,,,,,,,,
05/05/2015 02:30,,,,,,,,,
05/05/2015 01:30,,,,,,,,,
05/05/2015 00:30,,,,,,,,,
04/05/2015 23:30,,,,,,,,,
04/05/2015 22:30,,,,,,,,,
04/05/2015 22:00,6.7,6.5,0.4,6.3,3.6,262.3,1952,23366.6,3.6
04/05/2015 21:30,,,,,,,,,
04/05/2015 20:30,,,,,,,,,
04/05/2015 19:30,,,,,,,,,
04/05/2015 18:30,,,,,,,,,
04/05/2015 17:30,,,,,,,,,
04/05/2015 16:30,,,,,,,,,
04/05/2015 15:30,,,,,,,,,
04/05/2015 14:30,,,,,,,,,
04/05/2015 14:00,6.4,6.3,0.4,6.2,4.0,260.5,1937,23175.7,3.4
04/05/2015 13:30,,,,,,,,,
04/05/2015 12:30,,,,,,,,,
04/05/2015 11:30,,,,,,,,,
04/05/2015 10:30,,,,,,,,,
04/05/2015 09:30,,,,,,,,,
04/05/2015 08:30,,,,,,,,,
04/05/2015 07:30,,,,,,,,,
04/05/2015 06:30,,,,,,,,,
04/05/2015 06:00,6.6,6.3,0.2,6.2,3.9,260.5,1945,23243.9,3.7
04/05/2015 05:30,,,,,,,,,
04/05/2015 04:30,,,,,,,,,
04/05/2015 03:30,,,,,,,,,
04/05/2015 02:30,,,,,,,,,
04/05/2015 01:30,,,,,,,,,
04/05/2015 00:30,,,,,,,,,
03/05/2015 23:30,,,,,,,,,
03/05/2015 22:30,,,,,,,,,
03/05/2015 22:00,6.8,6.4,0.7,6.8,4.5,261.1,1947,23220.4,3.6
03/05/2015 21:30,,,,,,,,,
03/05/2015 20:30,,,,,,,,,
03/05/2015 19:30,,,,,,,,,
03/05/2015 18:30,,,,,,,,,
03/05/2015 17:30,,,,,,,,,
03/05/2015 16:30,,,,,,,,,
03/05/2015 15:30,,,,,,,,,
03/05/2015 14:30,,,,,,,,,
03/05/2015 14:00,6.9,6.7,0.5,6.9,5.3,259.7,1941,23328.7,3.8
03/05/2015 13:30,,,,,,,,,
03/05/2015 12:30,,,,,,,,,
03/05/2015 11:30,,,,,,,,,
03/05/2015 10:30,,,,,,,,,
03/05/2015 09:30,,,,,,,,,
03/05/2015 08:30,,,,,,,,,
03/05/2015 07:30,,,,,,,,,
03/05/2015 06:30,,,,,,,,,
03/05/2015 06:00,6.5,6.5,0.3,6.8,4.2,258.5,1939,23412.6,4.4
03/05/2015 05:30,,,,,,,,,
03/05/2015 04:30,,,,,,,,,
03/05/2015 03:30,,,,,,,,,
03/05/2015 02:30,,,,,,,,,
03/05/2015 01:30,,,,,,,,,
03/05/2015 00:30,,,,,,,,,
02/05/2015 23:30,,,,,,,,,
02/05/2015 22:30,,,,,,,,,
02/05/2015 22:00,6.3,6.4,0.5,6.7,4.0,256.7,1930,23301.2,4.1
02/05/2015 21:30,,,,,,,,,
02/05/2015 20:30,,,,,,,,,
02/05/2015 19:30,,,,,,,,,
02/05/2015 18:30,,,,,,,,,
02/05/2015 17:30,,,,,,,,,
02/05/2015 16:30,,,,,,,,,
02/05/2015 15:30,,,,,,,,,
02/05/2015 14:30,,,,,,,,,
02/05/2015 14:00,6.2,6.2,0.4,6.3,4.1,256.0,1927,23419.6,4.1
02/05/2015 13:30,,,,,,,,,
02/05/2015 12:30,,,,,,,,,
02/05/2015 11:30,,,,,,,,,
02/05/2015 10:30,,,,,,,,,
02/05/2015 09:30,,,,,,,,,
02/05/2015 08:30,,,,,,,,,
02/05/2015 07:30,,,,,,,,,
02/05/2015 06:30,,,,,,,,,
02/05/2015 06:00,6.2,6.1,0.4,6.5,4.0,255.1,1924,23326.7,4.2
02/05/2015 05:30,,,,,,,,,
02/05/2015 04:30,,,,,,,,,
02/05/2015 03:30,,,,,,,,,
02/05/2015 02:30,,,,,,,,,
02/05/2015 01:30,,,,,,,,,
02/05/2015 00:30,,,,,,,,,
01/05/2015 23:30,,,,,,,,,
01/05/2015 22:30,,,,,,,,,
01/05/2015 22:00,6.1,5.9,0.3,6.6,4.0,254.7,1912,23406.9,4.1
01/05/2015 21:30,,,,,,,,,
01/05/2015 20:30,,,,,,,,,
01/05/2015 19:30,,,,,,,,,
01/05/2015 18:30,,,,,,,,,
01/05/2015 17:30,,,,,,,,,
01/05/2015 16:30,,,,,,,,,
01/05/2015 15:30,,,,,,,,,
01/05/2015 14:30,,,,,,,,,
01/05/2015 14:00,6.2,6.1,0.4,6.3,4.0,254.8,1917,23418.3,4.1
01/05/2015 13:30,,,,,,,,,
01/05/2015 12:30,,,,,,,,,
01/05/2015 11:30,,,,,,,,,
01/05/2015 10:30,,,,,,,,,
01/05/2015 09:30,,,,,,,,,
01/05/2015 08:30,,,,,,,,,
01/05/2015 07:30,,,,,,,,,
01/05/2015 06:30,,,,,,,,,
01/05/2015 06:00,6.0,7.1,0.3,6.2,3.3,253.7,1906,23308.1,4.0
01/05/2015 05:30,,,,,,,,,
01/05/2015 04:30,,,,,,,,,
01/05/2015 03:30,,,,,,,,,
01/05/2015 02:30,,,,,,,,,
01/05/2015 01:30,,,,,,,,,
01/05/2015 00:30,,,,,,,,,
30/04/2015 23:30,,,,,,,,,
30/04/2015 22:30,,,,,,,,,
30/04/2015 22:00,6.1,6.3,0.3,6.4,3.5,253.8,1913,23431.5,4.1
30/04/2015 21:30,,,,,,,,,
30/04/2015 20:30,,,,,,,,,
30/04/2015 19:30,,,,,,,,,
30/04/2015 18:30,,,,,,,,,
30/04/2015 17:30,,,,,,,,,
30/04/2015 16:30,,,,,,,,,
30/04/2015 15:30,,,,,,,,,
30/04/2015 14:30,,,,,,,,,
30/04/2015 14:00,6.3,6.1,0.5,6.1,4.0,253.9,1915,23488.1,4.1
30/04/2015 13:30,,,,,,,,,
30/04/2015 12:30,,,,,,,,,
30/04/2015 11:30,,,,,,,,,
30/04/2015 10:30,,,,,,,,,
30/04/2015 09:30,,,,,,,,,
30/04/2015 08:30,,,,,,,,,
30/04/2015 07:30,,,,,,,,,
30/04/2015 06:30,,,,,,,,,
30/04/2015 06:00,6.3,6.3,0.4,6.4,4.0,253.2,1910,23254.7,4.0
30/04/2015 05:30,,,,,,,,,
30/04/2015 04:30,,,,,,,,,
30/04/2015 03:30,,,,,,,,,
30/04/2015 02:30,,,,,,,,,
30/04/2015 01:30,,,,,,,,,
30/04/2015 00:30,,,,,,,,,
29/04/2015 23:30,,,,,,,,,
29/04/2015 22:30,,,,,,,,,
29/04/2015 22:00,6.2,6.0,0.4,6.1,4.1,253.3,1910,23216.7,3.8
29/04/2015 21:30,,,,,,,,,
29/04/2015 20:30,,,,,,,,,
29/04/2015 19:30,,,,,,,,,
29/04/2015 18:30,,,,,,,,,
29/04/2015 17:30,,,,,,,,,
29/04/2015 16:30,,,,,,,,,
29/04/2015 15:30,,,,,,,,,
29/04/2015 14:30,,,,,,,,,
29/04/2015 14:00,6.0,6.0,0.2,6.0,4.4,252.1,1905,23192.5,3.7
29/04/2015 13:30,,,,,,,,,
29/04/2015 12:30,,,,,,,,,
29/04/2015 11:30,,,,,,,,,
29/04/2015 10:30,,,,,,,,,
29/04/2015 09:30,,,,,,,,,
29/04/2015 08:30,,,,,,,,,
29/04/2015 07:30,,,,,,,,,
29/04/2015 06:30,,,,,,,,,
29/04/2015 06:00,6.1,6.2,0.5,6.1,4.0,252.2,1903,23338.9,4.0
29/04/2015 05:30,,,,,,,,,
29/04/2015 04:30,,,,,,,,,
29/04/2015 03:30,,,,,,,,,
29/04/2015 02:30,,,,,,,,,
29/04/2015 01:30,,,,,,,,,
29/04/2015 00:30,,,,,,,,,
28/04/2015 23:30,,,,,,,,,
28/04/2015 22:30,,,,,,,,,
28/04/2015 22:00,6.1,6.2,0.4,5.8,3.8,251.4,1902,23251.0,3.8
28/04/2015 21:30,,,,,,,,,
28/04/2015 20:30,,,,,,,,,
28/04/2015 19:30,,,,,,,,,
28/04/2015 18:30,,,,,,,,,
28/04/2015 17:30,,,,,,,,,
28/04/2015 16:30,,,,,,,,,
28/04/2015 15:30,,,,,,,,,
28/04/2015 14:30,,,,,,,,,
28/04/2015 14:00,5.8,5.9,0.3,5.5,4.1,251.0,1896,23222.3,3.8
28/04/2015 13:30,,,,,,,,,
28/04/2015 12:30,,,,,,,,,
28/04/2015 11:30,,,,,,,,,
28/04/2015 10:30,,,,,,,,,
28/04/2015 09:30,,,,,,,,,
28/04/2015 08:30,,,,,,,,,
28/04/2015 07:30,,,,,,,,,
28/04/2015 06:30,,,,,,,,,
28/04/2015 06:00,6.0,6.0,0.4,6.1,3.8,249.9,1898,23263.2,4.1
28/04/2015 05:30,,,,,,,,,
28/04/2015 04:30,,,,,,,,,
28/04/2015 03:30,,,,,,,,,
28/04/2015 02:30,,,,,,,,,
28/04/2015 01:30,,,,,,,,,
28/04/2015 00:30,,,,,,,,,
27/04/2015 23:30,,,,,,,,,
27/04/2015 22:30,,,,,,,,,
27/04/2015 22:00,6.0,6.1,0.5,6.0,3.6,250.0,1897,23266.1,4.1
27/04/2015 21:30,,,,,,,,,
27/04/2015 20:30,,,,,,,,,
27/04/2015 19:30,,,,,,,,,
27/04/2015 18:30,,,,,,,,,
27/04/2015 17:30,,,,,,,,,
27/04/2015 16:30,,,,,,,,,
27/04/2015 15:30,,,,,,,,,
27/04/2015 14:30,,,,,,,,,
27/04/2015 14:00,5.2,6.4,0.3,5.0,2.9,248.4,1886,23160.1,3.8
27/04/2015 13:30,,,,,,,,,
27/04/2015 12:30,,,,,,,,,
27/04/2015 11:30,,,,,,,,,
27/04/2015 10:30,,,,,,,,,
27/04/2015 09:30,,,,,,,,,
27/04/2015 08:30,,,,,,,,,
27/04/2015 07:30,,,,,,,,,
27/04/2015 06:30,,,,,,,,,
27/04/2015 06:00,5.6,6.9,0.3,5.3,3.0,247.6,1882,23298.9,4.3
27/04/2015 05:30,,,,,,,,,
27/04/2015 04:30,,,,,,,,,
27/04/2015 03:30,,,,,,,,,
27/04/2015 02:30,,,,,,,,,
27/04/2015 01:30,,,,,,,,,
27/04/2015 00:30,,,,,,,,,
26/04/2015 23:30,,,,,,,,,
26/04/2015 22:30,,,,,,,,,
26/04/2015 22:00,5.7,6.6,0.4,5.3,2.9,248.7,1891,23241.8,4.1
26/04/2015 21:30,,,,,,,,,
26/04/2015 20:30,,,,,,,,,
26/04/2015 19:30,,,,,,,,,
26/04/2015 18:30,,,,,,,,,
26/04/2015 17:30,,,,,,,,,
26/04/2015 16:30,,,,,,,,,
26/04/2015 15:30,,,,,,,,,
26/04/2015 14:30,,,,,,,,,
26/04/2015 14:00,5.9,6.6,0.3,5.2,3.2,249.4,1896,23262.5,4.1
26/04/2015 13:30,,,,,,,,,
26/04/2015 12:30,,,,,,,,,
26/04/2015 11:30,,,,,,,,,
26/04/2015 10:30,,,,,,,,,
26/04/2015 09:30,,,,,,,,,
26/04/2015 08:30,,,,,,,,,
26/04/2015 07:30,,,,,,,,,
26/04/2015 06:30,,,,,,,,,
26/04/2015 06:00,5.9,6.7,0.3,5.6,3.6,247.8,1889,23198.6,4.2
26/04/2015 05:30,,,,,,,,,
26/04/2015 04:30,,,,,,,,,
26/04/2015 03:30,,,,,,,,,
26/04/2015 02:30,,,,,,,,,
26/04/2015 01:30,,,,,,,,,
26/04/2015 00:30,,,,,,,,,
25/04/2015 23:30,,,,,,,,,
25/04/2015 22:30,,,,,,,,,
25/04/2015 22:00,6.2,6.5,0.4,5.7,3.8,248.6,1892,23161.6,4.0
25/04/2015 21:30,,,,,,,,,
25/04/2015 20:30,,,,,,,,,
25/04/2015 19:30,,,,,,,,,
25/04/2015 18:30,,,,,,,,,
25/04/2015 17:30,,,,,,,,,
25/04/2015 16:30,,,,,,,,,
25/04/2015 15:30,,,,,,,,,
25/04/2015 14:30,,,,,,,,,
25/04/2015 14:00,6.2,6.3,0.4,5.6,3.7,249.1,1905,23528.2,4.5
25/04/2015 13:30,,,,,,,,,
25/04/2015 12:30,,,,,,,,,
25/04/2015 11:30,,,,,,,,,
25/04/2015 10:30,,,,,,,,,
25/04/2015 09:30,,,,,,,,,
25/04/2015 08:30,,,,,,,,,
25/04/2015 07:30,,,,,,,,,
25/04/2015 06:30,,,,,,,,,
25/04/2015 06:00,6.5,6.3,0.3,5.8,4.8,249.4,1903,23028.3,4.0
25/04/2015 05:30,,,,,,,,,
25/04/2015 04:30,,,,,,,,,
25/04/2015 03:30,,,,,,,,,
25/04/2015 02:30,,,,,,,,,
25/04/2015 01:30,,,,,,,,,
25/04/2015 00:30,,,,,,,,,
24/04/2015 23:30,,,,,,,,,
24/04/2015 22:30,,,,,,,,,
24/04/2015 22:00,6.4,6.3,0.4,5.8,4.5,248.1,1892,23053.0,3.8
24/04/2015 21:30,,,,,,,,,
24/04/2015 20:30,,,,,,,,,
24/04/2015 19:30,,,,,,,,,
24/04/2015 18:30,,,,,,,,,
24/04/2015 17:30,,,,,,,,,
24/04/2015 16:30,,,,,,,,,
24/04/2015 15:30,,,,,,,,,
24/04/2015 14:30,,,,,,,,,
24/04/2015 14:00,6.5,6.4,0.3,5.9,4.9,246.8,1893,22901.9,3.7
24/04/2015 13:30,,,,,,,,,
24/04/2015 12:30,,,,,,,,,
24/04/2015 11:30,,,,,,,,,
24/04/2015 10:30,,,,,,,,,
24/04/2015 09:30,,,,,,,,,
24/04/2015 08:30,,,,,,,,,
24/04/2015 07:30,,,,,,,,,
24/04/2015 06:30,,,,,,,,,
24/04/2015 06:00,6.2,7.1,0.4,5.7,3.9,246.6,1875,23086.8,4.1
24/04/2015 05:30,,,,,,,,,
24/04/2015 04:30,,,,,,,,,
24/04/2015 03:30,,,,,,,,,
24/04/2015 02:30,,,,,,,,,
24/04/2015 01:30,,,,,,,,,
24/04/2015 00:30,,,,,,,,,
23/04/2015 23:30,,,,,,,,,
23/04/2015 22:30,,,,,,,,,
23/04/2015 22:00,6.1,6.9,0.2,5.5,4.1,246.1,1877,22874.6,3.6
23/04/2015 21:30,,,,,,,,,
23/04/2015 20:30,,,,,,,,,
23/04/2015 19:30,,,,,,,,,
23/04/2015 18:30,,,,,,,,,
23/04/2015 17:30,,,,,,,,,
23/04/2015 16:30,,,,,,,,,
23/04/2015 15:30,,,,,,,,,
23/04/2015 14:30,,,,,,,,,
23/04/2015 14:00,6.4,6.7,0.4,5.8,4.2,245.0,1880,23106.7,3.9
23/04/2015 13:30,,,,,,,,,
23/04/2015 12:30,,,,,,,,,
23/04/2015 11:30,,,,,,,,,
23/04/2015 10:30,,,,,,,,,
23/04/2015 09:30,,,,,,,,,
23/04/2015 08:30,,,,,,,,,
23/04/2015 07:30,,,,,,,,,
23/04/2015 06:30,,,,,,,,,
23/04/2015 06:00,6.2,7.2,0.4,5.9,3.6,243.1,1864,23112.8,4.1
23/04/2015 05:30,,,,,,,,,
23/04/2015 04:30,,,,,,,,,
23/04/2015 03:30,,,,,,,,,
23/04/2015 02:30,,,,,,,,,
23/04/2015 01:30,,,,,,,,,
23/04/2015 00:30,,,,,,,,,
22/04/2015 23:30,,,,,,,,,
22/04/2015 22:30,,,,,,,,,
22/04/2015 22:00,6.3,6.3,0.4,5.9,3.8,243.1,1875,23179.3,4.2
22/04/2015 21:30,,,,,,,,,
22/04/2015 20:30,,,,,,,,,
22/04/2015 19:30,,,,,,,,,
22/04/2015 18:30,,,,,,,,,
22/04/2015 17:30,,,,,,,,,
22/04/2015 16:30,,,,,,,,,
22/04/2015 15:30,,,,,,,,,
22/04/2015 14:30,,,,,,,,,
22/04/2015 14:00,6.2,6.4,0.3,5.7,4.1,242.7,1871,23197.4,4.3
22/04/2015 13:30,,,,,,,,,
22/04/2015 12:30,,,,,,,,,
22/04/2015 11:30,,,,,,,,,
22/04/2015 10:30,,,,,,,,,
22/04/2015 09:30,,,,,,,,,
22/04/2015 08:30,,,,,,,,,
22/04/2015 07:30,,,,,,,,,
22/04/2015 06:30,,,,,,,,,
22/04/2015 06:00,6.0,7.0,0.5,5.7,3.8,240.1,1855,23065.4,4.8
22/04/2015 05:30,,,,,,,,,
22/04/2015 04:30,,,,,,,,,
22/04/2015 03:30,,,,,,,,,
22/04/2015 02:30,,,,,,,,,
22/04/2015 01:30,,,,,,,,,
22/04/2015 00:30,,,,,,,,,
21/04/2015 23:30,,,,,,,,,
21/04/2015 22:30,,,,,,,,,
21/04/2015 22:00,6.1,6.5,0.4,5.3,3.3,240.7,1860,23191.2,4.5
21/04/2015 21:30,,,,,,,,,
21/04/2015 20:30,,,,,,,,,
21/04/2015 19:30,,,,,,,,,
21/04/2015 18:30,,,,,,,,,
21/04/2015 17:30,,,,,,,,,
21/04/2015 16:30,,,,,,,,,
21/04/2015 15:30,,,,,,,,,
21/04/2015 14:30,,,,,,,,,
21/04/2015 14:00,5.9,6.2,0.3,5.4,3.4,240.1,1856,23191.1,4.1
21/04/2015 13:30,,,,,,,,,
21/04/2015 12:30,,,,,,,,,
21/04/2015 11:30,,,,,,,,,
21/04/2015 10:30,,,,,,,,,
21/04/2015 09:30,,,,,,,,,
21/04/2015 08:30,,,,,,,,,
21/04/2015 07:30,,,,,,,,,
21/04/2015 06:30,,,,,,,,,
21/04/2015 06:00,5.9,8.0,0.5,5.7,3.6,238.9,1841,23013.0,4.7
21/04/2015 05:30,,,,,,,,,
21/04/2015 04:30,,,,,,,,,
21/04/2015 03:30,,,,,,,,,
21/04/2015 02:30,,,,,,,,,
21/04/2015 01:30,,,,,,,,,
21/04/2015 00:30,,,,,,,,,
20/04/2015 23:30,,,,,,,,,
20/04/2015 22:30,,,,,,,,,
20/04/2015 22:00,6.2,6.3,0.3,5.9,4.0,238.7,1845,23130.6,4.3
20/04/2015 21:30,,,,,,,,,
20/04/2015 20:30,,,,,,,,,
20/04/2015 19:30,,,,,,,,,
20/04/2015 18:30,,,,,,,,,
20/04/2015 17:30,,,,,,,,,
20/04/2015 16:30,,,,,,,,,
20/04/2015 15:30,,,,,,,,,
20/04/2015 14:30,,,,,,,,,
20/04/2015 14:00,6.0,6.7,0.3,5.6,3.6,238.0,1844,23176.6,4.3
20/04/2015 13:30,,,,,,,,,
20/04/2015 12:30,,,,,,,,,
20/04/2015 11:30,,,,,,,,,
20/04/2015 10:30,,,,,,,,,
20/04/2015 09:30,,,,,,,,,
20/04/2015 08:30,,,,,,,,,
20/04/2015 07:30,,,,,,,,,
20/04/2015 06:30,,,,,,,,,
20/04/2015 06:00,5.9,7.0,0.4,5.6,4.1,236.6,1838,23047.0,4.3
20/04/2015 05:30,,,,,,,,,
20/04/2015 04:30,,,,,,,,,
20/04/2015 03:30,,,,,,,,,
20/04/2015 02:30,,,,,,,,,
20/04/2015 01:30,,,,,,,,,
20/04/2015 00:30,,,,,,,,,
19/04/2015 23:30,,,,,,,,,
19/04/2015 22:30,,,,,,,,,
19/04/2015 22:00,6.0,6.3,0.4,6.0,4.3,236.4,1832,23329.1,4.6
19/04/2015 21:30,,,,,,,,,
19/04/2015 20:30,,,,,,,,,
19/04/2015 19:30,,,,,,,,,
19/04/2015 18:30,,,,,,,,,
19/04/2015 17:30,,,,,,,,,
19/04/2015 16:30,,,,,,,,,
19/04/2015 15:30,,,,,,,,,
19/04/2015 14:30,,,,,,,,,
19/04/2015 14:00,6.1,5.9,0.4,5.8,4.9,236.6,1841,23326.1,4.6
19/04/2015 13:30,,,,,,,,,
19/04/2015 12:30,,,,,,,,,
19/04/2015 11:30,,,,,,,,,
19/04/2015 10:30,,,,,,,,,
19/04/2015 09:30,,,,,,,,,
19/04/2015 08:30,,,,,,,,,
19/04/2015 07:30,,,,,,,,,
19/04/2015 06:30,,,,,,,,,
19/04/2015 06:00,5.8,6.0,0.3,5.6,4.1,234.4,1831,23251.1,4.7
19/04/2015 05:30,,,,,,,,,
19/04/2015 04:30,,,,,,,,,
19/04/2015 03:30,,,,,,,,,
19/04/2015 02:30,,,,,,,,,
19/04/2015 01:30,,,,,,,,,
19/04/2015 00:30,,,,,,,,,
18/04/2015 23:30,,,,,,,,,
18/04/2015 22:30,,,,,,,,,
18/04/2015 22:00,5.7,6.6,0.4,5.4,2.9,233.7,1815,23160.9,4.5
18/04/2015 21:30,,,,,,,,,
18/04/2015 20:30,,,,,,,,,
18/04/2015 19:30,,,,,,,,,
18/04/2015 18:30,,,,,,,,,
18/04/2015 17:30,,,,,,,,,
18/04/2015 16:30,,,,,,,,,
18/04/2015 15:30,,,,,,,,,
18/04/2015 14:30,,,,,,,,,
18/04/2015 14:00,5.9,6.0,0.4,5.3,3.8,233.3,1816,23158.7,4.5
18/04/2015 13:30,,,,,,,,,
18/04/2015 12:30,,,,,,,,,
18/04/2015 11:30,,,,,,,,,
18/04/2015 10:30,,,,,,,,,
18/04/2015 09:30,,,,,,,,,
18/04/2015 08:30,,,,,,,,,
18/04/2015 07:30,,,,,,,,,
18/04/2015 06:30,,,,,,,,,
18/04/2015 06:00,5.8,5.5,0.2,5.5,4.1,232.3,1809,23198.7,4.5
18/04/2015 05:30,,,,,,,,,
18/04/2015 04:30,,,,,,,,,
18/04/2015 03:30,,,,,,,,,
18/04/2015 02:30,,,,,,,,,
18/04/2015 01:30,,,,,,,,,
18/04/2015 00:30,,,,,,,,,
17/04/2015 23:30,,,,,,,,,
17/04/2015 22:30,,,,,,,,,
17/04/2015 22:00,5.9,5.8,0.4,5.9,3.5,232.3,1812,23200.5,4.2
17/04/2015 21:30,,,,,,,,,
17/04/2015 20:30,,,,,,,,,
17/04/2015 19:30,,,,,,,,,
17/04/2015 18:30,,,,,,,,,
17/04/2015 17:30,,,,,,,,,
17/04/2015 16:30,,,,,,,,,
17/04/2015 15:30,,,,,,,,,
17/04/2015 14:30,,,,,,,,,
17/04/2015 14:00,5.9,5.5,0.3,5.8,3.7,231.6,1808,23166.5,4.2
17/04/2015 13:30,,,,,,,,,
17/04/2015 12:30,,,,,,,,,
17/04/2015 11:30,,,,,,,,,
17/04/2015 10:30,,,,,,,,,
17/04/2015 09:30,,,,,,,,,
17/04/2015 08:30,,,,,,,,,
17/04/2015 07:30,,,,,,,,,
17/04/2015 06:30,,,,,,,,,
17/04/2015 06:00,5.8,5.3,0.3,5.8,3.9,231.3,1802,23215.5,4.3
17/04/2015 05:30,,,,,,,,,
17/04/2015 04:30,,,,,,,,,
17/04/2015 03:30,,,,,,,,,
17/04/2015 02:30,,,,,,,,,
17/04/2015 01:30,,,,,,,,,
17/04/2015 00:30,,,,,,,,,
16/04/2015 23:30,,,,,,,,,
16/04/2015 22:30,,,,,,,,,
16/04/2015 22:00,5.8,5.2,0.5,6.1,3.6,231.0,1804,23225.7,4.2
16/04/2015 21:30,,,,,,,,,
16/04/2015 20:30,,,,,,,,,
16/04/2015 19:30,,,,,,,,,
16/04/2015 18:30,,,,,,,,,
16/04/2015 17:30,,,,,,,,,
16/04/2015 16:30,,,,,,,,,
16/04/2015 15:30,,,,,,,,,
16/04/2015 14:30,,,,,,,,,
16/04/2015 14:00,5.7,5.0,0.4,5.8,4.1,230.3,1800,23201.2,4.1
16/04/2015 13:30,,,,,,,,,
16/04/2015 12:30,,,,,,,,,
16/04/2015 11:30,,,,,,,,,
16/04/2015 10:30,,,,,,,,,
16/04/2015 09:30,,,,,,,,,
16/04/2015 08:30,,,,,,,,,
16/04/2015 07:30,,,,,,,,,
16/04/2015 06:30,,,,,,,,,
16/04/2015 06:00,5.4,5.4,0.4,5.6,3.7,229.2,1784,23127.1,4.2
16/04/2015 05:30,,,,,,,,,
16/04/2015 04:30,,,,,,,,,
16/04/2015 03:30,,,,,,,,,
16/04/2015 02:30,,,,,,,,,
16/04/2015 01:30,,,,,,,,,
16/04/2015 00:30,,,,,,,,,
15/04/2015 23:30,,,,,,,,,
15/04/2015 22:30,,,,,,,,,
15/04/2015 22:00,5.6,10.7,0.5,5.8,4.0,230.1,1794,22998.2,4.0
15/04/2015 21:30,,,,,,,,,
15/04/2015 20:30,,,,,,,,,
15/04/2015 19:30,,,,,,,,,
15/04/2015 18:30,,,,,,,,,
15/04/2015 17:30,,,,,,,,,
15/04/2015 16:30,,,,,,,,,
15/04/2015 15:30,,,,,,,,,
15/04/2015 14:30,,,,,,,,,
15/04/2015 14:00,5.7,6.2,0.2,5.9,4.1,230.0,1795,22967.8,3.9
15/04/2015 13:30,,,,,,,,,
15/04/2015 12:30,,,,,,,,,
15/04/2015 11:30,,,,,,,,,
15/04/2015 10:30,,,,,,,,,
15/04/2015 09:30,,,,,,,,,
15/04/2015 08:30,,,,,,,,,
15/04/2015 07:30,,,,,,,,,
15/04/2015 06:30,,,,,,,,,
15/04/2015 06:00,5.8,6.4,0.4,5.9,4.1,228.5,1793,23026.0,4.2
15/04/2015 05:30,,,,,,,,,
15/04/2015 04:30,,,,,,,,,
15/04/2015 03:30,,,,,,,,,
15/04/2015 02:30,,,,,,,,,
15/04/2015 01:30,,,,,,,,,
15/04/2015 00:30,,,,,,,,,
14/04/2015 23:30,,,,,,,,,
14/04/2015 22:30,,,,,,,,,
14/04/2015 22:00,5.7,6.2,0.3,5.8,3.9,228.3,1786,23006.2,3.9
14/04/2015 21:30,,,,,,,,,
14/04/2015 20:30,,,,,,,,,
14/04/2015 19:30,,,,,,,,,
14/04/2015 18:30,,,,,,,,,
14/04/2015 17:30,,,,,,,,,
14/04/2015 16:30,,,,,,,,,
14/04/2015 15:30,,,,,,,,,
14/04/2015 14:30,,,,,,,,,
14/04/2015 14:00,5.9,5.9,0.5,5.8,4.9,227.6,1784,22986.3,3.8
14/04/2015 13:30,,,,,,,,,
14/04/2015 12:30,,,,,,,,,
14/04/2015 11:30,,,,,,,,,
14/04/2015 10:30,,,,,,,,,
14/04/2015 09:30,,,,,,,,,
14/04/2015 08:30,,,,,,,,,
14/04/2015 07:30,,,,,,,,,
14/04/2015 06:30,,,,,,,,,
14/04/2015 06:00,5.9,5.9,0.3,5.8,4.1,227.5,1780,23029.3,4.0
14/04/2015 05:30,,,,,,,,,
14/04/2015 04:30,,,,,,,,,
14/04/2015 03:30,,,,,,,,,
14/04/2015 02:30,,,,,,,,,
14/04/2015 01:30,,,,,,,,,
14/04/2015 00:30,,,,,,,,,
13/04/2015 23:30,,,,,,,,,
13/04/2015 22:30,,,,,,,,,
13/04/2015 22:00,5.9,5.7,0.4,5.9,4.8,226.3,1780,22981.8,4.0
13/04/2015 21:30,,,,,,,,,
13/04/2015 20:30,,,,,,,,,
13/04/2015 19:30,,,,,,,,,
13/04/2015 18:30,,,,,,,,,
13/04/2015 17:30,,,,,,,,,
13/04/2015 16:30,,,,,,,,,
13/04/2015 15:30,,,,,,,,,
13/04/2015 14:30,,,,,,,,,
13/04/2015 14:00,5.4,6.1,0.4,5.4,3.7,224.6,1765,22992.5,4.1
13/04/2015 13:30,,,,,,,,,
13/04/2015 12:30,,,,,,,,,
13/04/2015 11:30,,,,,,,,,
13/04/2015 10:30,,,,,,,,,
13/04/2015 09:30,,,,,,,,,
13/04/2015 08:30,,,,,,,,,
13/04/2015 07:30,,,,,,,,,
13/04/2015 06:30,,,,,,,,,
13/04/2015 06:00,5.3,6.4,0.2,5.4,3.2,222.7,1757,23090.1,4.6
13/04/2015 05:30,,,,,,,,,
13/04/2015 04:30,,,,,,,,,
13/04/2015 03:30,,,,,,,,,
13/04/2015 02:30,,,,,,,,,
13/04/2015 01:30,,,,,,,,,
13/04/2015 00:30,,,,,,,,,
12/04/2015 23:30,,,,,,,,,
12/04/2015 22:30,,,,,,,,,
12/04/2015 22:00,5.4,6.2,0.3,5.5,3.1,223.1,1756,23066.2,4.2
12/04/2015 21:30,,,,,,,,,
12/04/2015 20:30,,,,,,,,,
12/04/2015 19:30,,,,,,,,,
12/04/2015 18:30,,,,,,,,,
12/04/2015 17:30,,,,,,,,,
12/04/2015 16:30,,,,,,,,,
12/04/2015 15:30,,,,,,,,,
12/04/2015 14:30,,,,,,,,,
12/04/2015 14:00,5.8,5.2,0.4,5.9,4.3,223.9,1770,23070.2,4.1
12/04/2015 13:30,,,,,,,,,
12/04/2015 12:30,,,,,,,,,
12/04/2015 11:30,,,,,,,,,
12/04/2015 10:30,,,,,,,,,
12/04/2015 09:30,,,,,,,,,
12/04/2015 08:30,,,,,,,,,
12/04/2015 07:30,,,,,,,,,
12/04/2015 06:30,,,,,,,,,
12/04/2015 06:00,5.4,5.8,0.4,5.6,3.5,221.5,1753,23066.3,4.2
12/04/2015 05:30,,,,,,,,,
12/04/2015 04:30,,,,,,,,,
12/04/2015 03:30,,,,,,,,,
12/04/2015 02:30,,,,,,,,,
12/04/2015 01:30,,,,,,,,,
12/04/2015 00:30,,,,,,,,,
11/04/2015 23:30,,,,,,,,,
11/04/2015 22:30,,,,,,,,,
11/04/2015 22:00,5.3,5.7,0.3,5.2,3.6,222.1,1753,23034.7,4.1
11/04/2015 21:30,,,,,,,,,
11/04/2015 20:30,,,,,,,,,
11/04/2015 19:30,,,,,,,,,
11/04/2015 18:30,,,,,,,,,
11/04/2015 17:30,,,,,,,,,
11/04/2015 16:30,,,,,,,,,
11/04/2015 15:30,,,,,,,,,
11/04/2015 14:30,,,,,,,,,
11/04/2015 14:00,4.9,6.2,0.3,5.1,3.0,220.9,1748,23001.3,4.0
11/04/2015 13:30,,,,,,,,,
11/04/2015 12:30,,,,,,,,,
11/04/2015 11:30,,,,,,,,,
11/04/2015 10:30,,,,,,,,,
11/04/2015 09:30,,,,,,,,,
11/04/2015 08:30,,,,,,,,,
11/04/2015 07:30,,,,,,,,,
11/04/2015 06:30,,,,,,,,,
11/04/2015 06:00,5.5,5.4,0.4,5.5,4.5,221.7,1753,22935.2,4.1
11/04/2015 05:30,,,,,,,,,
11/04/2015 04:30,,,,,,,,,
11/04/2015 03:30,,,,,,,,,
11/04/2015 02:30,,,,,,,,,
11/04/2015 01:30,,,,,,,,,
11/04/2015 00:30,,,,,,,,,
10/04/2015 23:30,,,,,,,,,
10/04/2015 22:30,,,,,,,,,
10/04/2015 22:00,5.6,5.9,0.6,5.8,4.7,221.4,1744,22852.6,3.8
10/04/2015 21:30,,,,,,,,,
10/04/2015 20:30,,,,,,,,,
10/04/2015 19:30,,,,,,,,,
10/04/2015 18:30,,,,,,,,,
10/04/2015 17:30,,,,,,,,,
10/04/2015 16:30,,,,,,,,,
10/04/2015 15:30,,,,,,,,,
10/04/2015 14:30,,,,,,,,,
10/04/2015 14:00,5.3,5.9,0.4,5.7,4.7,220.2,1740,22828.7,3.8
10/04/2015 13:30,,,,,,,,,
10/04/2015 12:30,,,,,,,,,
10/04/2015 11:30,,,,,,,,,
10/04/2015 10:30,,,,,,,,,
10/04/2015 09:30,,,,,,,,,
10/04/2015 08:30,,,,,,,,,
10/04/2015 07:30,,,,,,,,,
10/04/2015 06:30,,,,,,,,,
10/04/2015 06:00,5.4,6.4,0.3,5.4,3.9,218.3,1730,22967.6,4.2
10/04/2015 05:30,,,,,,,,,
10/04/2015 04:30,,,,,,,,,
10/04/2015 03:30,,,,,,,,,
10/04/2015 02:30,,,,,,,,,
10/04/2015 01:30,,,,,,,,,
10/04/2015 00:30,,,,,,,,,
09/04/2015 23:30,,,,,,,,,
09/04/2015 22:30,,,,,,,,,
09/04/2015 22:00,5.5,5.8,0.5,5.5,4.1,218.8,1732,22914.4,3.8
09/04/2015 21:30,,,,,,,,,
09/04/2015 20:30,,,,,,,,,
09/04/2015 19:30,,,,,,,,,
09/04/2015 18:30,,,,,,,,,
09/04/2015 17:30,,,,,,,,,
09/04/2015 16:30,,,,,,,,,
09/04/2015 15:30,,,,,,,,,
09/04/2015 14:30,,,,,,,,,
09/04/2015 14:00,5.5,5.3,0.5,5.5,4.4,218.1,1731,22960.4,3.9
09/04/2015 13:30,,,,,,,,,
09/04/2015 12:30,,,,,,,,,
09/04/2015 11:30,,,,,,,,,
09/04/2015 10:30,,,,,,,,,
09/04/2015 09:30,,,,,,,,,
09/04/2015 08:30,,,,,,,,,
09/04/2015 07:30,,,,,,,,,
09/04/2015 06:30,,,,,,,,,
09/04/2015 06:00,5.3,4.9,0.3,5.6,4.5,216.4,1713,23014.4,4.1
09/04/2015 05:30,,,,,,,,,
09/04/2015 04:30,,,,,,,,,
09/04/2015 03:30,,,,,,,,,
09/04/2015 02:30,,,,,,,,,
09/04/2015 01:30,,,,,,,,,
09/04/2015 00:30,,,,,,,,,
08/04/2015 23:30,,,,,,,,,
08/04/2015 22:30,,,,,,,,,
08/04/2015 22:00,5.4,4.6,0.4,5.5,4.5,216.0,1719,22939.1,3.9
08/04/2015 21:30,,,,,,,,,
08/04/2015 20:30,,,,,,,,,
08/04/2015 19:30,,,,,,,,,
08/04/2015 18:30,,,,,,,,,
08/04/2015 17:30,,,,,,,,,
08/04/2015 16:30,,,,,,,,,
08/04/2015 15:30,,,,,,,,,
08/04/2015 14:30,,,,,,,,,
08/04/2015 14:00,5.4,4.4,0.5,5.3,4.0,215.4,1719,23063.7,4.2
08/04/2015 13:30,,,,,,,,,
08/04/2015 12:30,,,,,,,,,
08/04/2015 11:30,,,,,,,,,
08/04/2015 10:30,,,,,,,,,
08/04/2015 09:30,,,,,,,,,
08/04/2015 08:30,,,,,,,,,
08/04/2015 07:30,,,,,,,,,
08/04/2015 06:30,,,,,,,,,
08/04/2015 06:00,5.2,5.3,0.5,5.1,3.1,214.3,1706,22983.0,4.3
08/04/2015 05:30,,,,,,,,,
08/04/2015 04:30,,,,,,,,,
08/04/2015 03:30,,,,,,,,,
08/04/2015 02:30,,,,,,,,,
08/04/2015 01:30,,,,,,,,,
08/04/2015 00:30,,,,,,,,,
07/04/2015 23:30,,,,,,,,,
07/04/2015 22:30,,,,,,,,,
07/04/2015 22:00,5.3,3.7,0.5,5.0,3.8,214.0,1704,22868.9,3.9
07/04/2015 21:30,,,,,,,,,
07/04/2015 20:30,,,,,,,,,
07/04/2015 19:30,,,,,,,,,
07/04/2015 18:30,,,,,,,,,
07/04/2015 17:30,,,,,,,,,
07/04/2015 16:30,,,,,,,,,
07/04/2015 15:30,,,,,,,,,
07/04/2015 14:30,,,,,,,,,
07/04/2015 14:00,5.3,3.4,0.6,5.1,3.7,213.5,1704,22949.8,3.9
07/04/2015 13:30,,,,,,,,,
07/04/2015 12:30,,,,,,,,,
07/04/2015 11:30,,,,,,,,,
07/04/2015 10:30,,,,,,,,,
07/04/2015 09:30,,,,,,,,,
07/04/2015 08:30,,,,,,,,,
07/04/2015 07:30,,,,,,,,,
07/04/2015 06:30,,,,,,,,,
07/04/2015 06:00,5.3,3.2,0.4,5.2,3.8,212.7,1694,22979.1,4.2
07/04/2015 05:30,,,,,,,,,
07/04/2015 04:30,,,,,,,,,
07/04/2015 03:30,,,,,,,,,
07/04/2015 02:30,,,,,,,,,
07/04/2015 01:30,,,,,,,,,
07/04/2015 00:30,,,,,,,,,
06/04/2015 23:30,,,,,,,,,
06/04/2015 22:30,,,,,,,,,
06/04/2015 22:00,5.5,2.6,0.4,5.3,3.8,212.6,1696,22853.2,4.0
06/04/2015 21:30,,,,,,,,,
06/04/2015 20:30,,,,,,,,,
06/04/2015 19:30,,,,,,,,,
06/04/2015 18:30,,,,,,,,,
06/04/2015 17:30,,,,,,,,,
06/04/2015 16:30,,,,,,,,,
06/04/2015 15:30,,,,,,,,,
06/04/2015 14:30,,,,,,,,,
06/04/2015 14:00,5.3,2.4,0.4,5.4,3.6,211.2,1697,23064.1,4.4
06/04/2015 13:30,,,,,,,,,
06/04/2015 12:30,,,,,,,,,
06/04/2015 11:30,,,,,,,,,
06/04/2015 10:30,,,,,,,,,
06/04/2015 09:30,,,,,,,,,
06/04/2015 08:30,,,,,,,,,
06/04/2015 07:30,,,,,,,,,
06/04/2015 06:30,,,,,,,,,
06/04/2015 06:00,5.3,3.0,0.2,5.2,4.0,210.7,1686,22904.5,4.2
06/04/2015 05:30,,,,,,,,,
06/04/2015 04:30,,,,,,,,,
06/04/2015 03:30,,,,,,,,,
06/04/2015 02:30,,,,,,,,,
06/04/2015 01:30,,,,,,,,,
06/04/2015 00:30,,,,,,,,,
05/04/2015 23:30,,,,,,,,,
05/04/2015 22:30,,,,,,,,,
05/04/2015 22:00,5.3,29.1,0.4,5.2,4.0,210.5,1682,22929.4,4.1
05/04/2015 21:30,,,,,,,,,
05/04/2015 20:30,,,,,,,,,
05/04/2015 19:30,,,,,,,,,
05/04/2015 18:30,,,,,,,,,
05/04/2015 17:30,,,,,,,,,
05/04/2015 16:30,,,,,,,,,
05/04/2015 15:30,,,,,,,,,
05/04/2015 14:30,,,,,,,,,
05/04/2015 14:00,5.4,5.8,0.4,5.1,4.0,210.0,1683,22994.3,4.1
05/04/2015 13:30,,,,,,,,,
05/04/2015 12:30,,,,,,,,,
05/04/2015 11:30,,,,,,,,,
05/04/2015 10:30,,,,,,,,,
05/04/2015 09:30,,,,,,,,,
05/04/2015 08:30,,,,,,,,,
05/04/2015 07:30,,,,,,,,,
05/04/2015 06:30,,,,,,,,,
05/04/2015 06:00,5.2,5.9,0.4,5.2,4.0,208.0,1664,22936.5,4.2
05/04/2015 05:30,,,,,,,,,
05/04/2015 04:30,,,,,,,,,
05/04/2015 03:30,,,,,,,,,
05/04/2015 02:30,,,,,,,,,
05/04/2015 01:30,,,,,,,,,
05/04/2015 00:30,,,,,,,,,
04/04/2015 23:30,,,,,,,,,
04/04/2015 22:30,,,,,,,,,
04/04/2015 22:00,5.2,5.3,0.3,5.3,4.1,207.6,1665,22917.7,4.0
04/04/2015 21:30,,,,,,,,,
04/04/2015 20:30,,,,,,,,,
04/04/2015 19:30,,,,,,,,,
04/04/2015 18:30,,,,,,,,,
04/04/2015 17:30,,,,,,,,,
04/04/2015 16:30,,,,,,,,,
04/04/2015 15:30,,,,,,,,,
04/04/2015 14:30,,,,,,,,,
04/04/2015 14:00,5.0,5.4,0.5,5.1,4.0,207.0,1665,23024.1,4.2
04/04/2015 13:30,,,,,,,,,
04/04/2015 12:30,,,,,,,,,
04/04/2015 11:30,,,,,,,,,
04/04/2015 10:30,,,,,,,,,
04/04/2015 09:30,,,,,,,,,
04/04/2015 08:30,,,,,,,,,
04/04/2015 07:30,,,,,,,,,
04/04/2015 06:30,,,,,,,,,
04/04/2015 06:00,5.1,5.5,0.4,5.3,3.8,206.7,1662,23097.8,4.4
04/04/2015 05:30,,,,,,,,,
04/04/2015 04:30,,,,,,,,,
04/04/2015 03:30,,,,,,,,,
04/04/2015 02:30,,,,,,,,,
04/04/2015 01:30,,,,,,,,,
04/04/2015 00:30,,,,,,,,,
03/04/2015 23:30,,,,,,,,,
03/04/2015 22:30,,,,,,,,,
03/04/2015 22:00,5.1,6.1,0.3,5.3,4.4,206.0,1655,23032.9,4.1
03/04/2015 21:30,,,,,,,,,
03/04/2015 20:30,,,,,,,,,
03/04/2015 19:30,,,,,,,,,
03/04/2015 18:30,,,,,,,,,
03/04/2015 17:30,,,,,,,,,
03/04/2015 16:30,,,,,,,,,
03/04/2015 15:30,,,,,,,,,
03/04/2015 14:30,,,,,,,,,
03/04/2015 14:00,5.2,5.2,0.5,5.6,4.5,205.7,1655,23045.3,4.4
03/04/2015 13:30,,,,,,,,,
03/04/2015 12:30,,,,,,,,,
03/04/2015 11:30,,,,,,,,,
03/04/2015 10:30,,,,,,,,,
03/04/2015 09:30,,,,,,,,,
03/04/2015 08:30,,,,,,,,,
03/04/2015 07:30,,,,,,,,,
03/04/2015 06:30,,,,,,,,,
03/04/2015 06:00,4.8,5.4,0.4,5.2,4.0,204.7,1644,23038.9,4.8
03/04/2015 05:30,,,,,,,,,
03/04/2015 04:30,,,,,,,,,
03/04/2015 03:30,,,,,,,,,
03/04/2015 02:30,,,,,,,,,
03/04/2015 01:30,,,,,,,,,
03/04/2015 00:30,,,,,,,,,
02/04/2015 23:30,,,,,,,,,
02/04/2015 22:30,,,,,,,,,
02/04/2015 22:00,4.8,5.6,0.5,5.3,4.3,203.0,1631,22895.1,4.2
02/04/2015 21:30,,,,,,,,,
02/04/2015 20:30,,,,,,,,,
02/04/2015 19:30,,,,,,,,,
02/04/2015 18:30,,,,,,,,,
02/04/2015 17:30,,,,,,,,,
02/04/2015 16:30,,,,,,,,,
02/04/2015 15:30,,,,,,,,,
02/04/2015 14:30,,,,,,,,,
02/04/2015 14:00,4.6,5.2,0.3,5.1,3.5,202.7,1630,23021.0,4.3
02/04/2015 13:30,,,,,,,,,
02/04/2015 12:30,,,,,,,,,
02/04/2015 11:30,,,,,,,,,
02/04/2015 10:30,,,,,,,,,
02/04/2015 09:30,,,,,,,,,
02/04/2015 08:30,,,,,,,,,
02/04/2015 07:30,,,,,,,,,
02/04/2015 06:30,,,,,,,,,
02/04/2015 06:00,4.6,5.5,0.3,4.9,3.0,201.4,1618,23016.5,4.5
02/04/2015 05:30,,,,,,,,,
02/04/2015 04:30,,,,,,,,,
02/04/2015 03:30,,,,,,,,,
02/04/2015 02:30,,,,,,,,,
02/04/2015 01:30,,,,,,,,,
02/04/2015 00:30,,,,,,,,,
01/04/2015 23:30,,,,,,,,,
01/04/2015 22:30,,,,,,,,,
01/04/2015 22:00,4.8,5.2,0.2,5.1,3.7,201.5,1618,22911.7,4.0
01/04/2015 21:30,,,,,,,,,
01/04/2015 20:30,,,,,,,,,
01/04/2015 19:30,,,,,,,,,
01/04/2015 18:30,,,,,,,,,
01/04/2015 17:30,,,,,,,,,
01/04/2015 16:30,,,,,,,,,
01/04/2015 15:30,,,,,,,,,
01/04/2015 14:30,,,,,,,,,
01/04/2015 14:00,4.7,5.6,0.3,4.7,2.9,201.2,1612,22974.4,3.9
01/04/2015 13:30,,,,,,,,,
01/04/2015 12:30,,,,,,,,,
01/04/2015 11:30,,,,,,,,,
01/04/2015 10:30,,,,,,,,,
01/04/2015 09:30,,,,,,,,,
01/04/2015 08:30,,,,,,,,,
01/04/2015 07:30,,,,,,,,,
01/04/2015 06:30,,,,,,,,,
01/04/2015 06:00,4.5,5.5,0.4,4.7,2.6,199.5,1600,23015.4,4.0
01/04/2015 05:30,,,,,,,,,
01/04/2015 04:30,,,,,,,,,
01/04/2015 03:30,,,,,,,,,
01/04/2015 02:30,,,,,,,,,
01/04/2015 01:30,,,,,,,,,
01/04/2015 00:30,,,,,,,,,
31/03/2015 23:30,,,,,,,,,
31/03/2015 22:30,,,,,,,,,
31/03/2015 22:00,4.5,5.7,0.5,4.6,2.3,200.0,1604,23070.0,3.8
31/03/2015 21:30,,,,,,,,,
31/03/2015 20:30,,,,,,,,,
31/03/2015 19:30,,,,,,,,,
31/03/2015 18:30,,,,,,,,,
31/03/2015 17:30,,,,,,,,,
31/03/2015 16:30,,,,,,,,,
31/03/2015 15:30,,,,,,,,,
31/03/2015 14:30,,,,,,,,,
31/03/2015 14:00,4.6,5.7,0.2,4.8,2.8,200.2,1606,22989.1,3.7
31/03/2015 13:30,,,,,,,,,
31/03/2015 12:30,,,,,,,,,
31/03/2015 11:30,,,,,,,,,
31/03/2015 10:30,,,,,,,,,
31/03/2015 09:30,,,,,,,,,
31/03/2015 08:30,,,,,,,,,
31/03/2015 07:30,,,,,,,,,
31/03/2015 06:30,,,,,,,,,
31/03/2015 06:00,4.6,5.7,0.3,5.1,3.4,200.4,1608,23022.9,3.8
31/03/2015 05:30,,,,,,,,,
31/03/2015 04:30,,,,,,,,,
31/03/2015 03:30,,,,,,,,,
31/03/2015 02:30,,,,,,,,,
31/03/2015 01:30,,,,,,,,,
31/03/2015 00:30,,,,,,,,,
30/03/2015 23:30,,,,,,,,,
30/03/2015 22:30,,,,,,,,,
30/03/2015 22:00,4.9,6.1,0.4,5.4,3.9,201.1,1610,23002.9,3.7
30/03/2015 21:30,,,,,,,,,
30/03/2015 20:30,,,,,,,,,
30/03/2015 19:30,,,,,,,,,
30/03/2015 18:30,,,,,,,,,
30/03/2015 17:30,,,,,,,,,
30/03/2015 16:30,,,,,,,,,
30/03/2015 15:30,,,,,,,,,
30/03/2015 14:30,,,,,,,,,
30/03/2015 14:00,4.5,6.0,0.2,4.7,2.8,201.1,1605,22866.5,3.5
30/03/2015 13:30,,,,,,,,,
30/03/2015 12:30,,,,,,,,,
30/03/2015 11:30,,,,,,,,,
30/03/2015 10:30,,,,,,,,,
30/03/2015 09:30,,,,,,,,,
30/03/2015 08:30,,,,,,,,,
30/03/2015 07:30,,,,,,,,,
30/03/2015 06:30,,,,,,,,,
30/03/2015 06:00,4.4,6.1,0.3,4.7,2.2,198.5,1606,22988.4,3.8
30/03/2015 05:30,,,,,,,,,
30/03/2015 04:30,,,,,,,,,
30/03/2015 03:30,,,,,,,,,
30/03/2015 02:30,,,,,,,,,
30/03/2015 01:30,,,,,,,,,
30/03/2015 00:30,,,,,,,,,
29/03/2015 23:30,,,,,,,,,
29/03/2015 22:30,,,,,,,,,
29/03/2015 22:00,4.5,5.9,0.4,5.0,3.4,199.4,1603,22918.3,3.8
29/03/2015 21:30,,,,,,,,,
29/03/2015 20:30,,,,,,,,,
29/03/2015 19:30,,,,,,,,,
29/03/2015 18:30,,,,,,,,,
29/03/2015 17:30,,,,,,,,,
29/03/2015 16:30,,,,,,,,,
29/03/2015 15:30,,,,,,,,,
29/03/2015 14:30,,,,,,,,,
29/03/2015 14:00,4.8,5.5,0.6,5.2,4.2,199.8,1607,22824.9,3.6
29/03/2015 13:30,,,,,,,,,
29/03/2015 12:30,,,,,,,,,
29/03/2015 11:30,,,,,,,,,
29/03/2015 10:30,,,,,,,,,
29/03/2015 09:30,,,,,,,,,
29/03/2015 08:30,,,,,,,,,
29/03/2015 07:30,,,,,,,,,
29/03/2015 06:30,,,,,,,,,
29/03/2015 06:00,4.7,5.8,0.3,5.1,3.8,201.6,1600,22839.3,3.7
29/03/2015 05:30,,,,,,,,,
29/03/2015 04:30,,,,,,,,,
29/03/2015 03:30,,,,,,,,,
29/03/2015 02:30,,,,,,,,,
29/03/2015 00:30,,,,,,,,,
28/03/2015 23:30,,,,,,,,,
28/03/2015 22:30,,,,,,,,,
28/03/2015 21:30,,,,,,,,,
28/03/2015 21:00,4.7,5.6,0.2,5.2,4.0,201.9,1598,22775.3,3.7
28/03/2015 20:30,,,,,,,,,
28/03/2015 19:30,,,,,,,,,
28/03/2015 18:30,,,,,,,,,
28/03/2015 17:30,,,,,,,,,
28/03/2015 16:30,,,,,,,,,
28/03/2015 15:30,,,,,,,,,
28/03/2015 14:30,,,,,,,,,
28/03/2015 13:30,,,,,,,,,
28/03/2015 13:00,5.0,5.1,0.5,5.5,5.1,199.5,1605,22806.9,3.5
28/03/2015 12:30,,,,,,,,,
28/03/2015 11:30,,,,,,,,,
28/03/2015 10:30,,,,,,,,,
28/03/2015 09:30,,,,,,,,,
28/03/2015 08:30,,,,,,,,,
28/03/2015 07:30,,,,,,,,,
28/03/2015 06:30,,,,,,,,,
28/03/2015 05:30,,,,,,,,,
28/03/2015 05:00,4.6,5.5,0.5,5.2,3.9,196.9,1591,22890.7,3.8
28/03/2015 04:30,,,,,,,,,
28/03/2015 03:30,,,,,,,,,
28/03/2015 02:30,,,,,,,,,
28/03/2015 01:30,,,,,,,,,
28/03/2015 00:30,,,,,,,,,
27/03/2015 23:30,,,,,,,,,
27/03/2015 22:30,,,,,,,,,
27/03/2015 21:30,,,,,,,,,
27/03/2015 21:00,4.4,5.3,0.3,4.6,3.5,195.6,1579,22774.1,3.7
27/03/2015 20:30,,,,,,,,,
27/03/2015 19:30,,,,,,,,,
27/03/2015 18:30,,,,,,,,,
27/03/2015 17:30,,,,,,,,,
27/03/2015 16:30,,,,,,,,,
27/03/2015 15:30,,,,,,,,,
27/03/2015 14:30,,,,,,,,,
27/03/2015 13:30,,,,,,,,,
27/03/2015 13:00,4.3,5.8,0.3,4.5,2.8,195.3,1579,22698.6,3.6
27/03/2015 12:30,,,,,,,,,
27/03/2015 11:30,,,,,,,,,
27/03/2015 10:30,,,,,,,,,
27/03/2015 09:30,,,,,,,,,
27/03/2015 08:30,,,,,,,,,
27/03/2015 07:30,,,,,,,,,
27/03/2015 06:30,,,,,,,,,
27/03/2015 05:30,,,,,,,,,
27/03/2015 05:00,4.4,5.7,0.3,4.7,2.9,198.2,1596,22775.2,4.0
27/03/2015 04:30,,,,,,,,,
27/03/2015 03:30,,,,,,,,,
27/03/2015 02:30,,,,,,,,,
27/03/2015 01:30,,,,,,,,,
27/03/2015 00:30,,,,,,,,,
26/03/2015 23:30,,,,,,,,,
26/03/2015 22:30,,,,,,,,,
26/03/2015 21:30,,,,,,,,,
26/03/2015 21:00,4.4,5.5,0.4,4.9,3.4,195.3,1582,22829.4,3.7
26/03/2015 20:30,,,,,,,,,
26/03/2015 19:30,,,,,,,,,
26/03/2015 18:30,,,,,,,,,
26/03/2015 17:30,,,,,,,,,
26/03/2015 16:30,,,,,,,,,
26/03/2015 15:30,,,,,,,,,
26/03/2015 14:30,,,,,,,,,
26/03/2015 13:30,,,,,,,,,
26/03/2015 13:00,4.7,5.6,0.4,5.1,4.3,199.4,1602,22815.8,3.7
26/03/2015 12:30,,,,,,,,,
26/03/2015 11:30,,,,,,,,,
26/03/2015 10:30,,,,,,,,,
26/03/2015 09:30,,,,,,,,,
26/03/2015 08:30,,,,,,,,,
26/03/2015 07:30,,,,,,,,,
26/03/2015 06:30,,,,,,,,,
26/03/2015 05:30,,,,,,,,,
26/03/2015 05:00,4.4,5.7,0.3,5.0,4.0,193.7,1577,22862.6,4.1
26/03/2015 04:30,,,,,,,,,
26/03/2015 03:30,,,,,,,,,
26/03/2015 02:30,,,,,,,,,
26/03/2015 01:30,,,,,,,,,
26/03/2015 00:30,,,,,,,,,
25/03/2015 23:30,,,,,,,,,
25/03/2015 22:30,,,,,,,,,
25/03/2015 21:30,,,,,,,,,
25/03/2015 21:00,4.4,5.4,0.3,4.9,3.9,194.4,1575,22759.6,3.8
25/03/2015 20:30,,,,,,,,,
25/03/2015 19:30,,,,,,,,,
25/03/2015 18:30,,,,,,,,,
25/03/2015 17:30,,,,,,,,,
25/03/2015 16:30,,,,,,,,,
25/03/2015 15:30,,,,,,,,,
25/03/2015 14:30,,,,,,,,,
25/03/2015 13:30,,,,,,,,,
25/03/2015 13:00,4.4,5.2,0.4,5.0,4.0,193.4,1575,22770.0,3.9
25/03/2015 12:30,,,,,,,,,
25/03/2015 11:30,,,,,,,,,
25/03/2015 10:30,,,,,,,,,
25/03/2015 09:30,,,,,,,,,
25/03/2015 08:30,,,,,,,,,
25/03/2015 07:30,,,,,,,,,
25/03/2015 06:30,,,,,,,,,
25/03/2015 05:30,,,,,,,,,
25/03/2015 05:00,4.3,5.6,0.4,4.6,3.4,192.4,1566,22724.1,4.0
25/03/2015 04:30,,,,,,,,,
25/03/2015 03:30,,,,,,,,,
25/03/2015 02:30,,,,,,,,,
25/03/2015 01:30,,,,,,,,,
25/03/2015 00:30,,,,,,,,,
24/03/2015 23:30,,,,,,,,,
24/03/2015 22:30,,,,,,,,,
24/03/2015 21:30,,,,,,,,,
24/03/2015 21:00,4.3,5.3,0.4,4.8,3.4,192.8,1566,22703.5,3.8
24/03/2015 20:30,,,,,,,,,
24/03/2015 19:30,,,,,,,,,
24/03/2015 18:30,,,,,,,,,
24/03/2015 17:30,,,,,,,,,
24/03/2015 16:30,,,,,,,,,
24/03/2015 15:30,,,,,,,,,
24/03/2015 14:30,,,,,,,,,
24/03/2015 13:30,,,,,,,,,
24/03/2015 13:00,4.3,5.8,0.3,4.6,3.2,192.4,1569,22659.4,3.8
24/03/2015 12:30,,,,,,,,,
24/03/2015 11:30,,,,,,,,,
24/03/2015 10:30,,,,,,,,,
24/03/2015 09:30,,,,,,,,,
24/03/2015 08:30,,,,,,,,,
24/03/2015 07:30,,,,,,,,,
24/03/2015 06:30,,,,,,,,,
24/03/2015 05:30,,,,,,,,,
24/03/2015 05:00,4.2,6.1,0.2,4.8,3.3,191.5,1557,22668.6,4.0
24/03/2015 04:30,,,,,,,,,
24/03/2015 03:30,,,,,,,,,
24/03/2015 02:30,,,,,,,,,
24/03/2015 01:30,,,,,,,,,
24/03/2015 00:30,,,,,,,,,
23/03/2015 23:30,,,,,,,,,
23/03/2015 22:30,,,,,,,,,
23/03/2015 21:30,,,,,,,,,
23/03/2015 21:00,4.4,5.3,0.3,5.1,3.9,192.5,1564,22633.0,3.6
23/03/2015 20:30,,,,,,,,,
23/03/2015 19:30,,,,,,,,,
23/03/2015 18:30,,,,,,,,,
23/03/2015 17:30,,,,,,,,,
23/03/2015 16:30,,,,,,,,,
23/03/2015 15:30,,,,,,,,,
23/03/2015 14:30,,,,,,,,,
23/03/2015 13:30,,,,,,,,,
23/03/2015 13:00,4.3,6.0,0.5,4.9,3.9,192.3,1565,22593.8,3.6
23/03/2015 12:30,,,,,,,,,
23/03/2015 11:30,,,,,,,,,
23/03/2015 10:30,,,,,,,,,
23/03/2015 09:30,,,,,,,,,
23/03/2015 08:30,,,,,,,,,
23/03/2015 07:30,,,,,,,,,
23/03/2015 06:30,,,,,,,,,
23/03/2015 05:30,,,,,,,,,
23/03/2015 05:00,4.4,5.4,0.4,4.9,4.1,191.3,1564,22681.1,3.7
23/03/2015 04:30,,,,,,,,,
23/03/2015 03:30,,,,,,,,,
23/03/2015 02:30,,,,,,,,,
23/03/2015 01:30,,,,,,,,,
23/03/2015 00:30,,,,,,,,,
22/03/2015 23:30,,,,,,,,,
22/03/2015 22:30,,,,,,,,,
22/03/2015 21:30,,,,,,,,,
22/03/2015 21:00,4.3,5.3,0.5,4.8,4.1,190.5,1559,22608.6,3.7
22/03/2015 20:30,,,,,,,,,
22/03/2015 19:30,,,,,,,,,
22/03/2015 18:30,,,,,,,,,
22/03/2015 17:30,,,,,,,,,
22/03/2015 16:30,,,,,,,,,
22/03/2015 15:30,,,,,,,,,
22/03/2015 14:30,,,,,,,,,
22/03/2015 13:30,,,,,,,,,
22/03/2015 13:00,4.2,5.2,0.4,4.6,3.7,190.1,1554,22523.6,3.8
22/03/2015 12:30,,,,,,,,,
22/03/2015 11:30,,,,,,,,,
22/03/2015 10:30,,,,,,,,,
22/03/2015 09:30,,,,,,,,,
22/03/2015 08:30,,,,,,,,,
22/03/2015 07:30,,,,,,,,,
22/03/2015 06:30,,,,,,,,,
22/03/2015 05:30,,,,,,,,,
22/03/2015 05:00,4.1,5.2,0.2,4.6,3.4,188.4,1547,22567.8,4.2
22/03/2015 04:30,,,,,,,,,
22/03/2015 03:30,,,,,,,,,
22/03/2015 02:30,,,,,,,,,
22/03/2015 01:30,,,,,,,,,
22/03/2015 00:30,,,,,,,,,
21/03/2015 23:30,,,,,,,,,
21/03/2015 22:30,,,,,,,,,
21/03/2015 21:30,,,,,,,,,
21/03/2015 21:00,4.1,5.1,0.5,4.6,3.2,188.2,1544,22646.4,4.0
21/03/2015 20:30,,,,,,,,,
21/03/2015 19:30,,,,,,,,,
21/03/2015 18:30,,,,,,,,,
21/03/2015 17:30,,,,,,,,,
21/03/2015 16:30,,,,,,,,,
21/03/2015 15:30,,,,,,,,,
21/03/2015 14:30,,,,,,,,,
21/03/2015 13:30,,,,,,,,,
21/03/2015 13:00,4.2,5.0,0.3,4.5,3.4,188.6,1550,22741.1,4.0
21/03/2015 12:30,,,,,,,,,
21/03/2015 11:30,,,,,,,,,
21/03/2015 10:30,,,,,,,,,
21/03/2015 09:30,,,,,,,,,
21/03/2015 08:30,,,,,,,,,
21/03/2015 07:30,,,,,,,,,
21/03/2015 06:30,,,,,,,,,
21/03/2015 05:30,,,,,,,,,
21/03/2015 05:00,4.2,5.0,0.3,4.4,3.3,187.7,1553,22802.8,4.2
21/03/2015 04:30,,,,,,,,,
21/03/2015 03:30,,,,,,,,,
21/03/2015 02:30,,,,,,,,,
21/03/2015 01:30,,,,,,,,,
21/03/2015 00:30,,,,,,,,,
20/03/2015 23:30,,,,,,,,,
20/03/2015 22:30,,,,,,,,,
20/03/2015 21:30,,,,,,,,,
20/03/2015 21:00,4.4,4.9,0.5,4.8,3.4,188.9,1555,22605.6,3.9
20/03/2015 20:30,,,,,,,,,
20/03/2015 19:30,,,,,,,,,
20/03/2015 18:30,,,,,,,,,
20/03/2015 17:30,,,,,,,,,
20/03/2015 16:30,,,,,,,,,
20/03/2015 15:30,,,,,,,,,
20/03/2015 14:30,,,,,,,,,
20/03/2015 13:30,,,,,,,,,
20/03/2015 13:00,4.3,4.6,0.3,4.7,4.2,187.9,1547,22360.9,3.6
20/03/2015 12:30,,,,,,,,,
20/03/2015 11:30,,,,,,,,,
20/03/2015 10:30,,,,,,,,,
20/03/2015 09:30,,,,,,,,,
20/03/2015 08:30,,,,,,,,,
20/03/2015 07:30,,,,,,,,,
20/03/2015 06:30,,,,,,,,,
20/03/2015 05:30,,,,,,,,,
20/03/2015 05:00,4.2,4.7,0.4,4.6,4.4,186.5,1541,22437.1,3.8
20/03/2015 04:30,,,,,,,,,
20/03/2015 03:30,,,,,,,,,
20/03/2015 02:30,,,,,,,,,
20/03/2015 01:30,,,,,,,,,
20/03/2015 00:30,,,,,,,,,
19/03/2015 23:30,,,,,,,,,
19/03/2015 22:30,,,,,,,,,
19/03/2015 21:30,,,,,,,,,
19/03/2015 21:00,4.2,4.8,0.2,4.7,3.5,186.6,1541,22455.7,3.8
19/03/2015 20:30,,,,,,,,,
19/03/2015 19:30,,,,,,,,,
19/03/2015 18:30,,,,,,,,,
19/03/2015 17:30,,,,,,,,,
19/03/2015 16:30,,,,,,,,,
19/03/2015 15:30,,,,,,,,,
19/03/2015 14:30,,,,,,,,,
19/03/2015 13:30,,,,,,,,,
19/03/2015 13:00,4.2,4.5,0.4,4.4,3.5,185.7,1539,22452.4,3.9
19/03/2015 12:30,,,,,,,,,
19/03/2015 11:30,,,,,,,,,
19/03/2015 10:30,,,,,,,,,
19/03/2015 09:30,,,,,,,,,
19/03/2015 08:30,,,,,,,,,
19/03/2015 07:30,,,,,,,,,
19/03/2015 06:30,,,,,,,,,
19/03/2015 05:30,,,,,,,,,
19/03/2015 05:00,4.1,4.7,0.4,4.5,2.9,185.1,1533,22489.5,4.2
19/03/2015 04:30,,,,,,,,,
19/03/2015 03:30,,,,,,,,,
19/03/2015 02:30,,,,,,,,,
19/03/2015 01:30,,,,,,,,,
19/03/2015 00:30,,,,,,,,,
18/03/2015 23:30,,,,,,,,,
18/03/2015 22:30,,,,,,,,,
18/03/2015 21:30,,,,,,,,,
18/03/2015 21:00,4.1,5.0,0.4,4.5,3.0,184.7,1531,22563.8,4.0
18/03/2015 20:30,,,,,,,,,
18/03/2015 19:30,,,,,,,,,
18/03/2015 18:30,,,,,,,,,
18/03/2015 17:30,,,,,,,,,
18/03/2015 16:30,,,,,,,,,
18/03/2015 15:30,,,,,,,,,
18/03/2015 14:30,,,,,,,,,
18/03/2015 13:30,,,,,,,,,
18/03/2015 13:00,4.2,5.1,0.3,4.5,2.6,185.0,1530,22534.2,4.0
18/03/2015 12:30,,,,,,,,,
18/03/2015 11:30,,,,,,,,,
18/03/2015 10:30,,,,,,,,,
18/03/2015 09:30,,,,,,,,,
18/03/2015 08:30,,,,,,,,,
18/03/2015 07:30,,,,,,,,,
18/03/2015 06:30,,,,,,,,,
18/03/2015 05:30,,,,,,,,,
18/03/2015 05:00,4.0,6.0,0.4,4.5,2.8,183.4,1521,22408.3,4.1
18/03/2015 04:30,,,,,,,,,
18/03/2015 03:30,,,,,,,,,
18/03/2015 02:30,,,,,,,,,
18/03/2015 01:30,,,,,,,,,
18/03/2015 00:30,,,,,,,,,
17/03/2015 23:30,,,,,,,,,
17/03/2015 22:30,,,,,,,,,
17/03/2015 21:30,,,,,,,,,
17/03/2015 21:00,4.0,6.7,0.3,4.8,3.1,183.5,1512,22374.2,3.9
17/03/2015 20:30,,,,,,,,,
17/03/2015 19:30,,,,,,,,,
17/03/2015 18:30,,,,,,,,,
17/03/2015 17:30,,,,,,,,,
17/03/2015 16:30,,,,,,,,,
17/03/2015 15:30,,,,,,,,,
17/03/2015 14:30,,,,,,,,,
17/03/2015 13:30,,,,,,,,,
17/03/2015 13:00,4.1,5.5,0.4,4.6,3.3,183.4,1528,22311.7,3.9
17/03/2015 12:30,,,,,,,,,
17/03/2015 11:30,,,,,,,,,
17/03/2015 10:30,,,,,,,,,
17/03/2015 09:30,,,,,,,,,
17/03/2015 08:30,,,,,,,,,
17/03/2015 07:30,,,,,,,,,
17/03/2015 06:30,,,,,,,,,
17/03/2015 05:30,,,,,,,,,
17/03/2015 05:00,3.9,7.0,0.4,4.8,3.8,182.6,1509,22352.0,4.1
17/03/2015 04:30,,,,,,,,,
17/03/2015 03:30,,,,,,,,,
17/03/2015 02:30,,,,,,,,,
17/03/2015 01:30,,,,,,,,,
17/03/2015 00:30,,,,,,,,,
16/03/2015 23:30,,,,,,,,,
16/03/2015 22:30,,,,,,,,,
16/03/2015 21:30,,,,,,,,,
16/03/2015 21:00,4.0,6.0,0.5,4.9,3.2,181.9,1512,22418.2,4.0
16/03/2015 20:30,,,,,,,,,
16/03/2015 19:30,,,,,,,,,
16/03/2015 18:30,,,,,,,,,
16/03/2015 17:30,,,,,,,,,
16/03/2015 16:30,,,,,,,,,
16/03/2015 15:30,,,,,,,,,
16/03/2015 14:30,,,,,,,,,
16/03/2015 13:30,,,,,,,,,
16/03/2015 13:00,4.0,5.7,0.5,5.0,3.8,181.5,1509,22526.1,4.2
16/03/2015 12:30,,,,,,,,,
16/03/2015 11:30,,,,,,,,,
16/03/2015 10:30,,,,,,,,,
16/03/2015 09:30,,,,,,,,,
16/03/2015 08:30,,,,,,,,,
16/03/2015 07:30,,,,,,,,,
16/03/2015 06:30,,,,,,,,,
16/03/2015 05:30,,,,,,,,,
16/03/2015 05:00,3.9,5.4,0.2,4.9,3.7,180.9,1510,22473.7,4.3
16/03/2015 04:30,,,,,,,,,
16/03/2015 03:30,,,,,,,,,
16/03/2015 02:30,,,,,,,,,
16/03/2015 01:30,,,,,,,,,
16/03/2015 00:30,,,,,,,,,
