Timestamp,MAIN: Hydrogen (ppm),MAIN: Methane (ppm),MAIN: Acetylene (ppm),MAIN: Ethylene (ppm),MAIN: Ethane (ppm),MAIN: Carbon Monoxide (ppm),MAIN: Carbon Dioxide (ppm),MAIN: Oxygen (ppm),MAIN: Water (ppm)
15/03/2015 23:30,,,,,,,,,
15/03/2015 22:30,,,,,,,,,
15/03/2015 21:30,,,,,,,,,
15/03/2015 21:00,3.9,5.5,0.5,4.9,3.6,180.8,1505,22489.8,4.3
15/03/2015 20:30,,,,,,,,,
15/03/2015 19:30,,,,,,,,,
15/03/2015 18:30,,,,,,,,,
15/03/2015 17:30,,,,,,,,,
15/03/2015 16:30,,,,,,,,,
15/03/2015 15:30,,,,,,,,,
15/03/2015 14:30,,,,,,,,,
15/03/2015 13:30,,,,,,,,,
15/03/2015 13:00,3.9,4.9,0.4,5.1,4.0,180.2,1500,22415.7,4.2
15/03/2015 12:30,,,,,,,,,
15/03/2015 11:30,,,,,,,,,
15/03/2015 10:30,,,,,,,,,
15/03/2015 09:30,,,,,,,,,
15/03/2015 08:30,,,,,,,,,
15/03/2015 07:30,,,,,,,,,
15/03/2015 06:30,,,,,,,,,
15/03/2015 05:30,,,,,,,,,
15/03/2015 05:00,3.8,5.0,0.4,5.0,3.5,179.1,1497,22453.5,4.3
15/03/2015 04:30,,,,,,,,,
15/03/2015 03:30,,,,,,,,,
15/03/2015 02:30,,,,,,,,,
15/03/2015 01:30,,,,,,,,,
15/03/2015 00:30,,,,,,,,,
14/03/2015 23:30,,,,,,,,,
14/03/2015 22:30,,,,,,,,,
14/03/2015 21:30,,,,,,,,,
14/03/2015 21:00,3.6,5.1,0.6,4.7,3.4,178.0,1492,22487.5,4.1
14/03/2015 20:30,,,,,,,,,
14/03/2015 19:30,,,,,,,,,
14/03/2015 18:30,,,,,,,,,
14/03/2015 17:30,,,,,,,,,
14/03/2015 16:30,,,,,,,,,
14/03/2015 15:30,,,,,,,,,
14/03/2015 14:30,,,,,,,,,
14/03/2015 13:30,,,,,,,,,
14/03/2015 13:00,3.6,4.9,0.4,4.8,3.6,178.0,1488,22426.5,4.1
14/03/2015 12:30,,,,,,,,,
14/03/2015 11:30,,,,,,,,,
14/03/2015 10:30,,,,,,,,,
14/03/2015 09:30,,,,,,,,,
14/03/2015 08:30,,,,,,,,,
14/03/2015 07:30,,,,,,,,,
14/03/2015 06:30,,,,,,,,,
14/03/2015 05:30,,,,,,,,,
14/03/2015 05:00,3.5,5.0,0.4,4.7,3.4,177.1,1488,22425.9,4.3
14/03/2015 04:30,,,,,,,,,
14/03/2015 03:30,,,,,,,,,
14/03/2015 02:30,,,,,,,,,
14/03/2015 01:30,,,,,,,,,
14/03/2015 00:30,,,,,,,,,
13/03/2015 23:30,,,,,,,,,
13/03/2015 22:30,,,,,,,,,
13/03/2015 21:30,,,,,,,,,
13/03/2015 21:00,3.6,5.2,0.5,4.7,2.8,177.1,1488,22453.4,4.0
13/03/2015 20:30,,,,,,,,,
13/03/2015 19:30,,,,,,,,,
13/03/2015 18:30,,,,,,,,,
13/03/2015 17:30,,,,,,,,,
13/03/2015 16:30,,,,,,,,,
13/03/2015 15:30,,,,,,,,,
13/03/2015 14:30,,,,,,,,,
13/03/2015 13:30,,,,,,,,,
13/03/2015 13:00,3.6,5.0,0.6,4.9,3.5,178.2,1492,22345.9,3.9
13/03/2015 12:30,,,,,,,,,
13/03/2015 11:30,,,,,,,,,
13/03/2015 10:30,,,,,,,,,
13/03/2015 09:30,,,,,,,,,
13/03/2015 08:30,,,,,,,,,
13/03/2015 07:30,,,,,,,,,
13/03/2015 06:30,,,,,,,,,
13/03/2015 05:30,,,,,,,,,
13/03/2015 05:00,3.2,4.7,0.5,4.8,3.0,177.1,1491,22446.0,4.3
13/03/2015 04:30,,,,,,,,,
13/03/2015 03:30,,,,,,,,,
13/03/2015 02:30,,,,,,,,,
13/03/2015 01:30,,,,,,,,,
13/03/2015 00:30,,,,,,,,,
12/03/2015 23:30,,,,,,,,,
12/03/2015 22:30,,,,,,,,,
12/03/2015 21:30,,,,,,,,,
12/03/2015 21:00,3.2,5.0,0.3,4.7,3.6,177.3,1477,22213.5,3.7
12/03/2015 20:30,,,,,,,,,
12/03/2015 19:30,,,,,,,,,
12/03/2015 18:30,,,,,,,,,
12/03/2015 17:30,,,,,,,,,
12/03/2015 16:30,,,,,,,,,
12/03/2015 15:30,,,,,,,,,
12/03/2015 14:30,,,,,,,,,
12/03/2015 13:30,,,,,,,,,
12/03/2015 13:00,3.4,4.4,0.5,4.9,4.5,177.0,1476,22165.9,3.6
12/03/2015 12:30,,,,,,,,,
12/03/2015 11:30,,,,,,,,,
12/03/2015 10:30,,,,,,,,,
12/03/2015 09:30,,,,,,,,,
12/03/2015 08:30,,,,,,,,,
12/03/2015 07:30,,,,,,,,,
12/03/2015 06:30,,,,,,,,,
12/03/2015 05:30,,,,,,,,,
12/03/2015 05:00,3.2,4.6,0.5,5.0,4.1,175.3,1477,22264.9,3.9
12/03/2015 04:30,,,,,,,,,
12/03/2015 03:30,,,,,,,,,
12/03/2015 02:30,,,,,,,,,
12/03/2015 01:30,,,,,,,,,
12/03/2015 00:30,,,,,,,,,
11/03/2015 23:30,,,,,,,,,
11/03/2015 22:30,,,,,,,,,
11/03/2015 21:30,,,,,,,,,
11/03/2015 21:00,3.3,3.0,0.3,4.8,5.1,175.9,1475,22135.0,3.7
11/03/2015 20:30,,,,,,,,,
11/03/2015 19:30,,,,,,,,,
11/03/2015 18:30,,,,,,,,,
11/03/2015 17:30,,,,,,,,,
11/03/2015 16:30,,,,,,,,,
11/03/2015 15:30,,,,,,,,,
11/03/2015 14:30,,,,,,,,,
11/03/2015 13:30,,,,,,,,,
11/03/2015 13:00,3.0,5.2,0.4,4.6,5.1,175.8,1472,22198.4,3.7
11/03/2015 12:30,,,,,,,,,
11/03/2015 11:30,,,,,,,,,
11/03/2015 10:30,,,,,,,,,
11/03/2015 09:30,,,,,,,,,
11/03/2015 08:30,,,,,,,,,
11/03/2015 07:30,,,,,,,,,
11/03/2015 06:30,,,,,,,,,
11/03/2015 05:30,,,,,,,,,
11/03/2015 05:00,2.7,5.6,0.3,4.8,5.0,174.2,1468,22123.5,3.9
11/03/2015 04:30,,,,,,,,,
11/03/2015 03:30,,,,,,,,,
11/03/2015 02:30,,,,,,,,,
11/03/2015 01:30,,,,,,,,,
11/03/2015 00:30,,,,,,,,,
10/03/2015 23:30,,,,,,,,,
10/03/2015 22:30,,,,,,,,,
10/03/2015 21:30,,,,,,,,,
10/03/2015 21:00,2.5,5.4,0.3,4.8,5.4,174.0,1467,22081.6,3.8
10/03/2015 20:30,,,,,,,,,
10/03/2015 19:30,,,,,,,,,
10/03/2015 18:30,,,,,,,,,
10/03/2015 17:30,,,,,,,,,
10/03/2015 16:30,,,,,,,,,
10/03/2015 15:30,,,,,,,,,
10/03/2015 14:33,2.0,5.6,0.3,4.7,5.7,174.5,1473,21938.0,3.5
10/03/2015 14:30,,,,,,,,,
10/03/2015 13:30,1.9,5.6,0.3,4.9,5.2,174.7,1477,21784.5,3.4
10/03/2015 12:35,1.7,5.2,0.2,4.5,3.5,173.6,1460,21377.7,3.4
10/03/2015 07:30,,,,,,,,,
10/03/2015 06:30,,,,,,,,,
10/03/2015 05:30,,,,,,,,,
10/03/2015 05:00,12.1,3.9,0.3,7.9,4.5,175.9,1571,16451.7,3.8
10/03/2015 04:30,,,,,,,,,
10/03/2015 03:30,,,,,,,,,
10/03/2015 02:30,,,,,,,,,
10/03/2015 01:30,,,,,,,,,
10/03/2015 00:30,,,,,,,,,
09/03/2015 23:30,,,,,,,,,
09/03/2015 22:30,,,,,,,,,
09/03/2015 21:30,,,,,,,,,
09/03/2015 21:00,13.1,3.5,0.2,7.6,5.9,176.8,1562,16384.8,3.7
09/03/2015 20:30,,,,,,,,,
09/03/2015 19:30,,,,,,,,,
09/03/2015 18:30,,,,,,,,,
09/03/2015 17:30,,,,,,,,,
09/03/2015 16:30,,,,,,,,,
09/03/2015 09:30,,,,,,,,,
09/03/2015 08:30,,,,,,,,,
09/03/2015 07:30,,,,,,,,,
09/03/2015 07:00,11.7,4.8,0.2,7.3,3.5,173.3,1549,16501.5,4.0
09/03/2015 06:30,,,,,,,,,
09/03/2015 05:30,,,,,,,,,
09/03/2015 04:30,,,,,,,,,
09/03/2015 03:30,,,,,,,,,
09/03/2015 02:30,,,,,,,,,
09/03/2015 01:30,,,,,,,,,
09/03/2015 00:30,,,,,,,,,
08/03/2015 23:30,,,,,,,,,
08/03/2015 23:00,11.7,3.8,0.3,7.2,4.5,173.7,1542,16460.5,3.8
08/03/2015 22:30,,,,,,,,,
08/03/2015 21:30,,,,,,,,,
08/03/2015 20:30,,,,,,,,,
08/03/2015 19:30,,,,,,,,,
08/03/2015 18:30,,,,,,,,,
08/03/2015 17:30,,,,,,,,,
08/03/2015 16:30,,,,,,,,,
08/03/2015 15:30,,,,,,,,,
08/03/2015 15:00,11.8,3.5,0.3,7.6,6.2,173.9,1548,16226.7,3.6
08/03/2015 14:30,,,,,,,,,
08/03/2015 13:30,,,,,,,,,
08/03/2015 12:30,,,,,,,,,
08/03/2015 11:30,,,,,,,,,
08/03/2015 10:30,,,,,,,,,
08/03/2015 09:30,,,,,,,,,
08/03/2015 08:30,,,,,,,,,
08/03/2015 07:30,,,,,,,,,
08/03/2015 07:00,12.8,4.6,0.5,7.4,4.3,174.3,1554,16196.9,3.6
08/03/2015 06:30,,,,,,,,,
08/03/2015 05:30,,,,,,,,,
08/03/2015 04:30,,,,,,,,,
08/03/2015 03:30,,,,,,,,,
08/03/2015 02:30,,,,,,,,,
08/03/2015 01:30,,,,,,,,,
08/03/2015 00:30,,,,,,,,,
07/03/2015 23:30,,,,,,,,,
07/03/2015 23:00,12.8,3.3,0.2,7.7,5.6,177.9,1572,16191.9,3.6
07/03/2015 22:30,,,,,,,,,
07/03/2015 21:30,,,,,,,,,
07/03/2015 20:30,,,,,,,,,
07/03/2015 19:30,,,,,,,,,
07/03/2015 18:30,,,,,,,,,
07/03/2015 17:30,,,,,,,,,
07/03/2015 16:30,,,,,,,,,
07/03/2015 15:30,,,,,,,,,
07/03/2015 15:00,12.7,5.0,0.3,7.1,5.1,173.4,1551,16034.1,3.5
07/03/2015 14:30,,,,,,,,,
07/03/2015 13:30,,,,,,,,,
07/03/2015 12:30,,,,,,,,,
07/03/2015 11:30,,,,,,,,,
07/03/2015 10:30,,,,,,,,,
07/03/2015 09:30,,,,,,,,,
07/03/2015 08:30,,,,,,,,,
07/03/2015 07:30,,,,,,,,,
07/03/2015 07:00,12.5,4.1,0.4,7.7,4.3,172.6,1542,16202.6,3.8
07/03/2015 06:30,,,,,,,,,
07/03/2015 05:30,,,,,,,,,
07/03/2015 04:30,,,,,,,,,
07/03/2015 03:30,,,,,,,,,
07/03/2015 02:30,,,,,,,,,
07/03/2015 01:30,,,,,,,,,
07/03/2015 00:30,,,,,,,,,
06/03/2015 23:30,,,,,,,,,
06/03/2015 23:00,11.8,4.7,0.1,7.8,3.7,171.4,1535,16213.2,3.7
06/03/2015 22:30,,,,,,,,,
06/03/2015 21:30,,,,,,,,,
06/03/2015 20:30,,,,,,,,,
06/03/2015 19:30,,,,,,,,,
06/03/2015 18:30,,,,,,,,,
06/03/2015 17:30,,,,,,,,,
06/03/2015 16:30,,,,,,,,,
06/03/2015 15:30,,,,,,,,,
06/03/2015 15:00,12.4,3.4,0.4,8.0,5.7,174.7,1549,16167.9,3.6
06/03/2015 14:30,,,,,,,,,
06/03/2015 13:30,,,,,,,,,
06/03/2015 12:30,,,,,,,,,
06/03/2015 11:30,,,,,,,,,
06/03/2015 10:30,,,,,,,,,
06/03/2015 09:30,,,,,,,,,
06/03/2015 08:30,,,,,,,,,
06/03/2015 07:30,,,,,,,,,
06/03/2015 07:00,12.1,4.9,0.1,7.6,3.6,169.7,1527,16269.6,3.8
06/03/2015 06:30,,,,,,,,,
06/03/2015 05:30,,,,,,,,,
06/03/2015 04:30,,,,,,,,,
06/03/2015 03:30,,,,,,,,,
06/03/2015 02:30,,,,,,,,,
06/03/2015 01:30,,,,,,,,,
06/03/2015 00:30,,,,,,,,,
05/03/2015 23:30,,,,,,,,,
05/03/2015 23:00,12.4,4.3,0.5,7.7,4.4,170.6,1533,16215.9,3.7
05/03/2015 22:30,,,,,,,,,
05/03/2015 21:30,,,,,,,,,
05/03/2015 20:30,,,,,,,,,
05/03/2015 19:30,,,,,,,,,
05/03/2015 18:30,,,,,,,,,
05/03/2015 17:30,,,,,,,,,
05/03/2015 16:30,,,,,,,,,
05/03/2015 15:30,,,,,,,,,
05/03/2015 15:00,12.1,5.0,0.2,7.4,3.3,169.4,1523,16083.3,3.6
05/03/2015 14:30,,,,,,,,,
05/03/2015 13:30,,,,,,,,,
05/03/2015 12:30,,,,,,,,,
05/03/2015 11:30,,,,,,,,,
05/03/2015 10:30,,,,,,,,,
05/03/2015 09:30,,,,,,,,,
05/03/2015 08:30,,,,,,,,,
05/03/2015 07:30,,,,,,,,,
05/03/2015 07:00,12.3,3.9,0.3,6.9,5.0,172.8,1536,16268.9,3.7
05/03/2015 06:30,,,,,,,,,
05/03/2015 05:30,,,,,,,,,
05/03/2015 04:30,,,,,,,,,
05/03/2015 03:30,,,,,,,,,
05/03/2015 02:30,,,,,,,,,
05/03/2015 01:30,,,,,,,,,
05/03/2015 00:30,,,,,,,,,
04/03/2015 23:30,,,,,,,,,
04/03/2015 23:00,11.8,4.8,0.1,7.0,3.9,167.4,1511,16315.2,3.8
04/03/2015 22:30,,,,,,,,,
04/03/2015 21:30,,,,,,,,,
04/03/2015 20:30,,,,,,,,,
04/03/2015 19:30,,,,,,,,,
04/03/2015 18:30,,,,,,,,,
04/03/2015 17:30,,,,,,,,,
04/03/2015 16:30,,,,,,,,,
04/03/2015 15:30,,,,,,,,,
04/03/2015 15:00,11.8,3.7,0.3,7.7,3.5,171.3,1531,16215.9,3.7
04/03/2015 14:30,,,,,,,,,
04/03/2015 13:30,,,,,,,,,
04/03/2015 12:30,,,,,,,,,
04/03/2015 11:30,,,,,,,,,
04/03/2015 10:30,,,,,,,,,
04/03/2015 09:30,,,,,,,,,
04/03/2015 08:30,,,,,,,,,
04/03/2015 07:30,,,,,,,,,
04/03/2015 07:00,11.7,3.8,0.4,7.4,4.6,167.4,1515,16372.7,3.9
04/03/2015 06:30,,,,,,,,,
04/03/2015 05:30,,,,,,,,,
04/03/2015 04:30,,,,,,,,,
04/03/2015 03:30,,,,,,,,,
04/03/2015 02:30,,,,,,,,,
04/03/2015 01:30,,,,,,,,,
04/03/2015 00:30,,,,,,,,,
03/03/2015 23:30,,,,,,,,,
03/03/2015 23:00,11.9,4.6,0.4,6.9,4.6,167.7,1519,16320.9,4.0
03/03/2015 22:30,,,,,,,,,
03/03/2015 21:30,,,,,,,,,
03/03/2015 20:30,,,,,,,,,
03/03/2015 19:30,,,,,,,,,
03/03/2015 18:30,,,,,,,,,
03/03/2015 17:30,,,,,,,,,
03/03/2015 16:30,,,,,,,,,
03/03/2015 15:30,,,,,,,,,
03/03/2015 15:00,12.0,3.6,0.4,7.2,5.1,172.2,1540,16252.5,4.2
03/03/2015 14:30,,,,,,,,,
03/03/2015 13:30,,,,,,,,,
03/03/2015 12:30,,,,,,,,,
03/03/2015 11:30,,,,,,,,,
03/03/2015 10:30,,,,,,,,,
03/03/2015 09:30,,,,,,,,,
03/03/2015 08:30,,,,,,,,,
03/03/2015 07:30,,,,,,,,,
03/03/2015 07:00,12.1,4.3,0.2,6.7,4.7,170.8,1537,16330.3,4.8
03/03/2015 06:30,,,,,,,,,
03/03/2015 05:30,,,,,,,,,
03/03/2015 04:30,,,,,,,,,
03/03/2015 03:30,,,,,,,,,
03/03/2015 02:30,,,,,,,,,
03/03/2015 01:30,,,,,,,,,
03/03/2015 00:30,,,,,,,,,
02/03/2015 23:30,,,,,,,,,
02/03/2015 23:00,11.7,4.2,0.3,6.6,4.1,165.4,1508,16258.8,4.4
02/03/2015 22:30,,,,,,,,,
02/03/2015 21:30,,,,,,,,,
02/03/2015 20:30,,,,,,,,,
02/03/2015 19:30,,,,,,,,,
02/03/2015 18:30,,,,,,,,,
02/03/2015 17:30,,,,,,,,,
02/03/2015 16:30,,,,,,,,,
02/03/2015 15:30,,,,,,,,,
02/03/2015 15:00,11.5,4.6,0.5,7.1,3.0,165.0,1496,16277.6,4.4
02/03/2015 14:30,,,,,,,,,
02/03/2015 13:30,,,,,,,,,
02/03/2015 12:30,,,,,,,,,
02/03/2015 11:30,,,,,,,,,
02/03/2015 10:30,,,,,,,,,
02/03/2015 09:30,,,,,,,,,
02/03/2015 08:30,,,,,,,,,
02/03/2015 07:30,,,,,,,,,
02/03/2015 07:00,11.6,4.6,0.5,6.7,3.1,164.5,1490,16283.8,4.4
02/03/2015 06:30,,,,,,,,,
02/03/2015 05:30,,,,,,,,,
02/03/2015 04:30,,,,,,,,,
02/03/2015 03:30,,,,,,,,,
02/03/2015 02:30,,,,,,,,,
02/03/2015 01:30,,,,,,,,,
02/03/2015 00:30,,,,,,,,,
01/03/2015 23:30,,,,,,,,,
01/03/2015 23:00,12.0,4.6,0.4,7.2,3.3,168.1,1501,16239.5,4.2
01/03/2015 22:30,,,,,,,,,
01/03/2015 21:30,,,,,,,,,
01/03/2015 20:30,,,,,,,,,
01/03/2015 19:30,,,,,,,,,
01/03/2015 18:30,,,,,,,,,
01/03/2015 17:30,,,,,,,,,
01/03/2015 16:30,,,,,,,,,
01/03/2015 15:30,,,,,,,,,
01/03/2015 15:00,11.7,4.5,0.4,6.9,3.4,162.9,1477,16110.6,4.0
01/03/2015 14:30,,,,,,,,,
01/03/2015 13:30,,,,,,,,,
01/03/2015 12:30,,,,,,,,,
01/03/2015 11:30,,,,,,,,,
01/03/2015 10:30,,,,,,,,,
01/03/2015 09:30,,,,,,,,,
01/03/2015 08:30,,,,,,,,,
01/03/2015 07:30,,,,,,,,,
01/03/2015 07:00,11.7,2.9,0.5,7.2,6.4,163.0,1470,16101.7,4.0
01/03/2015 06:30,,,,,,,,,
01/03/2015 05:30,,,,,,,,,
01/03/2015 04:30,,,,,,,,,
01/03/2015 03:30,,,,,,,,,
01/03/2015 02:30,,,,,,,,,
01/03/2015 01:30,,,,,,,,,
01/03/2015 00:30,,,,,,,,,
28/02/2015 23:30,,,,,,,,,
28/02/2015 23:00,12.2,4.3,0.4,7.5,3.7,163.3,1469,15978.4,3.4
28/02/2015 22:30,,,,,,,,,
28/02/2015 21:30,,,,,,,,,
28/02/2015 20:30,,,,,,,,,
28/02/2015 19:30,,,,,,,,,
28/02/2015 18:30,,,,,,,,,
28/02/2015 17:30,,,,,,,,,
28/02/2015 16:30,,,,,,,,,
28/02/2015 15:30,,,,,,,,,
28/02/2015 15:00,12.2,5.2,0.4,7.1,2.4,166.2,1482,16004.5,3.3
28/02/2015 14:30,,,,,,,,,
28/02/2015 13:30,,,,,,,,,
28/02/2015 12:30,,,,,,,,,
28/02/2015 11:30,,,,,,,,,
28/02/2015 10:30,,,,,,,,,
28/02/2015 09:30,,,,,,,,,
28/02/2015 08:30,,,,,,,,,
28/02/2015 07:30,,,,,,,,,
28/02/2015 07:00,11.9,4.9,0.3,6.9,2.4,161.2,1458,16042.9,3.4
28/02/2015 06:30,,,,,,,,,
28/02/2015 05:30,,,,,,,,,
28/02/2015 04:30,,,,,,,,,
28/02/2015 03:30,,,,,,,,,
28/02/2015 02:30,,,,,,,,,
28/02/2015 01:30,,,,,,,,,
28/02/2015 00:30,,,,,,,,,
27/02/2015 23:30,,,,,,,,,
27/02/2015 23:00,11.6,5.2,0.5,7.0,2.8,160.9,1458,16155.6,3.5
27/02/2015 22:30,,,,,,,,,
27/02/2015 21:30,,,,,,,,,
27/02/2015 20:30,,,,,,,,,
27/02/2015 19:30,,,,,,,,,
27/02/2015 18:30,,,,,,,,,
27/02/2015 17:30,,,,,,,,,
27/02/2015 16:30,,,,,,,,,
27/02/2015 15:30,,,,,,,,,
27/02/2015 15:00,11.4,3.1,0.2,7.6,4.7,160.2,1451,15986.4,3.3
27/02/2015 14:30,,,,,,,,,
27/02/2015 13:30,,,,,,,,,
27/02/2015 12:30,,,,,,,,,
27/02/2015 11:30,,,,,,,,,
27/02/2015 10:30,,,,,,,,,
27/02/2015 09:30,,,,,,,,,
27/02/2015 08:30,,,,,,,,,
27/02/2015 07:30,,,,,,,,,
27/02/2015 07:00,11.3,4.1,0.4,6.9,3.6,159.4,1445,16217.6,3.5
27/02/2015 06:30,,,,,,,,,
27/02/2015 05:30,,,,,,,,,
27/02/2015 04:30,,,,,,,,,
27/02/2015 03:30,,,,,,,,,
27/02/2015 02:30,,,,,,,,,
27/02/2015 01:30,,,,,,,,,
27/02/2015 00:30,,,,,,,,,
26/02/2015 23:30,,,,,,,,,
26/02/2015 23:00,11.5,3.6,0.2,6.6,4.8,159.6,1453,16156.8,3.5
26/02/2015 22:30,,,,,,,,,
26/02/2015 21:30,,,,,,,,,
26/02/2015 20:30,,,,,,,,,
26/02/2015 19:30,,,,,,,,,
26/02/2015 18:30,,,,,,,,,
26/02/2015 17:30,,,,,,,,,
26/02/2015 16:30,,,,,,,,,
26/02/2015 15:30,,,,,,,,,
26/02/2015 15:00,11.3,4.3,0.1,6.9,4.0,159.7,1447,16035.6,3.4
26/02/2015 14:30,,,,,,,,,
26/02/2015 13:30,,,,,,,,,
26/02/2015 12:30,,,,,,,,,
26/02/2015 11:30,,,,,,,,,
26/02/2015 10:30,,,,,,,,,
26/02/2015 09:30,,,,,,,,,
26/02/2015 08:30,,,,,,,,,
26/02/2015 07:30,,,,,,,,,
26/02/2015 07:00,12.6,5.1,0.4,6.8,3.2,161.0,1456,15834.5,3.3
26/02/2015 06:30,,,,,,,,,
26/02/2015 05:30,,,,,,,,,
26/02/2015 04:30,,,,,,,,,
26/02/2015 03:30,,,,,,,,,
26/02/2015 02:30,,,,,,,,,
26/02/2015 01:30,,,,,,,,,
26/02/2015 00:30,,,,,,,,,
25/02/2015 23:30,,,,,,,,,
25/02/2015 23:00,12.5,4.7,0.7,6.6,4.5,160.1,1450,15862.3,3.3
25/02/2015 22:30,,,,,,,,,
25/02/2015 21:30,,,,,,,,,
25/02/2015 20:30,,,,,,,,,
25/02/2015 19:30,,,,,,,,,
25/02/2015 18:30,,,,,,,,,
25/02/2015 17:30,,,,,,,,,
25/02/2015 16:30,,,,,,,,,
25/02/2015 15:30,,,,,,,,,
25/02/2015 15:00,11.9,4.2,0.2,7.1,4.5,158.5,1439,15908.5,3.3
25/02/2015 14:30,,,,,,,,,
25/02/2015 13:30,,,,,,,,,
25/02/2015 12:30,,,,,,,,,
25/02/2015 11:30,,,,,,,,,
25/02/2015 10:30,,,,,,,,,
25/02/2015 09:30,,,,,,,,,
25/02/2015 08:30,,,,,,,,,
25/02/2015 07:30,,,,,,,,,
25/02/2015 07:00,11.8,3.5,0.3,7.2,4.8,157.7,1435,16027.6,3.5
25/02/2015 06:30,,,,,,,,,
25/02/2015 05:30,,,,,,,,,
25/02/2015 04:30,,,,,,,,,
25/02/2015 03:30,,,,,,,,,
25/02/2015 02:30,,,,,,,,,
25/02/2015 01:30,,,,,,,,,
25/02/2015 00:30,,,,,,,,,
24/02/2015 23:30,,,,,,,,,
24/02/2015 23:00,11.7,4.2,0.2,7.1,3.6,158.9,1439,16068.8,3.4
24/02/2015 22:30,,,,,,,,,
24/02/2015 21:30,,,,,,,,,
24/02/2015 20:30,,,,,,,,,
24/02/2015 19:30,,,,,,,,,
24/02/2015 18:30,,,,,,,,,
24/02/2015 17:30,,,,,,,,,
24/02/2015 16:30,,,,,,,,,
24/02/2015 15:30,,,,,,,,,
24/02/2015 15:00,11.6,4.8,0.4,6.7,3.4,158.2,1437,15989.8,3.4
24/02/2015 14:30,,,,,,,,,
24/02/2015 13:30,,,,,,,,,
24/02/2015 12:30,,,,,,,,,
24/02/2015 11:30,,,,,,,,,
24/02/2015 10:30,,,,,,,,,
24/02/2015 09:30,,,,,,,,,
24/02/2015 08:30,,,,,,,,,
24/02/2015 07:30,,,,,,,,,
24/02/2015 07:00,11.7,3.5,0.3,7.1,4.6,158.2,1436,16079.9,3.5
24/02/2015 06:30,,,,,,,,,
24/02/2015 05:30,,,,,,,,,
24/02/2015 04:30,,,,,,,,,
24/02/2015 03:30,,,,,,,,,
24/02/2015 02:30,,,,,,,,,
24/02/2015 01:30,,,,,,,,,
24/02/2015 00:30,,,,,,,,,
23/02/2015 23:30,,,,,,,,,
23/02/2015 23:00,11.9,4.7,0.4,6.5,2.4,157.8,1434,15979.9,3.4
23/02/2015 22:30,,,,,,,,,
23/02/2015 21:30,,,,,,,,,
23/02/2015 20:30,,,,,,,,,
23/02/2015 19:30,,,,,,,,,
23/02/2015 18:30,,,,,,,,,
23/02/2015 17:30,,,,,,,,,
23/02/2015 16:30,,,,,,,,,
23/02/2015 15:30,,,,,,,,,
23/02/2015 15:00,11.7,3.8,0.3,6.6,4.9,158.2,1436,15915.2,3.4
23/02/2015 14:30,,,,,,,,,
23/02/2015 13:30,,,,,,,,,
23/02/2015 12:30,,,,,,,,,
23/02/2015 11:30,,,,,,,,,
23/02/2015 10:30,,,,,,,,,
23/02/2015 09:30,,,,,,,,,
23/02/2015 08:30,,,,,,,,,
23/02/2015 07:30,,,,,,,,,
23/02/2015 07:00,11.7,4.1,0.1,7.0,3.7,157.1,1432,15996.9,3.5
23/02/2015 06:30,,,,,,,,,
23/02/2015 05:30,,,,,,,,,
23/02/2015 04:30,,,,,,,,,
23/02/2015 03:30,,,,,,,,,
23/02/2015 02:30,,,,,,,,,
23/02/2015 01:30,,,,,,,,,
23/02/2015 00:30,,,,,,,,,
22/02/2015 23:30,,,,,,,,,
22/02/2015 23:00,11.9,3.8,0.4,7.2,5.2,156.8,1431,15922.6,3.4
22/02/2015 22:30,,,,,,,,,
22/02/2015 21:30,,,,,,,,,
22/02/2015 20:30,,,,,,,,,
22/02/2015 19:30,,,,,,,,,
22/02/2015 18:30,,,,,,,,,
22/02/2015 17:30,,,,,,,,,
22/02/2015 16:30,,,,,,,,,
22/02/2015 15:30,,,,,,,,,
22/02/2015 15:00,12.0,4.1,0.3,7.0,3.6,158.1,1437,16065.8,3.6
22/02/2015 14:30,,,,,,,,,
22/02/2015 13:30,,,,,,,,,
22/02/2015 12:30,,,,,,,,,
22/02/2015 11:30,,,,,,,,,
22/02/2015 10:30,,,,,,,,,
22/02/2015 09:30,,,,,,,,,
22/02/2015 08:30,,,,,,,,,
22/02/2015 07:30,,,,,,,,,
22/02/2015 07:00,12.0,4.6,0.4,7.0,2.7,160.2,1448,15989.4,3.6
22/02/2015 06:30,,,,,,,,,
22/02/2015 05:30,,,,,,,,,
22/02/2015 04:30,,,,,,,,,
22/02/2015 03:30,,,,,,,,,
22/02/2015 02:30,,,,,,,,,
22/02/2015 01:30,,,,,,,,,
22/02/2015 00:30,,,,,,,,,
21/02/2015 23:30,,,,,,,,,
21/02/2015 23:00,11.4,4.0,0.2,6.5,3.5,155.1,1423,16020.8,3.5
21/02/2015 22:30,,,,,,,,,
21/02/2015 21:30,,,,,,,,,
21/02/2015 20:30,,,,,,,,,
21/02/2015 19:30,,,,,,,,,
21/02/2015 18:30,,,,,,,,,
21/02/2015 17:30,,,,,,,,,
21/02/2015 16:30,,,,,,,,,
21/02/2015 15:30,,,,,,,,,
21/02/2015 15:00,11.5,4.1,0.3,7.2,4.4,156.7,1426,15838.7,3.5
21/02/2015 14:30,,,,,,,,,
21/02/2015 13:30,,,,,,,,,
21/02/2015 12:30,,,,,,,,,
21/02/2015 11:30,,,,,,,,,
21/02/2015 10:30,,,,,,,,,
21/02/2015 09:30,,,,,,,,,
21/02/2015 08:30,,,,,,,,,
21/02/2015 07:30,,,,,,,,,
21/02/2015 07:00,11.6,4.6,0.4,6.5,3.1,155.2,1422,15904.8,3.6
21/02/2015 06:30,,,,,,,,,
21/02/2015 05:30,,,,,,,,,
21/02/2015 04:30,,,,,,,,,
21/02/2015 03:30,,,,,,,,,
21/02/2015 02:30,,,,,,,,,
21/02/2015 01:30,,,,,,,,,
21/02/2015 00:30,,,,,,,,,
20/02/2015 23:30,,,,,,,,,
20/02/2015 23:00,11.9,3.4,0.1,6.9,6.1,155.5,1420,15833.9,3.5
20/02/2015 22:30,,,,,,,,,
20/02/2015 21:30,,,,,,,,,
20/02/2015 20:30,,,,,,,,,
20/02/2015 19:30,,,,,,,,,
20/02/2015 18:30,,,,,,,,,
20/02/2015 17:30,,,,,,,,,
20/02/2015 16:30,,,,,,,,,
20/02/2015 15:30,,,,,,,,,
20/02/2015 15:00,11.8,3.7,0.4,7.2,4.6,155.0,1424,15725.5,3.4
20/02/2015 14:30,,,,,,,,,
20/02/2015 13:30,,,,,,,,,
20/02/2015 12:30,,,,,,,,,
20/02/2015 11:30,,,,,,,,,
20/02/2015 10:30,,,,,,,,,
20/02/2015 09:30,,,,,,,,,
20/02/2015 08:30,,,,,,,,,
20/02/2015 07:30,,,,,,,,,
20/02/2015 07:00,11.8,3.7,0.3,6.7,5.4,154.9,1416,15807.0,3.5
20/02/2015 06:30,,,,,,,,,
20/02/2015 05:30,,,,,,,,,
20/02/2015 04:30,,,,,,,,,
20/02/2015 03:30,,,,,,,,,
20/02/2015 02:30,,,,,,,,,
20/02/2015 01:30,,,,,,,,,
20/02/2015 00:30,,,,,,,,,
19/02/2015 23:30,,,,,,,,,
19/02/2015 23:00,11.9,4.3,0.1,7.0,3.9,154.5,1423,15731.9,3.4
19/02/2015 22:30,,,,,,,,,
19/02/2015 21:30,,,,,,,,,
19/02/2015 20:30,,,,,,,,,
19/02/2015 19:30,,,,,,,,,
19/02/2015 18:30,,,,,,,,,
19/02/2015 17:30,,,,,,,,,
19/02/2015 16:30,,,,,,,,,
19/02/2015 15:30,,,,,,,,,
19/02/2015 15:00,12.1,4.6,0.2,6.9,3.6,154.4,1417,15570.6,3.3
19/02/2015 14:30,,,,,,,,,
19/02/2015 13:30,,,,,,,,,
19/02/2015 12:30,,,,,,,,,
19/02/2015 11:30,,,,,,,,,
19/02/2015 10:30,,,,,,,,,
19/02/2015 09:30,,,,,,,,,
19/02/2015 08:30,,,,,,,,,
19/02/2015 07:30,,,,,,,,,
19/02/2015 07:00,12.3,3.5,0.4,7.5,5.1,154.9,1416,15613.5,3.3
19/02/2015 06:30,,,,,,,,,
19/02/2015 05:30,,,,,,,,,
19/02/2015 04:30,,,,,,,,,
19/02/2015 03:30,,,,,,,,,
19/02/2015 02:30,,,,,,,,,
19/02/2015 01:30,,,,,,,,,
19/02/2015 00:30,,,,,,,,,
18/02/2015 23:30,,,,,,,,,
18/02/2015 23:00,12.2,4.5,0.4,6.7,4.1,153.6,1411,15568.7,3.3
18/02/2015 22:30,,,,,,,,,
18/02/2015 21:30,,,,,,,,,
18/02/2015 20:30,,,,,,,,,
18/02/2015 19:30,,,,,,,,,
18/02/2015 18:30,,,,,,,,,
18/02/2015 17:30,,,,,,,,,
18/02/2015 16:30,,,,,,,,,
18/02/2015 15:30,,,,,,,,,
18/02/2015 15:00,12.6,4.8,0.5,6.9,2.7,154.5,1416,15468.7,3.2
18/02/2015 14:30,,,,,,,,,
18/02/2015 13:30,,,,,,,,,
18/02/2015 12:30,,,,,,,,,
18/02/2015 11:30,,,,,,,,,
18/02/2015 10:30,,,,,,,,,
18/02/2015 09:30,,,,,,,,,
18/02/2015 08:30,,,,,,,,,
18/02/2015 07:30,,,,,,,,,
18/02/2015 07:00,12.0,4.5,0.4,6.0,3.1,152.6,1409,15609.7,3.3
18/02/2015 06:30,,,,,,,,,
18/02/2015 05:30,,,,,,,,,
18/02/2015 04:30,,,,,,,,,
18/02/2015 03:30,,,,,,,,,
18/02/2015 02:30,,,,,,,,,
18/02/2015 01:30,,,,,,,,,
18/02/2015 00:30,,,,,,,,,
17/02/2015 23:30,,,,,,,,,
17/02/2015 23:00,11.9,4.8,0.2,7.1,2.6,152.4,1402,15591.5,3.4
17/02/2015 22:30,,,,,,,,,
17/02/2015 21:30,,,,,,,,,
17/02/2015 20:30,,,,,,,,,
17/02/2015 19:30,,,,,,,,,
17/02/2015 18:30,,,,,,,,,
17/02/2015 17:30,,,,,,,,,
17/02/2015 16:30,,,,,,,,,
17/02/2015 15:30,,,,,,,,,
17/02/2015 15:00,12.1,3.5,0.4,7.1,5.6,152.9,1410,15502.2,3.4
17/02/2015 14:30,,,,,,,,,
17/02/2015 13:30,,,,,,,,,
17/02/2015 12:30,,,,,,,,,
17/02/2015 11:30,,,,,,,,,
17/02/2015 10:30,,,,,,,,,
17/02/2015 09:30,,,,,,,,,
17/02/2015 08:30,,,,,,,,,
17/02/2015 07:30,,,,,,,,,
17/02/2015 07:00,11.8,4.2,0.3,6.9,3.5,151.9,1403,15751.3,3.6
17/02/2015 06:30,,,,,,,,,
17/02/2015 05:30,,,,,,,,,
17/02/2015 04:30,,,,,,,,,
17/02/2015 03:30,,,,,,,,,
17/02/2015 02:30,,,,,,,,,
17/02/2015 01:30,,,,,,,,,
17/02/2015 00:30,,,,,,,,,
16/02/2015 23:30,,,,,,,,,
16/02/2015 23:00,11.8,4.1,0.3,6.7,3.3,151.1,1400,15669.3,3.5
16/02/2015 22:30,,,,,,,,,
16/02/2015 21:30,,,,,,,,,
16/02/2015 20:30,,,,,,,,,
16/02/2015 19:30,,,,,,,,,
16/02/2015 18:30,,,,,,,,,
16/02/2015 17:30,,,,,,,,,
16/02/2015 16:30,,,,,,,,,
16/02/2015 15:30,,,,,,,,,
16/02/2015 15:00,12.2,3.6,0.4,7.1,5.0,152.3,1404,15458.6,3.3
16/02/2015 14:30,,,,,,,,,
16/02/2015 13:30,,,,,,,,,
16/02/2015 12:30,,,,,,,,,
16/02/2015 11:30,,,,,,,,,
16/02/2015 10:30,,,,,,,,,
16/02/2015 09:30,,,,,,,,,
16/02/2015 08:30,,,,,,,,,
16/02/2015 07:30,,,,,,,,,
16/02/2015 07:00,12.3,4.1,0.4,6.6,4.5,152.0,1405,15649.4,3.5
16/02/2015 06:30,,,,,,,,,
16/02/2015 05:30,,,,,,,,,
16/02/2015 04:30,,,,,,,,,
16/02/2015 03:30,,,,,,,,,
16/02/2015 02:30,,,,,,,,,
16/02/2015 01:30,,,,,,,,,
16/02/2015 00:30,,,,,,,,,
15/02/2015 23:30,,,,,,,,,
15/02/2015 23:00,12.2,3.9,0.3,7.1,4.2,150.9,1393,15651.8,3.5
15/02/2015 22:30,,,,,,,,,
15/02/2015 21:30,,,,,,,,,
15/02/2015 20:30,,,,,,,,,
15/02/2015 19:30,,,,,,,,,
15/02/2015 18:30,,,,,,,,,
15/02/2015 17:30,,,,,,,,,
15/02/2015 16:30,,,,,,,,,
15/02/2015 15:30,,,,,,,,,
15/02/2015 15:00,12.5,4.2,0.4,6.4,3.9,151.4,1400,15550.9,3.4
15/02/2015 14:30,,,,,,,,,
15/02/2015 13:30,,,,,,,,,
15/02/2015 12:30,,,,,,,,,
15/02/2015 11:30,,,,,,,,,
15/02/2015 10:30,,,,,,,,,
15/02/2015 09:30,,,,,,,,,
15/02/2015 08:30,,,,,,,,,
15/02/2015 07:30,,,,,,,,,
15/02/2015 07:00,12.6,5.1,0.1,6.3,3.0,151.6,1404,15489.3,3.4
15/02/2015 06:30,,,,,,,,,
15/02/2015 05:30,,,,,,,,,
15/02/2015 04:30,,,,,,,,,
15/02/2015 03:30,,,,,,,,,
15/02/2015 02:30,,,,,,,,,
15/02/2015 01:30,,,,,,,,,
15/02/2015 00:30,,,,,,,,,
14/02/2015 23:30,,,,,,,,,
14/02/2015 23:00,12.7,4.5,0.6,6.4,3.4,151.6,1401,15649.8,3.6
14/02/2015 22:30,,,,,,,,,
14/02/2015 21:30,,,,,,,,,
14/02/2015 20:30,,,,,,,,,
14/02/2015 19:30,,,,,,,,,
14/02/2015 18:30,,,,,,,,,
14/02/2015 17:30,,,,,,,,,
14/02/2015 16:30,,,,,,,,,
14/02/2015 15:30,,,,,,,,,
14/02/2015 15:00,12.7,5.0,0.4,6.8,3.0,151.1,1399,15580.5,3.5
14/02/2015 14:30,,,,,,,,,
14/02/2015 13:30,,,,,,,,,
14/02/2015 12:30,,,,,,,,,
14/02/2015 11:30,,,,,,,,,
14/02/2015 10:30,,,,,,,,,
14/02/2015 09:30,,,,,,,,,
14/02/2015 08:30,,,,,,,,,
14/02/2015 07:30,,,,,,,,,
14/02/2015 07:00,12.5,4.5,0.2,6.4,3.7,151.2,1394,15527.8,3.6
14/02/2015 06:30,,,,,,,,,
14/02/2015 05:30,,,,,,,,,
14/02/2015 04:30,,,,,,,,,
14/02/2015 03:30,,,,,,,,,
14/02/2015 02:30,,,,,,,,,
14/02/2015 01:30,,,,,,,,,
14/02/2015 00:30,,,,,,,,,
13/02/2015 23:30,,,,,,,,,
13/02/2015 23:00,12.7,4.8,0.3,6.8,2.6,152.6,1402,15531.0,3.4
13/02/2015 22:30,,,,,,,,,
13/02/2015 21:30,,,,,,,,,
13/02/2015 20:30,,,,,,,,,
13/02/2015 19:30,,,,,,,,,
13/02/2015 18:30,,,,,,,,,
13/02/2015 17:30,,,,,,,,,
13/02/2015 16:30,,,,,,,,,
13/02/2015 15:30,,,,,,,,,
13/02/2015 15:00,12.3,4.1,0.2,7.2,3.7,150.8,1393,15374.0,3.3
13/02/2015 14:30,,,,,,,,,
13/02/2015 13:30,,,,,,,,,
13/02/2015 12:30,,,,,,,,,
13/02/2015 11:30,,,,,,,,,
13/02/2015 11:03,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
13/02/2015 10:53,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
13/02/2015 10:49,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
13/02/2015 10:30,,,,,,,,,
13/02/2015 09:30,,,,,,,,,
13/02/2015 08:30,,,,,,,,,
13/02/2015 07:30,,,,,,,,,
13/02/2015 07:00,12.4,4.6,0.2,6.4,3.3,151.9,1399,15547.7,3.5
13/02/2015 06:30,,,,,,,,,
13/02/2015 05:30,,,,,,,,,
13/02/2015 04:30,,,,,,,,,
13/02/2015 03:30,,,,,,,,,
13/02/2015 02:30,,,,,,,,,
13/02/2015 01:30,,,,,,,,,
13/02/2015 00:30,,,,,,,,,
12/02/2015 23:30,,,,,,,,,
12/02/2015 23:00,11.9,4.3,0.2,6.9,2.9,148.0,1378,15481.0,3.4
12/02/2015 22:30,,,,,,,,,
12/02/2015 21:30,,,,,,,,,
12/02/2015 20:30,,,,,,,,,
12/02/2015 19:30,,,,,,,,,
12/02/2015 18:30,,,,,,,,,
12/02/2015 17:30,,,,,,,,,
12/02/2015 16:30,,,,,,,,,
12/02/2015 15:30,,,,,,,,,
12/02/2015 15:00,12.0,4.1,0.4,7.0,3.7,148.3,1383,15329.4,3.3
12/02/2015 14:30,,,,,,,,,
12/02/2015 13:30,,,,,,,,,
12/02/2015 12:30,,,,,,,,,
12/02/2015 11:30,,,,,,,,,
12/02/2015 10:30,,,,,,,,,
12/02/2015 09:30,,,,,,,,,
12/02/2015 08:30,,,,,,,,,
12/02/2015 07:30,,,,,,,,,
12/02/2015 07:00,12.2,2.9,0.3,6.7,7.7,148.2,1380,15397.6,3.4
12/02/2015 06:30,,,,,,,,,
12/02/2015 05:30,,,,,,,,,
12/02/2015 04:30,,,,,,,,,
12/02/2015 03:30,,,,,,,,,
12/02/2015 02:30,,,,,,,,,
12/02/2015 01:30,,,,,,,,,
12/02/2015 00:30,,,,,,,,,
11/02/2015 23:30,,,,,,,,,
11/02/2015 23:00,12.1,3.7,0.4,7.1,4.4,147.4,1378,15356.7,3.3
11/02/2015 22:30,,,,,,,,,
11/02/2015 21:30,,,,,,,,,
11/02/2015 20:30,,,,,,,,,
11/02/2015 19:30,,,,,,,,,
11/02/2015 18:30,,,,,,,,,
11/02/2015 17:30,,,,,,,,,
11/02/2015 16:30,,,,,,,,,
11/02/2015 15:30,,,,,,,,,
11/02/2015 15:00,12.1,3.7,0.3,7.3,3.3,147.6,1378,15359.6,3.3
11/02/2015 14:30,,,,,,,,,
11/02/2015 13:30,,,,,,,,,
11/02/2015 12:30,,,,,,,,,
11/02/2015 11:30,,,,,,,,,
11/02/2015 10:30,,,,,,,,,
11/02/2015 09:30,,,,,,,,,
11/02/2015 08:30,,,,,,,,,
11/02/2015 07:30,,,,,,,,,
11/02/2015 07:00,12.1,4.1,0.3,6.6,3.5,147.0,1378,15396.9,3.5
11/02/2015 06:30,,,,,,,,,
11/02/2015 05:30,,,,,,,,,
11/02/2015 04:30,,,,,,,,,
11/02/2015 03:30,,,,,,,,,
11/02/2015 02:30,,,,,,,,,
11/02/2015 01:30,,,,,,,,,
11/02/2015 00:30,,,,,,,,,
10/02/2015 23:30,,,,,,,,,
10/02/2015 23:00,12.3,4.9,0.3,6.6,3.3,147.2,1380,15335.3,3.4
10/02/2015 22:30,,,,,,,,,
10/02/2015 21:30,,,,,,,,,
10/02/2015 20:30,,,,,,,,,
10/02/2015 19:30,,,,,,,,,
10/02/2015 18:30,,,,,,,,,
10/02/2015 17:30,,,,,,,,,
10/02/2015 16:30,,,,,,,,,
10/02/2015 15:30,,,,,,,,,
10/02/2015 15:00,12.3,3.3,0.3,6.7,5.8,140.5,1379,15218.2,3.3
10/02/2015 14:30,,,,,,,,,
10/02/2015 13:30,,,,,,,,,
10/02/2015 12:30,,,,,,,,,
10/02/2015 11:30,,,,,,,,,
10/02/2015 10:30,,,,,,,,,
10/02/2015 09:30,,,,,,,,,
10/02/2015 08:30,,,,,,,,,
10/02/2015 07:30,,,,,,,,,
10/02/2015 07:00,12.0,2.6,0.3,6.7,6.3,146.5,1375,15375.9,3.6
10/02/2015 06:30,,,,,,,,,
10/02/2015 05:30,,,,,,,,,
10/02/2015 04:30,,,,,,,,,
10/02/2015 03:30,,,,,,,,,
10/02/2015 02:30,,,,,,,,,
10/02/2015 01:30,,,,,,,,,
10/02/2015 00:30,,,,,,,,,
09/02/2015 23:30,,,,,,,,,
09/02/2015 23:00,12.2,3.8,0.3,6.4,4.2,146.1,1374,15265.5,3.5
09/02/2015 22:30,,,,,,,,,
09/02/2015 21:30,,,,,,,,,
09/02/2015 20:30,,,,,,,,,
09/02/2015 19:30,,,,,,,,,
09/02/2015 18:30,,,,,,,,,
09/02/2015 17:30,,,,,,,,,
09/02/2015 16:30,,,,,,,,,
09/02/2015 15:30,,,,,,,,,
09/02/2015 15:00,12.5,0.7,0.3,6.8,3.2,146.3,1381,15004.0,3.4
09/02/2015 14:30,,,,,,,,,
09/02/2015 13:30,,,,,,,,,
09/02/2015 12:30,,,,,,,,,
09/02/2015 11:30,,,,,,,,,
09/02/2015 10:30,,,,,,,,,
09/02/2015 09:30,,,,,,,,,
09/02/2015 08:30,,,,,,,,,
09/02/2015 07:30,,,,,,,,,
09/02/2015 07:00,12.2,4.9,0.3,6.5,3.3,144.9,1368,15219.7,3.7
09/02/2015 06:30,,,,,,,,,
09/02/2015 05:30,,,,,,,,,
09/02/2015 04:30,,,,,,,,,
09/02/2015 03:30,,,,,,,,,
09/02/2015 02:30,,,,,,,,,
09/02/2015 01:30,,,,,,,,,
09/02/2015 00:30,,,,,,,,,
08/02/2015 23:30,,,,,,,,,
08/02/2015 23:00,12.3,3.7,0.5,6.3,4.2,145.8,1376,15184.4,3.6
08/02/2015 22:30,,,,,,,,,
08/02/2015 21:30,,,,,,,,,
08/02/2015 20:30,,,,,,,,,
08/02/2015 19:30,,,,,,,,,
08/02/2015 18:30,,,,,,,,,
08/02/2015 17:30,,,,,,,,,
08/02/2015 16:30,,,,,,,,,
08/02/2015 15:30,,,,,,,,,
08/02/2015 15:00,11.9,3.2,0.3,6.4,5.1,145.4,1368,14905.0,3.7
08/02/2015 14:30,,,,,,,,,
08/02/2015 13:30,,,,,,,,,
08/02/2015 12:30,,,,,,,,,
08/02/2015 11:30,,,,,,,,,
08/02/2015 10:30,,,,,,,,,
08/02/2015 09:30,,,,,,,,,
08/02/2015 08:30,,,,,,,,,
08/02/2015 07:30,,,,,,,,,
08/02/2015 07:00,12.0,4.4,0.3,6.7,3.4,144.1,1365,15128.9,4.0
08/02/2015 06:30,,,,,,,,,
08/02/2015 05:30,,,,,,,,,
08/02/2015 04:30,,,,,,,,,
08/02/2015 03:30,,,,,,,,,
08/02/2015 02:30,,,,,,,,,
08/02/2015 01:30,,,,,,,,,
08/02/2015 00:30,,,,,,,,,
07/02/2015 23:30,,,,,,,,,
07/02/2015 23:00,12.3,2.2,0.3,6.4,3.3,144.1,1366,15035.6,3.7
07/02/2015 22:30,,,,,,,,,
07/02/2015 21:30,,,,,,,,,
07/02/2015 20:30,,,,,,,,,
07/02/2015 19:30,,,,,,,,,
07/02/2015 18:30,,,,,,,,,
07/02/2015 17:30,,,,,,,,,
07/02/2015 16:30,,,,,,,,,
07/02/2015 15:30,,,,,,,,,
07/02/2015 15:00,12.4,6.0,0.3,6.7,5.5,143.9,1355,14972.4,3.5
07/02/2015 14:30,,,,,,,,,
07/02/2015 13:30,,,,,,,,,
07/02/2015 12:30,,,,,,,,,
07/02/2015 11:30,,,,,,,,,
07/02/2015 10:30,,,,,,,,,
07/02/2015 09:30,,,,,,,,,
07/02/2015 08:30,,,,,,,,,
07/02/2015 07:30,,,,,,,,,
07/02/2015 07:00,12.2,4.3,0.4,6.6,4.1,143.8,1355,15097.5,3.7
07/02/2015 06:30,,,,,,,,,
07/02/2015 05:30,,,,,,,,,
07/02/2015 04:30,,,,,,,,,
07/02/2015 03:30,,,,,,,,,
07/02/2015 02:30,,,,,,,,,
07/02/2015 01:30,,,,,,,,,
07/02/2015 00:30,,,,,,,,,
06/02/2015 23:30,,,,,,,,,
06/02/2015 23:00,12.4,0.8,0.3,6.3,2.8,143.3,1352,15026.9,3.4
06/02/2015 22:30,,,,,,,,,
06/02/2015 21:30,,,,,,,,,
06/02/2015 20:30,,,,,,,,,
06/02/2015 19:30,,,,,,,,,
06/02/2015 18:30,,,,,,,,,
06/02/2015 17:30,,,,,,,,,
06/02/2015 16:30,,,,,,,,,
06/02/2015 15:30,,,,,,,,,
06/02/2015 15:00,12.4,3.6,0.4,6.5,5.2,142.8,1353,14914.3,3.4
06/02/2015 14:30,,,,,,,,,
06/02/2015 13:30,,,,,,,,,
06/02/2015 12:30,,,,,,,,,
06/02/2015 11:30,,,,,,,,,
06/02/2015 10:30,,,,,,,,,
06/02/2015 09:30,,,,,,,,,
06/02/2015 08:30,,,,,,,,,
06/02/2015 07:30,,,,,,,,,
06/02/2015 07:00,12.3,2.7,0.4,6.6,6.4,142.7,1349,15127.1,3.6
06/02/2015 06:30,,,,,,,,,
06/02/2015 05:30,,,,,,,,,
06/02/2015 04:30,,,,,,,,,
06/02/2015 03:30,,,,,,,,,
06/02/2015 02:30,,,,,,,,,
06/02/2015 01:30,,,,,,,,,
06/02/2015 00:30,,,,,,,,,
05/02/2015 23:30,,,,,,,,,
05/02/2015 23:00,12.9,5.1,0.4,6.2,3.6,146.2,1367,14981.7,3.5
05/02/2015 22:30,,,,,,,,,
05/02/2015 21:30,,,,,,,,,
05/02/2015 20:30,,,,,,,,,
05/02/2015 19:30,,,,,,,,,
05/02/2015 18:30,,,,,,,,,
05/02/2015 17:30,,,,,,,,,
05/02/2015 16:30,,,,,,,,,
05/02/2015 15:30,,,,,,,,,
05/02/2015 15:00,12.6,5.0,0.4,6.7,2.5,142.8,1348,15063.6,3.5
05/02/2015 14:30,,,,,,,,,
05/02/2015 13:30,,,,,,,,,
05/02/2015 12:30,,,,,,,,,
05/02/2015 11:30,,,,,,,,,
05/02/2015 10:30,,,,,,,,,
05/02/2015 09:30,,,,,,,,,
05/02/2015 08:30,,,,,,,,,
05/02/2015 07:30,,,,,,,,,
05/02/2015 07:00,12.4,8.0,0.2,6.2,2.9,143.9,1357,15078.4,3.6
05/02/2015 06:30,,,,,,,,,
05/02/2015 05:30,,,,,,,,,
05/02/2015 04:30,,,,,,,,,
05/02/2015 03:30,,,,,,,,,
05/02/2015 02:30,,,,,,,,,
05/02/2015 01:30,,,,,,,,,
05/02/2015 00:30,,,,,,,,,
04/02/2015 23:30,,,,,,,,,
04/02/2015 23:00,12.0,3.5,0.3,6.0,2.9,140.7,1341,15000.9,3.5
04/02/2015 22:30,,,,,,,,,
04/02/2015 21:30,,,,,,,,,
04/02/2015 20:30,,,,,,,,,
04/02/2015 19:30,,,,,,,,,
04/02/2015 18:30,,,,,,,,,
04/02/2015 17:30,,,,,,,,,
04/02/2015 16:30,,,,,,,,,
04/02/2015 15:30,,,,,,,,,
04/02/2015 15:00,12.3,3.5,0.3,6.3,4.5,141.7,1351,15115.2,3.6
04/02/2015 14:30,,,,,,,,,
04/02/2015 13:30,,,,,,,,,
04/02/2015 12:30,,,,,,,,,
04/02/2015 11:30,,,,,,,,,
04/02/2015 10:30,,,,,,,,,
04/02/2015 09:30,,,,,,,,,
04/02/2015 08:30,,,,,,,,,
04/02/2015 07:30,,,,,,,,,
04/02/2015 07:00,12.0,3.7,0.2,6.2,3.3,141.0,1349,15218.6,3.8
04/02/2015 06:30,,,,,,,,,
04/02/2015 05:30,,,,,,,,,
04/02/2015 04:30,,,,,,,,,
04/02/2015 03:30,,,,,,,,,
04/02/2015 02:30,,,,,,,,,
04/02/2015 01:30,,,,,,,,,
04/02/2015 00:30,,,,,,,,,
03/02/2015 23:30,,,,,,,,,
03/02/2015 23:00,12.1,3.8,0.3,6.3,2.9,140.2,1341,15117.7,3.7
03/02/2015 22:30,,,,,,,,,
03/02/2015 21:30,,,,,,,,,
03/02/2015 20:30,,,,,,,,,
03/02/2015 19:30,,,,,,,,,
03/02/2015 18:30,,,,,,,,,
03/02/2015 17:30,,,,,,,,,
03/02/2015 16:30,,,,,,,,,
03/02/2015 15:30,,,,,,,,,
03/02/2015 15:00,12.4,3.9,0.2,6.1,4.4,141.3,1348,14852.0,3.5
03/02/2015 14:30,,,,,,,,,
03/02/2015 13:30,,,,,,,,,
03/02/2015 12:30,,,,,,,,,
03/02/2015 11:30,,,,,,,,,
03/02/2015 10:30,,,,,,,,,
03/02/2015 09:30,,,,,,,,,
03/02/2015 08:30,,,,,,,,,
03/02/2015 07:30,,,,,,,,,
03/02/2015 07:00,12.2,3.6,0.3,6.9,4.1,139.7,1342,14862.1,3.6
03/02/2015 06:30,,,,,,,,,
03/02/2015 05:30,,,,,,,,,
03/02/2015 04:30,,,,,,,,,
03/02/2015 03:30,,,,,,,,,
03/02/2015 02:30,,,,,,,,,
03/02/2015 01:30,,,,,,,,,
03/02/2015 00:30,,,,,,,,,
02/02/2015 23:30,,,,,,,,,
02/02/2015 23:00,12.1,3.5,0.3,6.3,2.2,140.0,1349,15062.3,3.7
02/02/2015 22:30,,,,,,,,,
02/02/2015 21:30,,,,,,,,,
02/02/2015 20:30,,,,,,,,,
02/02/2015 19:30,,,,,,,,,
02/02/2015 18:30,,,,,,,,,
02/02/2015 17:30,,,,,,,,,
02/02/2015 16:30,,,,,,,,,
02/02/2015 15:30,,,,,,,,,
02/02/2015 15:00,12.2,1.4,0.4,6.4,5.6,140.3,1348,14836.7,3.6
02/02/2015 14:30,,,,,,,,,
02/02/2015 13:30,,,,,,,,,
02/02/2015 12:30,,,,,,,,,
02/02/2015 11:30,,,,,,,,,
02/02/2015 10:30,,,,,,,,,
02/02/2015 09:30,,,,,,,,,
02/02/2015 08:30,,,,,,,,,
02/02/2015 07:30,,,,,,,,,
02/02/2015 07:00,12.0,4.3,0.1,6.6,2.9,139.9,1353,14887.5,3.7
02/02/2015 06:30,,,,,,,,,
02/02/2015 05:30,,,,,,,,,
02/02/2015 04:30,,,,,,,,,
02/02/2015 03:30,,,,,,,,,
02/02/2015 02:30,,,,,,,,,
02/02/2015 01:30,,,,,,,,,
02/02/2015 00:30,,,,,,,,,
01/02/2015 23:30,,,,,,,,,
01/02/2015 23:00,12.0,3.8,0.2,6.2,3.4,140.1,1353,14879.2,3.7
01/02/2015 22:30,,,,,,,,,
01/02/2015 21:30,,,,,,,,,
01/02/2015 20:30,,,,,,,,,
01/02/2015 19:30,,,,,,,,,
01/02/2015 18:30,,,,,,,,,
01/02/2015 17:30,,,,,,,,,
01/02/2015 16:30,,,,,,,,,
01/02/2015 15:30,,,,,,,,,
01/02/2015 15:00,12.3,4.3,0.1,6.3,3.4,140.3,1361,14845.3,4.4
01/02/2015 14:30,,,,,,,,,
01/02/2015 13:30,,,,,,,,,
01/02/2015 12:30,,,,,,,,,
01/02/2015 11:30,,,,,,,,,
01/02/2015 10:30,,,,,,,,,
01/02/2015 09:30,,,,,,,,,
01/02/2015 08:30,,,,,,,,,
01/02/2015 07:30,,,,,,,,,
01/02/2015 07:00,12.8,4.2,0.4,7.1,4.0,142.7,1376,15139.3,4.7
01/02/2015 06:30,,,,,,,,,
01/02/2015 05:30,,,,,,,,,
01/02/2015 04:30,,,,,,,,,
01/02/2015 03:30,,,,,,,,,
01/02/2015 02:30,,,,,,,,,
01/02/2015 01:30,,,,,,,,,
01/02/2015 00:30,,,,,,,,,
31/01/2015 23:30,,,,,,,,,
31/01/2015 23:00,12.4,3.9,0.4,6.9,5.1,139.6,1356,14856.2,4.5
31/01/2015 22:30,,,,,,,,,
31/01/2015 21:30,,,,,,,,,
31/01/2015 20:30,,,,,,,,,
31/01/2015 19:30,,,,,,,,,
31/01/2015 18:30,,,,,,,,,
31/01/2015 17:30,,,,,,,,,
31/01/2015 16:30,,,,,,,,,
31/01/2015 15:30,,,,,,,,,
31/01/2015 15:00,12.9,3.0,0.2,6.4,5.7,139.6,1359,14698.8,4.4
31/01/2015 14:30,,,,,,,,,
31/01/2015 13:30,,,,,,,,,
31/01/2015 12:30,,,,,,,,,
31/01/2015 11:30,,,,,,,,,
31/01/2015 10:30,,,,,,,,,
31/01/2015 09:30,,,,,,,,,
31/01/2015 08:30,,,,,,,,,
31/01/2015 07:30,,,,,,,,,
31/01/2015 07:00,12.6,4.3,0.4,5.8,4.0,138.4,1352,15051.1,5.1
31/01/2015 06:30,,,,,,,,,
31/01/2015 05:30,,,,,,,,,
31/01/2015 04:30,,,,,,,,,
31/01/2015 03:30,,,,,,,,,
31/01/2015 02:30,,,,,,,,,
31/01/2015 01:30,,,,,,,,,
31/01/2015 00:30,,,,,,,,,
30/01/2015 23:30,,,,,,,,,
30/01/2015 23:00,12.2,5.0,0.3,5.9,2.7,137.6,1342,14537.4,4.4
30/01/2015 22:30,,,,,,,,,
30/01/2015 21:30,,,,,,,,,
30/01/2015 20:30,,,,,,,,,
30/01/2015 19:30,,,,,,,,,
30/01/2015 18:30,,,,,,,,,
30/01/2015 17:30,,,,,,,,,
30/01/2015 16:30,,,,,,,,,
30/01/2015 15:30,,,,,,,,,
30/01/2015 15:00,12.5,3.4,0.4,6.0,4.5,137.7,1349,14458.3,4.5
30/01/2015 14:30,,,,,,,,,
30/01/2015 13:30,,,,,,,,,
30/01/2015 12:30,,,,,,,,,
30/01/2015 11:30,,,,,,,,,
30/01/2015 10:30,,,,,,,,,
30/01/2015 09:30,,,,,,,,,
30/01/2015 08:30,,,,,,,,,
30/01/2015 07:30,,,,,,,,,
30/01/2015 07:00,12.2,3.6,0.4,6.0,4.1,136.5,1336,14607.8,4.9
30/01/2015 06:30,,,,,,,,,
30/01/2015 05:30,,,,,,,,,
30/01/2015 04:30,,,,,,,,,
30/01/2015 03:30,,,,,,,,,
30/01/2015 02:30,,,,,,,,,
30/01/2015 01:30,,,,,,,,,
30/01/2015 00:30,,,,,,,,,
29/01/2015 23:30,,,,,,,,,
29/01/2015 23:00,12.2,2.8,0.1,6.7,6.2,135.8,1319,14546.3,5.2
29/01/2015 22:30,,,,,,,,,
29/01/2015 21:30,,,,,,,,,
29/01/2015 20:30,,,,,,,,,
29/01/2015 19:30,,,,,,,,,
29/01/2015 18:30,,,,,,,,,
29/01/2015 17:30,,,,,,,,,
29/01/2015 16:30,,,,,,,,,
29/01/2015 15:30,,,,,,,,,
29/01/2015 15:00,12.2,4.2,0.3,6.3,3.1,134.1,1314,14633.4,4.4
29/01/2015 14:30,,,,,,,,,
29/01/2015 13:30,,,,,,,,,
29/01/2015 12:30,,,,,,,,,
29/01/2015 11:30,,,,,,,,,
29/01/2015 10:30,,,,,,,,,
29/01/2015 09:30,,,,,,,,,
29/01/2015 08:30,,,,,,,,,
29/01/2015 07:30,,,,,,,,,
29/01/2015 07:00,12.5,3.4,0.5,6.1,4.9,135.9,1307,14439.9,5.5
29/01/2015 06:30,,,,,,,,,
29/01/2015 05:30,,,,,,,,,
29/01/2015 04:30,,,,,,,,,
29/01/2015 03:30,,,,,,,,,
29/01/2015 02:30,,,,,,,,,
29/01/2015 01:30,,,,,,,,,
29/01/2015 00:30,,,,,,,,,
28/01/2015 23:30,,,,,,,,,
28/01/2015 23:00,12.2,4.5,0.3,5.8,2.4,132.2,1265,14536.2,3.5
28/01/2015 22:30,,,,,,,,,
28/01/2015 21:30,,,,,,,,,
28/01/2015 20:30,,,,,,,,,
28/01/2015 19:30,,,,,,,,,
28/01/2015 18:30,,,,,,,,,
28/01/2015 17:30,,,,,,,,,
28/01/2015 16:30,,,,,,,,,
28/01/2015 15:30,,,,,,,,,
28/01/2015 15:00,12.2,3.8,0.4,6.0,3.3,131.6,1267,14551.7,3.2
28/01/2015 14:30,,,,,,,,,
28/01/2015 13:30,,,,,,,,,
28/01/2015 12:30,,,,,,,,,
28/01/2015 11:30,,,,,,,,,
28/01/2015 10:30,,,,,,,,,
28/01/2015 09:30,,,,,,,,,
28/01/2015 08:30,,,,,,,,,
28/01/2015 07:30,,,,,,,,,
28/01/2015 07:00,13.0,3.2,0.5,6.0,5.5,132.9,1271,14243.1,3.0
28/01/2015 06:30,,,,,,,,,
28/01/2015 05:30,,,,,,,,,
28/01/2015 04:30,,,,,,,,,
28/01/2015 03:30,,,,,,,,,
28/01/2015 02:30,,,,,,,,,
28/01/2015 01:30,,,,,,,,,
28/01/2015 00:30,,,,,,,,,
27/01/2015 23:30,,,,,,,,,
27/01/2015 23:00,12.6,4.4,0.4,6.3,2.8,131.8,1261,14355.3,3.1
27/01/2015 22:30,,,,,,,,,
27/01/2015 21:30,,,,,,,,,
27/01/2015 20:30,,,,,,,,,
27/01/2015 19:30,,,,,,,,,
27/01/2015 18:30,,,,,,,,,
27/01/2015 17:30,,,,,,,,,
27/01/2015 16:30,,,,,,,,,
27/01/2015 15:30,,,,,,,,,
27/01/2015 15:00,12.9,5.2,0.4,6.2,2.2,133.6,1276,14225.0,3.0
27/01/2015 14:30,,,,,,,,,
27/01/2015 13:30,,,,,,,,,
27/01/2015 12:30,,,,,,,,,
27/01/2015 11:30,,,,,,,,,
27/01/2015 10:30,,,,,,,,,
27/01/2015 09:30,,,,,,,,,
27/01/2015 08:30,,,,,,,,,
27/01/2015 07:30,,,,,,,,,
27/01/2015 07:00,12.6,3.6,0.3,6.2,4.8,131.3,1264,14297.2,3.2
27/01/2015 06:30,,,,,,,,,
27/01/2015 05:30,,,,,,,,,
27/01/2015 04:30,,,,,,,,,
27/01/2015 03:30,,,,,,,,,
27/01/2015 02:30,,,,,,,,,
27/01/2015 01:30,,,,,,,,,
27/01/2015 00:30,,,,,,,,,
26/01/2015 23:30,,,,,,,,,
26/01/2015 23:00,12.3,3.1,0.4,5.8,5.1,131.0,1267,14391.6,3.1
26/01/2015 22:30,,,,,,,,,
26/01/2015 21:30,,,,,,,,,
26/01/2015 20:30,,,,,,,,,
26/01/2015 19:30,,,,,,,,,
26/01/2015 18:30,,,,,,,,,
26/01/2015 17:30,,,,,,,,,
26/01/2015 16:30,,,,,,,,,
26/01/2015 15:30,,,,,,,,,
26/01/2015 15:00,12.4,4.0,0.4,5.8,4.0,130.8,1266,14293.7,3.1
26/01/2015 14:30,,,,,,,,,
26/01/2015 13:30,,,,,,,,,
26/01/2015 12:30,,,,,,,,,
26/01/2015 11:30,,,,,,,,,
26/01/2015 10:30,,,,,,,,,
26/01/2015 09:30,,,,,,,,,
26/01/2015 08:30,,,,,,,,,
26/01/2015 07:30,,,,,,,,,
26/01/2015 07:00,12.6,4.0,0.2,6.3,3.3,131.0,1263,14216.1,3.1
26/01/2015 06:30,,,,,,,,,
26/01/2015 05:30,,,,,,,,,
26/01/2015 04:30,,,,,,,,,
26/01/2015 03:30,,,,,,,,,
26/01/2015 02:30,,,,,,,,,
26/01/2015 01:30,,,,,,,,,
26/01/2015 00:30,,,,,,,,,
25/01/2015 23:30,,,,,,,,,
25/01/2015 23:00,13.2,3.6,0.6,6.4,5.4,131.4,1265,14075.8,3.0
25/01/2015 22:30,,,,,,,,,
25/01/2015 21:30,,,,,,,,,
25/01/2015 20:30,,,,,,,,,
25/01/2015 19:30,,,,,,,,,
25/01/2015 18:30,,,,,,,,,
25/01/2015 17:30,,,,,,,,,
25/01/2015 16:30,,,,,,,,,
25/01/2015 15:30,,,,,,,,,
25/01/2015 15:00,13.0,3.6,0.5,5.8,4.0,129.8,1257,14054.8,3.0
25/01/2015 14:30,,,,,,,,,
25/01/2015 13:30,,,,,,,,,
25/01/2015 12:30,,,,,,,,,
25/01/2015 11:30,,,,,,,,,
25/01/2015 10:30,,,,,,,,,
25/01/2015 09:30,,,,,,,,,
25/01/2015 08:30,,,,,,,,,
25/01/2015 07:30,,,,,,,,,
25/01/2015 07:00,12.5,3.9,0.1,5.7,3.9,129.1,1254,14149.2,3.1
25/01/2015 06:30,,,,,,,,,
25/01/2015 05:30,,,,,,,,,
25/01/2015 04:30,,,,,,,,,
25/01/2015 03:30,,,,,,,,,
25/01/2015 02:30,,,,,,,,,
25/01/2015 01:30,,,,,,,,,
25/01/2015 00:30,,,,,,,,,
24/01/2015 23:30,,,,,,,,,
24/01/2015 23:00,12.5,4.8,0.3,5.7,2.2,129.0,1252,14235.5,3.1
24/01/2015 22:30,,,,,,,,,
24/01/2015 21:30,,,,,,,,,
24/01/2015 20:30,,,,,,,,,
24/01/2015 19:30,,,,,,,,,
24/01/2015 18:30,,,,,,,,,
24/01/2015 17:30,,,,,,,,,
24/01/2015 16:30,,,,,,,,,
24/01/2015 15:30,,,,,,,,,
24/01/2015 15:00,12.4,3.6,0.1,5.9,4.3,129.1,1253,14125.1,3.0
24/01/2015 14:30,,,,,,,,,
24/01/2015 13:30,,,,,,,,,
24/01/2015 12:30,,,,,,,,,
24/01/2015 11:30,,,,,,,,,
24/01/2015 10:30,,,,,,,,,
24/01/2015 09:30,,,,,,,,,
24/01/2015 08:30,,,,,,,,,
24/01/2015 07:30,,,,,,,,,
24/01/2015 07:00,12.3,4.0,0.3,6.2,2.8,128.8,1252,14207.3,3.3
24/01/2015 06:30,,,,,,,,,
24/01/2015 05:30,,,,,,,,,
24/01/2015 04:30,,,,,,,,,
24/01/2015 03:30,,,,,,,,,
24/01/2015 02:30,,,,,,,,,
24/01/2015 01:30,,,,,,,,,
24/01/2015 00:30,,,,,,,,,
23/01/2015 23:30,,,,,,,,,
23/01/2015 23:00,12.9,4.6,0.2,5.7,2.8,129.6,1257,14100.0,3.1
23/01/2015 22:30,,,,,,,,,
23/01/2015 21:30,,,,,,,,,
23/01/2015 20:30,,,,,,,,,
23/01/2015 19:30,,,,,,,,,
23/01/2015 18:30,,,,,,,,,
23/01/2015 17:30,,,,,,,,,
23/01/2015 16:30,,,,,,,,,
23/01/2015 15:30,,,,,,,,,
23/01/2015 15:00,12.6,3.4,0.2,5.8,4.7,128.8,1254,14090.4,3.2
23/01/2015 14:30,,,,,,,,,
23/01/2015 13:30,,,,,,,,,
23/01/2015 12:30,,,,,,,,,
23/01/2015 11:30,,,,,,,,,
23/01/2015 10:30,,,,,,,,,
23/01/2015 09:30,,,,,,,,,
23/01/2015 08:30,,,,,,,,,
23/01/2015 07:30,,,,,,,,,
23/01/2015 07:00,12.3,4.1,0.1,6.1,2.7,128.3,1249,14163.5,3.2
23/01/2015 06:30,,,,,,,,,
23/01/2015 05:30,,,,,,,,,
23/01/2015 04:30,,,,,,,,,
23/01/2015 03:30,,,,,,,,,
23/01/2015 02:30,,,,,,,,,
23/01/2015 01:30,,,,,,,,,
23/01/2015 00:30,,,,,,,,,
22/01/2015 23:30,,,,,,,,,
22/01/2015 23:00,12.5,3.0,0.4,6.2,4.2,127.9,1248,14082.4,3.2
22/01/2015 22:30,,,,,,,,,
22/01/2015 21:30,,,,,,,,,
22/01/2015 20:30,,,,,,,,,
22/01/2015 19:30,,,,,,,,,
22/01/2015 18:30,,,,,,,,,
22/01/2015 17:30,,,,,,,,,
22/01/2015 16:30,,,,,,,,,
22/01/2015 15:30,,,,,,,,,
22/01/2015 15:00,12.5,3.6,0.3,5.9,3.8,127.7,1253,14086.9,3.2
22/01/2015 14:30,,,,,,,,,
22/01/2015 13:30,,,,,,,,,
22/01/2015 12:30,,,,,,,,,
22/01/2015 11:30,,,,,,,,,
22/01/2015 10:30,,,,,,,,,
22/01/2015 09:30,,,,,,,,,
22/01/2015 08:30,,,,,,,,,
22/01/2015 07:30,,,,,,,,,
22/01/2015 07:00,12.6,2.5,0.5,6.2,3.3,127.8,1242,14070.2,3.3
22/01/2015 06:30,,,,,,,,,
22/01/2015 05:30,,,,,,,,,
22/01/2015 04:30,,,,,,,,,
22/01/2015 03:30,,,,,,,,,
22/01/2015 02:30,,,,,,,,,
22/01/2015 01:30,,,,,,,,,
22/01/2015 00:30,,,,,,,,,
21/01/2015 23:30,,,,,,,,,
21/01/2015 23:00,12.9,8.8,0.4,6.2,3.5,130.4,1257,14030.7,3.2
21/01/2015 22:30,,,,,,,,,
21/01/2015 21:30,,,,,,,,,
21/01/2015 20:30,,,,,,,,,
21/01/2015 19:30,,,,,,,,,
21/01/2015 18:30,,,,,,,,,
21/01/2015 17:30,,,,,,,,,
21/01/2015 16:30,,,,,,,,,
21/01/2015 15:30,,,,,,,,,
21/01/2015 15:00,12.7,3.5,0.5,5.9,3.6,127.8,1242,14009.8,3.2
21/01/2015 14:30,,,,,,,,,
21/01/2015 13:30,,,,,,,,,
21/01/2015 12:30,,,,,,,,,
21/01/2015 11:30,,,,,,,,,
21/01/2015 10:30,,,,,,,,,
21/01/2015 09:30,,,,,,,,,
21/01/2015 08:30,,,,,,,,,
21/01/2015 07:30,,,,,,,,,
21/01/2015 07:00,12.7,3.8,0.2,5.9,3.3,127.9,1247,14031.7,3.2
21/01/2015 06:30,,,,,,,,,
21/01/2015 05:30,,,,,,,,,
21/01/2015 04:30,,,,,,,,,
21/01/2015 03:30,,,,,,,,,
21/01/2015 02:30,,,,,,,,,
21/01/2015 01:30,,,,,,,,,
21/01/2015 00:30,,,,,,,,,
20/01/2015 23:30,,,,,,,,,
20/01/2015 23:00,12.7,3.8,0.3,6.0,3.4,127.9,1247,14045.4,3.2
20/01/2015 22:30,,,,,,,,,
20/01/2015 21:30,,,,,,,,,
20/01/2015 20:30,,,,,,,,,
20/01/2015 19:30,,,,,,,,,
20/01/2015 18:30,,,,,,,,,
20/01/2015 17:30,,,,,,,,,
20/01/2015 16:30,,,,,,,,,
20/01/2015 15:30,,,,,,,,,
20/01/2015 15:00,12.6,4.2,0.3,6.1,3.4,126.5,1244,14037.1,3.3
20/01/2015 14:30,,,,,,,,,
20/01/2015 13:30,,,,,,,,,
20/01/2015 12:30,,,,,,,,,
20/01/2015 11:30,,,,,,,,,
20/01/2015 10:30,,,,,,,,,
20/01/2015 09:30,,,,,,,,,
20/01/2015 08:30,,,,,,,,,
20/01/2015 07:30,,,,,,,,,
20/01/2015 07:00,12.8,4.0,0.3,5.3,3.6,127.0,1245,13967.4,3.3
20/01/2015 06:30,,,,,,,,,
20/01/2015 05:30,,,,,,,,,
20/01/2015 04:30,,,,,,,,,
20/01/2015 03:30,,,,,,,,,
20/01/2015 02:30,,,,,,,,,
20/01/2015 01:30,,,,,,,,,
20/01/2015 00:30,,,,,,,,,
19/01/2015 23:30,,,,,,,,,
19/01/2015 23:00,12.9,3.6,0.4,5.9,3.8,126.4,1242,13929.4,3.3
19/01/2015 22:30,,,,,,,,,
19/01/2015 21:30,,,,,,,,,
19/01/2015 20:30,,,,,,,,,
19/01/2015 19:30,,,,,,,,,
19/01/2015 18:30,,,,,,,,,
19/01/2015 17:30,,,,,,,,,
19/01/2015 16:30,,,,,,,,,
19/01/2015 15:30,,,,,,,,,
19/01/2015 15:00,12.9,3.8,0.4,5.9,4.3,126.6,1249,14000.2,3.4
19/01/2015 14:30,,,,,,,,,
19/01/2015 13:30,,,,,,,,,
19/01/2015 12:30,,,,,,,,,
19/01/2015 11:30,,,,,,,,,
19/01/2015 10:30,,,,,,,,,
19/01/2015 09:30,,,,,,,,,
19/01/2015 08:30,,,,,,,,,
19/01/2015 07:30,,,,,,,,,
19/01/2015 07:00,13.0,4.1,0.4,6.1,3.9,127.9,1251,14024.8,3.5
19/01/2015 06:30,,,,,,,,,
19/01/2015 05:30,,,,,,,,,
19/01/2015 04:30,,,,,,,,,
19/01/2015 03:30,,,,,,,,,
19/01/2015 02:30,,,,,,,,,
19/01/2015 01:30,,,,,,,,,
19/01/2015 00:30,,,,,,,,,
18/01/2015 23:30,,,,,,,,,
18/01/2015 23:00,12.6,4.2,0.3,6.0,3.4,125.9,1239,13938.0,3.3
18/01/2015 22:30,,,,,,,,,
18/01/2015 21:30,,,,,,,,,
18/01/2015 20:30,,,,,,,,,
18/01/2015 19:30,,,,,,,,,
18/01/2015 18:30,,,,,,,,,
18/01/2015 17:30,,,,,,,,,
18/01/2015 16:30,,,,,,,,,
18/01/2015 15:30,,,,,,,,,
18/01/2015 15:00,12.8,5.5,0.2,6.2,3.3,126.6,1253,13863.1,3.4
18/01/2015 14:30,,,,,,,,,
18/01/2015 13:30,,,,,,,,,
18/01/2015 12:30,,,,,,,,,
18/01/2015 11:30,,,,,,,,,
18/01/2015 10:30,,,,,,,,,
18/01/2015 09:30,,,,,,,,,
18/01/2015 08:30,,,,,,,,,
18/01/2015 07:30,,,,,,,,,
18/01/2015 07:00,12.4,3.7,0.2,5.9,4.5,125.8,1235,13857.9,3.6
18/01/2015 06:30,,,,,,,,,
18/01/2015 05:30,,,,,,,,,
18/01/2015 04:30,,,,,,,,,
18/01/2015 03:30,,,,,,,,,
18/01/2015 02:30,,,,,,,,,
18/01/2015 01:30,,,,,,,,,
18/01/2015 00:30,,,,,,,,,
17/01/2015 23:30,,,,,,,,,
17/01/2015 23:00,12.6,4.3,0.3,5.5,2.9,125.5,1229,13764.3,3.3
17/01/2015 22:30,,,,,,,,,
17/01/2015 21:30,,,,,,,,,
17/01/2015 20:30,,,,,,,,,
17/01/2015 19:30,,,,,,,,,
17/01/2015 18:30,,,,,,,,,
17/01/2015 17:30,,,,,,,,,
17/01/2015 16:30,,,,,,,,,
17/01/2015 15:30,,,,,,,,,
17/01/2015 15:00,12.9,4.0,0.4,5.8,3.9,125.9,1239,13727.2,3.2
17/01/2015 14:30,,,,,,,,,
17/01/2015 13:30,,,,,,,,,
17/01/2015 12:30,,,,,,,,,
17/01/2015 11:30,,,,,,,,,
17/01/2015 10:30,,,,,,,,,
17/01/2015 09:30,,,,,,,,,
17/01/2015 08:30,,,,,,,,,
17/01/2015 07:30,,,,,,,,,
