Timestamp,MAIN: Hydrogen (ppm),MAIN: Methane (ppm),MAIN: Acetylene (ppm),MAIN: Ethylene (ppm),MAIN: Ethane (ppm),MAIN: Carbon Monoxide (ppm),MAIN: Carbon Dioxide (ppm),MAIN: Oxygen (ppm),MAIN: Water (ppm)
17/01/2015 07:00,12.9,3.8,0.5,5.8,3.9,127.8,1241,13707.8,3.2
17/01/2015 06:30,,,,,,,,,
17/01/2015 05:30,,,,,,,,,
17/01/2015 04:30,,,,,,,,,
17/01/2015 03:30,,,,,,,,,
17/01/2015 02:30,,,,,,,,,
17/01/2015 01:30,,,,,,,,,
17/01/2015 00:30,,,,,,,,,
16/01/2015 23:30,,,,,,,,,
16/01/2015 23:00,13.0,3.8,0.3,5.9,3.5,125.3,1233,13736.2,3.3
16/01/2015 22:30,,,,,,,,,
16/01/2015 21:30,,,,,,,,,
16/01/2015 20:30,,,,,,,,,
16/01/2015 19:30,,,,,,,,,
16/01/2015 18:30,,,,,,,,,
16/01/2015 17:30,,,,,,,,,
16/01/2015 16:30,,,,,,,,,
16/01/2015 15:30,,,,,,,,,
16/01/2015 15:00,12.5,3.4,0.1,6.3,3.8,124.8,1227,13648.7,3.2
16/01/2015 14:30,,,,,,,,,
16/01/2015 13:30,,,,,,,,,
16/01/2015 12:30,,,,,,,,,
16/01/2015 11:30,,,,,,,,,
16/01/2015 10:30,,,,,,,,,
16/01/2015 09:30,,,,,,,,,
16/01/2015 08:30,,,,,,,,,
16/01/2015 07:30,,,,,,,,,
16/01/2015 07:00,12.9,3.7,0.3,5.5,3.4,126.1,1238,13592.5,3.3
16/01/2015 06:30,,,,,,,,,
16/01/2015 05:30,,,,,,,,,
16/01/2015 04:30,,,,,,,,,
16/01/2015 03:30,,,,,,,,,
16/01/2015 02:30,,,,,,,,,
16/01/2015 01:30,,,,,,,,,
16/01/2015 00:30,,,,,,,,,
15/01/2015 23:30,,,,,,,,,
15/01/2015 23:00,13.0,4.0,0.4,6.5,4.0,125.0,1232,13548.0,3.2
15/01/2015 22:30,,,,,,,,,
15/01/2015 21:30,,,,,,,,,
15/01/2015 20:30,,,,,,,,,
15/01/2015 19:30,,,,,,,,,
15/01/2015 18:30,,,,,,,,,
15/01/2015 17:30,,,,,,,,,
15/01/2015 16:30,,,,,,,,,
15/01/2015 15:30,,,,,,,,,
15/01/2015 15:00,12.9,3.4,0.4,5.8,4.6,125.6,1234,13506.8,3.3
15/01/2015 14:30,,,,,,,,,
15/01/2015 13:30,,,,,,,,,
15/01/2015 12:30,,,,,,,,,
15/01/2015 11:30,,,,,,,,,
15/01/2015 10:30,,,,,,,,,
15/01/2015 09:30,,,,,,,,,
15/01/2015 08:30,,,,,,,,,
15/01/2015 07:30,,,,,,,,,
15/01/2015 07:00,13.3,3.9,0.3,5.7,4.4,126.6,1242,13443.9,3.3
15/01/2015 06:30,,,,,,,,,
15/01/2015 05:30,,,,,,,,,
15/01/2015 04:30,,,,,,,,,
15/01/2015 03:30,,,,,,,,,
15/01/2015 02:30,,,,,,,,,
15/01/2015 01:30,,,,,,,,,
15/01/2015 00:30,,,,,,,,,
14/01/2015 23:30,,,,,,,,,
14/01/2015 23:00,14.0,3.3,0.3,5.7,4.5,129.4,1250,13532.7,3.3
14/01/2015 22:30,,,,,,,,,
14/01/2015 21:30,,,,,,,,,
14/01/2015 20:30,,,,,,,,,
14/01/2015 19:30,,,,,,,,,
14/01/2015 18:30,,,,,,,,,
14/01/2015 17:30,,,,,,,,,
14/01/2015 16:30,,,,,,,,,
14/01/2015 15:30,,,,,,,,,
14/01/2015 15:00,12.8,3.7,0.3,5.6,3.3,124.3,1225,13467.7,3.2
14/01/2015 14:30,,,,,,,,,
14/01/2015 13:30,,,,,,,,,
14/01/2015 12:30,,,,,,,,,
14/01/2015 11:30,,,,,,,,,
14/01/2015 10:30,,,,,,,,,
14/01/2015 09:30,,,,,,,,,
14/01/2015 08:30,,,,,,,,,
14/01/2015 07:30,,,,,,,,,
14/01/2015 07:00,12.7,4.2,0.4,5.9,2.7,123.7,1224,13509.2,3.3
14/01/2015 06:30,,,,,,,,,
14/01/2015 05:30,,,,,,,,,
14/01/2015 04:30,,,,,,,,,
14/01/2015 03:30,,,,,,,,,
14/01/2015 02:30,,,,,,,,,
14/01/2015 01:30,,,,,,,,,
14/01/2015 00:30,,,,,,,,,
13/01/2015 23:30,,,,,,,,,
13/01/2015 23:00,12.9,3.5,0.4,5.4,4.1,123.7,1225,13523.8,3.3
13/01/2015 22:30,,,,,,,,,
13/01/2015 21:30,,,,,,,,,
13/01/2015 20:30,,,,,,,,,
13/01/2015 19:30,,,,,,,,,
13/01/2015 18:30,,,,,,,,,
13/01/2015 17:30,,,,,,,,,
13/01/2015 16:30,,,,,,,,,
13/01/2015 15:30,,,,,,,,,
13/01/2015 15:00,12.9,3.6,0.4,6.1,4.4,123.9,1228,13398.5,3.2
13/01/2015 14:30,,,,,,,,,
13/01/2015 13:30,,,,,,,,,
13/01/2015 12:30,,,,,,,,,
13/01/2015 11:30,,,,,,,,,
13/01/2015 10:30,,,,,,,,,
13/01/2015 09:30,,,,,,,,,
13/01/2015 08:30,,,,,,,,,
13/01/2015 07:30,,,,,,,,,
13/01/2015 07:00,13.1,4.2,0.2,5.8,3.1,123.6,1229,13418.6,3.2
13/01/2015 06:30,,,,,,,,,
13/01/2015 05:30,,,,,,,,,
13/01/2015 04:30,,,,,,,,,
13/01/2015 03:30,,,,,,,,,
13/01/2015 02:30,,,,,,,,,
13/01/2015 01:30,,,,,,,,,
13/01/2015 00:30,,,,,,,,,
12/01/2015 23:30,,,,,,,,,
12/01/2015 23:00,13.2,4.7,0.3,5.3,1.9,124.1,1225,13313.9,3.2
12/01/2015 22:30,,,,,,,,,
12/01/2015 21:30,,,,,,,,,
12/01/2015 20:30,,,,,,,,,
12/01/2015 19:30,,,,,,,,,
12/01/2015 18:30,,,,,,,,,
12/01/2015 17:30,,,,,,,,,
12/01/2015 16:30,,,,,,,,,
12/01/2015 15:30,,,,,,,,,
12/01/2015 15:00,13.1,3.6,0.3,5.6,3.2,123.7,1229,13209.7,3.2
12/01/2015 14:30,,,,,,,,,
12/01/2015 13:30,,,,,,,,,
12/01/2015 12:30,,,,,,,,,
12/01/2015 11:30,,,,,,,,,
12/01/2015 10:30,,,,,,,,,
12/01/2015 09:30,,,,,,,,,
12/01/2015 08:30,,,,,,,,,
12/01/2015 07:30,,,,,,,,,
12/01/2015 07:00,13.9,5.0,0.5,5.5,2.9,124.4,1231,13156.5,3.3
12/01/2015 06:30,,,,,,,,,
12/01/2015 05:30,,,,,,,,,
12/01/2015 04:30,,,,,,,,,
12/01/2015 03:30,,,,,,,,,
12/01/2015 02:30,,,,,,,,,
12/01/2015 01:30,,,,,,,,,
12/01/2015 00:30,,,,,,,,,
11/01/2015 23:30,,,,,,,,,
11/01/2015 23:00,13.7,3.5,0.4,5.9,4.1,123.1,1221,13175.3,3.2
11/01/2015 22:30,,,,,,,,,
11/01/2015 21:30,,,,,,,,,
11/01/2015 20:30,,,,,,,,,
11/01/2015 19:30,,,,,,,,,
11/01/2015 18:30,,,,,,,,,
11/01/2015 17:30,,,,,,,,,
11/01/2015 16:30,,,,,,,,,
11/01/2015 15:30,,,,,,,,,
11/01/2015 15:00,13.4,3.5,0.1,6.0,4.5,123.0,1223,13223.3,3.2
11/01/2015 14:30,,,,,,,,,
11/01/2015 13:30,,,,,,,,,
11/01/2015 12:30,,,,,,,,,
11/01/2015 11:30,,,,,,,,,
11/01/2015 10:30,,,,,,,,,
11/01/2015 09:30,,,,,,,,,
11/01/2015 08:30,,,,,,,,,
11/01/2015 07:30,,,,,,,,,
11/01/2015 07:00,13.0,4.0,0.2,5.6,3.2,122.1,1224,13394.8,3.4
11/01/2015 06:30,,,,,,,,,
11/01/2015 05:30,,,,,,,,,
11/01/2015 04:30,,,,,,,,,
11/01/2015 03:30,,,,,,,,,
11/01/2015 02:30,,,,,,,,,
11/01/2015 01:30,,,,,,,,,
11/01/2015 00:30,,,,,,,,,
10/01/2015 23:30,,,,,,,,,
10/01/2015 23:00,13.1,4.1,0.3,5.7,3.2,122.2,1225,13274.0,3.3
10/01/2015 22:30,,,,,,,,,
10/01/2015 21:30,,,,,,,,,
10/01/2015 20:30,,,,,,,,,
10/01/2015 19:30,,,,,,,,,
10/01/2015 18:30,,,,,,,,,
10/01/2015 17:30,,,,,,,,,
10/01/2015 16:30,,,,,,,,,
10/01/2015 15:30,,,,,,,,,
10/01/2015 15:00,13.5,3.7,0.1,5.8,3.6,126.7,1241,13281.9,3.4
10/01/2015 14:30,,,,,,,,,
10/01/2015 13:30,,,,,,,,,
10/01/2015 12:30,,,,,,,,,
10/01/2015 11:30,,,,,,,,,
10/01/2015 10:30,,,,,,,,,
10/01/2015 09:30,,,,,,,,,
10/01/2015 08:30,,,,,,,,,
10/01/2015 07:30,,,,,,,,,
10/01/2015 07:00,14.0,2.8,0.2,6.2,6.5,123.3,1233,13089.5,3.4
10/01/2015 06:30,,,,,,,,,
10/01/2015 05:30,,,,,,,,,
10/01/2015 04:30,,,,,,,,,
10/01/2015 03:30,,,,,,,,,
10/01/2015 02:30,,,,,,,,,
10/01/2015 01:30,,,,,,,,,
10/01/2015 00:30,,,,,,,,,
09/01/2015 23:30,,,,,,,,,
09/01/2015 23:00,14.4,3.6,0.5,6.1,4.5,122.8,1227,12888.4,3.1
09/01/2015 22:30,,,,,,,,,
09/01/2015 21:30,,,,,,,,,
09/01/2015 20:30,,,,,,,,,
09/01/2015 19:30,,,,,,,,,
09/01/2015 18:30,,,,,,,,,
09/01/2015 17:30,,,,,,,,,
09/01/2015 16:30,,,,,,,,,
09/01/2015 15:30,,,,,,,,,
09/01/2015 15:00,13.6,4.7,0.4,5.9,2.1,122.0,1221,13014.9,3.2
09/01/2015 14:30,,,,,,,,,
09/01/2015 13:30,,,,,,,,,
09/01/2015 12:30,,,,,,,,,
09/01/2015 11:30,,,,,,,,,
09/01/2015 10:30,,,,,,,,,
09/01/2015 09:30,,,,,,,,,
09/01/2015 08:30,,,,,,,,,
09/01/2015 07:30,,,,,,,,,
09/01/2015 07:00,13.7,3.6,0.2,5.9,3.3,124.4,1227,12976.8,3.3
09/01/2015 06:30,,,,,,,,,
09/01/2015 05:30,,,,,,,,,
09/01/2015 04:30,,,,,,,,,
09/01/2015 03:30,,,,,,,,,
09/01/2015 02:30,,,,,,,,,
09/01/2015 01:30,,,,,,,,,
09/01/2015 00:30,,,,,,,,,
08/01/2015 23:30,,,,,,,,,
08/01/2015 23:00,13.4,3.5,0.3,5.5,4.6,120.8,1218,13051.7,3.2
08/01/2015 22:30,,,,,,,,,
08/01/2015 21:30,,,,,,,,,
08/01/2015 20:30,,,,,,,,,
08/01/2015 19:30,,,,,,,,,
08/01/2015 18:30,,,,,,,,,
08/01/2015 17:30,,,,,,,,,
08/01/2015 16:30,,,,,,,,,
08/01/2015 15:30,,,,,,,,,
08/01/2015 15:00,13.3,3.5,0.3,5.3,4.3,121.0,1220,12990.0,3.3
08/01/2015 14:30,,,,,,,,,
08/01/2015 13:30,,,,,,,,,
08/01/2015 12:30,,,,,,,,,
08/01/2015 11:30,,,,,,,,,
08/01/2015 10:30,,,,,,,,,
08/01/2015 09:30,,,,,,,,,
08/01/2015 08:30,,,,,,,,,
08/01/2015 07:30,,,,,,,,,
08/01/2015 07:00,13.6,4.3,0.3,6.0,3.1,119.6,1214,12974.2,3.3
08/01/2015 06:30,,,,,,,,,
08/01/2015 05:30,,,,,,,,,
08/01/2015 04:30,,,,,,,,,
08/01/2015 03:30,,,,,,,,,
08/01/2015 02:30,,,,,,,,,
08/01/2015 01:30,,,,,,,,,
08/01/2015 00:30,,,,,,,,,
07/01/2015 23:30,,,,,,,,,
07/01/2015 23:00,14.2,3.3,0.3,6.0,4.5,121.4,1218,12856.5,3.1
07/01/2015 22:30,,,,,,,,,
07/01/2015 21:30,,,,,,,,,
07/01/2015 20:30,,,,,,,,,
07/01/2015 19:30,,,,,,,,,
07/01/2015 18:30,,,,,,,,,
07/01/2015 17:30,,,,,,,,,
07/01/2015 16:30,,,,,,,,,
07/01/2015 15:30,,,,,,,,,
07/01/2015 15:00,14.0,3.5,0.4,6.2,4.0,120.9,1218,12827.7,3.2
07/01/2015 14:30,,,,,,,,,
07/01/2015 13:30,,,,,,,,,
07/01/2015 12:30,,,,,,,,,
07/01/2015 11:30,,,,,,,,,
07/01/2015 10:30,,,,,,,,,
07/01/2015 09:30,,,,,,,,,
07/01/2015 08:30,,,,,,,,,
07/01/2015 07:30,,,,,,,,,
07/01/2015 07:00,13.8,3.7,0.3,5.3,4.1,120.4,1216,12918.5,3.3
07/01/2015 06:30,,,,,,,,,
07/01/2015 05:30,,,,,,,,,
07/01/2015 04:30,,,,,,,,,
07/01/2015 03:30,,,,,,,,,
07/01/2015 02:30,,,,,,,,,
07/01/2015 01:30,,,,,,,,,
07/01/2015 00:30,,,,,,,,,
06/01/2015 23:30,,,,,,,,,
06/01/2015 23:00,13.4,4.5,0.5,5.2,2.3,119.5,1209,12961.2,3.3
06/01/2015 22:30,,,,,,,,,
06/01/2015 21:30,,,,,,,,,
06/01/2015 20:30,,,,,,,,,
06/01/2015 19:30,,,,,,,,,
06/01/2015 18:30,,,,,,,,,
06/01/2015 17:30,,,,,,,,,
06/01/2015 16:30,,,,,,,,,
06/01/2015 15:30,,,,,,,,,
06/01/2015 15:00,13.7,3.7,0.4,5.9,3.8,119.7,1213,12862.7,3.3
06/01/2015 14:30,,,,,,,,,
06/01/2015 13:30,,,,,,,,,
06/01/2015 12:30,,,,,,,,,
06/01/2015 11:30,,,,,,,,,
06/01/2015 10:30,,,,,,,,,
06/01/2015 09:30,,,,,,,,,
06/01/2015 08:30,,,,,,,,,
06/01/2015 07:30,,,,,,,,,
06/01/2015 07:00,14.2,3.2,0.4,5.8,5.1,119.8,1209,12769.0,3.3
06/01/2015 06:30,,,,,,,,,
06/01/2015 05:30,,,,,,,,,
06/01/2015 04:30,,,,,,,,,
06/01/2015 03:30,,,,,,,,,
06/01/2015 02:30,,,,,,,,,
06/01/2015 01:30,,,,,,,,,
06/01/2015 00:30,,,,,,,,,
05/01/2015 23:30,,,,,,,,,
05/01/2015 23:00,14.2,3.6,0.4,5.7,5.0,119.9,1211,12774.5,3.3
05/01/2015 22:30,,,,,,,,,
05/01/2015 21:30,,,,,,,,,
05/01/2015 20:30,,,,,,,,,
05/01/2015 19:30,,,,,,,,,
05/01/2015 18:30,,,,,,,,,
05/01/2015 17:30,,,,,,,,,
05/01/2015 16:30,,,,,,,,,
05/01/2015 15:30,,,,,,,,,
05/01/2015 15:00,14.2,4.3,0.3,5.9,3.7,119.5,1214,12761.0,3.3
05/01/2015 14:30,,,,,,,,,
05/01/2015 13:30,,,,,,,,,
05/01/2015 12:30,,,,,,,,,
05/01/2015 11:30,,,,,,,,,
05/01/2015 10:30,,,,,,,,,
05/01/2015 09:30,,,,,,,,,
05/01/2015 08:30,,,,,,,,,
05/01/2015 07:30,,,,,,,,,
05/01/2015 07:00,13.7,3.4,0.3,5.6,4.6,118.6,1207,12830.8,3.4
05/01/2015 06:30,,,,,,,,,
05/01/2015 05:30,,,,,,,,,
05/01/2015 04:30,,,,,,,,,
05/01/2015 03:30,,,,,,,,,
05/01/2015 02:30,,,,,,,,,
05/01/2015 01:30,,,,,,,,,
05/01/2015 00:30,,,,,,,,,
04/01/2015 23:30,,,,,,,,,
04/01/2015 23:00,13.4,2.5,0.3,5.7,5.2,118.0,1200,12926.4,3.4
04/01/2015 22:30,,,,,,,,,
04/01/2015 21:30,,,,,,,,,
04/01/2015 20:30,,,,,,,,,
04/01/2015 19:30,,,,,,,,,
04/01/2015 18:30,,,,,,,,,
04/01/2015 17:30,,,,,,,,,
04/01/2015 16:30,,,,,,,,,
04/01/2015 15:30,,,,,,,,,
04/01/2015 15:00,13.6,3.4,0.4,6.3,3.2,117.6,1201,12785.9,3.3
04/01/2015 14:30,,,,,,,,,
04/01/2015 13:30,,,,,,,,,
04/01/2015 12:30,,,,,,,,,
04/01/2015 11:30,,,,,,,,,
04/01/2015 10:30,,,,,,,,,
04/01/2015 09:30,,,,,,,,,
04/01/2015 08:30,,,,,,,,,
04/01/2015 07:30,,,,,,,,,
04/01/2015 07:00,13.2,3.1,0.1,5.7,4.6,117.3,1200,12873.5,3.6
04/01/2015 06:30,,,,,,,,,
04/01/2015 05:30,,,,,,,,,
04/01/2015 04:30,,,,,,,,,
04/01/2015 03:30,,,,,,,,,
04/01/2015 02:30,,,,,,,,,
04/01/2015 01:30,,,,,,,,,
04/01/2015 00:30,,,,,,,,,
03/01/2015 23:30,,,,,,,,,
03/01/2015 23:00,13.2,2.8,0.2,5.5,5.1,117.3,1200,12845.5,3.5
03/01/2015 22:30,,,,,,,,,
03/01/2015 21:30,,,,,,,,,
03/01/2015 20:30,,,,,,,,,
03/01/2015 19:30,,,,,,,,,
03/01/2015 18:30,,,,,,,,,
03/01/2015 17:30,,,,,,,,,
03/01/2015 16:30,,,,,,,,,
03/01/2015 15:30,,,,,,,,,
03/01/2015 15:00,13.9,5.1,0.5,5.3,2.8,117.9,1204,12700.0,3.3
03/01/2015 14:30,,,,,,,,,
03/01/2015 13:30,,,,,,,,,
03/01/2015 12:30,,,,,,,,,
03/01/2015 11:30,,,,,,,,,
03/01/2015 10:30,,,,,,,,,
03/01/2015 09:30,,,,,,,,,
03/01/2015 08:30,,,,,,,,,
03/01/2015 07:30,,,,,,,,,
03/01/2015 07:00,13.8,3.9,0.2,5.5,2.9,117.6,1203,12576.9,3.3
03/01/2015 06:30,,,,,,,,,
03/01/2015 05:30,,,,,,,,,
03/01/2015 04:30,,,,,,,,,
03/01/2015 03:30,,,,,,,,,
03/01/2015 02:30,,,,,,,,,
03/01/2015 01:30,,,,,,,,,
03/01/2015 00:30,,,,,,,,,
02/01/2015 23:30,,,,,,,,,
02/01/2015 23:00,13.7,3.9,0.3,5.9,2.8,117.0,1203,12607.3,3.3
02/01/2015 22:30,,,,,,,,,
02/01/2015 21:30,,,,,,,,,
02/01/2015 20:30,,,,,,,,,
02/01/2015 19:30,,,,,,,,,
02/01/2015 18:30,,,,,,,,,
02/01/2015 17:30,,,,,,,,,
02/01/2015 16:30,,,,,,,,,
02/01/2015 15:30,,,,,,,,,
02/01/2015 15:00,13.4,2.6,0.2,5.5,5.8,116.5,1194,12652.1,3.4
02/01/2015 14:30,,,,,,,,,
02/01/2015 13:30,,,,,,,,,
02/01/2015 12:30,,,,,,,,,
02/01/2015 11:30,,,,,,,,,
02/01/2015 10:30,,,,,,,,,
02/01/2015 09:30,,,,,,,,,
02/01/2015 08:30,,,,,,,,,
02/01/2015 07:30,,,,,,,,,
02/01/2015 07:00,13.7,2.7,0.4,5.6,4.2,117.4,1207,12615.2,3.5
02/01/2015 06:30,,,,,,,,,
02/01/2015 05:30,,,,,,,,,
02/01/2015 04:30,,,,,,,,,
02/01/2015 03:30,,,,,,,,,
02/01/2015 02:30,,,,,,,,,
02/01/2015 01:30,,,,,,,,,
02/01/2015 00:30,,,,,,,,,
01/01/2015 23:30,,,,,,,,,
01/01/2015 23:00,15.0,3.7,0.4,5.6,5.3,117.7,1200,12290.9,3.2
01/01/2015 22:30,,,,,,,,,
01/01/2015 21:30,,,,,,,,,
01/01/2015 20:30,,,,,,,,,
01/01/2015 19:30,,,,,,,,,
01/01/2015 18:30,,,,,,,,,
01/01/2015 17:30,,,,,,,,,
01/01/2015 16:30,,,,,,,,,
01/01/2015 15:30,,,,,,,,,
01/01/2015 15:00,14.9,4.5,0.6,5.1,3.4,117.4,1204,12315.0,3.3
01/01/2015 14:30,,,,,,,,,
01/01/2015 13:30,,,,,,,,,
01/01/2015 12:30,,,,,,,,,
01/01/2015 11:30,,,,,,,,,
01/01/2015 10:30,,,,,,,,,
01/01/2015 09:30,,,,,,,,,
01/01/2015 08:30,,,,,,,,,
01/01/2015 07:30,,,,,,,,,
01/01/2015 07:00,14.9,4.5,0.4,6.2,3.7,116.9,1204,12298.9,3.4
01/01/2015 06:30,,,,,,,,,
01/01/2015 05:30,,,,,,,,,
01/01/2015 04:30,,,,,,,,,
01/01/2015 03:30,,,,,,,,,
01/01/2015 02:30,,,,,,,,,
01/01/2015 01:30,,,,,,,,,
01/01/2015 00:30,,,,,,,,,
31/12/2014 23:30,,,,,,,,,
31/12/2014 23:00,14.3,3.8,0.3,5.5,4.5,115.8,1194,12357.0,3.3
31/12/2014 22:30,,,,,,,,,
31/12/2014 21:30,,,,,,,,,
31/12/2014 20:30,,,,,,,,,
31/12/2014 19:30,,,,,,,,,
31/12/2014 18:30,,,,,,,,,
31/12/2014 17:30,,,,,,,,,
31/12/2014 16:30,,,,,,,,,
31/12/2014 15:30,,,,,,,,,
31/12/2014 15:00,14.3,3.6,0.3,5.8,4.4,115.5,1198,12374.2,3.5
31/12/2014 14:30,,,,,,,,,
31/12/2014 13:30,,,,,,,,,
31/12/2014 12:30,,,,,,,,,
31/12/2014 11:30,,,,,,,,,
31/12/2014 10:30,,,,,,,,,
31/12/2014 09:30,,,,,,,,,
31/12/2014 08:30,,,,,,,,,
31/12/2014 07:30,,,,,,,,,
31/12/2014 07:00,13.9,2.9,0.6,5.3,4.9,114.9,1190,12430.4,3.7
31/12/2014 06:30,,,,,,,,,
31/12/2014 05:30,,,,,,,,,
31/12/2014 04:30,,,,,,,,,
31/12/2014 03:30,,,,,,,,,
31/12/2014 02:30,,,,,,,,,
31/12/2014 01:30,,,,,,,,,
31/12/2014 00:30,,,,,,,,,
30/12/2014 23:30,,,,,,,,,
30/12/2014 23:00,14.0,4.1,0.2,5.6,2.5,114.6,1189,12436.6,3.5
30/12/2014 22:30,,,,,,,,,
30/12/2014 21:30,,,,,,,,,
30/12/2014 20:30,,,,,,,,,
30/12/2014 19:30,,,,,,,,,
30/12/2014 18:30,,,,,,,,,
30/12/2014 17:30,,,,,,,,,
30/12/2014 16:30,,,,,,,,,
30/12/2014 15:30,,,,,,,,,
30/12/2014 15:00,14.1,1.9,0.3,5.9,5.5,114.4,1187,12317.7,3.3
30/12/2014 14:30,,,,,,,,,
30/12/2014 13:30,,,,,,,,,
30/12/2014 12:30,,,,,,,,,
30/12/2014 11:30,,,,,,,,,
30/12/2014 10:30,,,,,,,,,
30/12/2014 09:30,,,,,,,,,
30/12/2014 08:30,,,,,,,,,
30/12/2014 07:30,,,,,,,,,
30/12/2014 07:00,13.7,3.4,0.1,6.0,4.6,113.7,1184,12436.4,3.6
30/12/2014 06:30,,,,,,,,,
30/12/2014 05:30,,,,,,,,,
30/12/2014 04:30,,,,,,,,,
30/12/2014 03:30,,,,,,,,,
30/12/2014 02:30,,,,,,,,,
30/12/2014 01:30,,,,,,,,,
30/12/2014 00:30,,,,,,,,,
29/12/2014 23:30,,,,,,,,,
29/12/2014 23:00,13.8,4.2,0.3,5.4,3.1,113.7,1184,12448.8,3.5
29/12/2014 22:30,,,,,,,,,
29/12/2014 21:30,,,,,,,,,
29/12/2014 20:30,,,,,,,,,
29/12/2014 19:30,,,,,,,,,
29/12/2014 18:30,,,,,,,,,
29/12/2014 17:30,,,,,,,,,
29/12/2014 16:30,,,,,,,,,
29/12/2014 15:30,,,,,,,,,
29/12/2014 15:00,14.1,4.7,0.4,5.3,1.7,113.5,1182,12353.5,3.5
29/12/2014 14:30,,,,,,,,,
29/12/2014 13:30,,,,,,,,,
29/12/2014 12:30,,,,,,,,,
29/12/2014 11:30,,,,,,,,,
29/12/2014 10:30,,,,,,,,,
29/12/2014 09:30,,,,,,,,,
29/12/2014 08:30,,,,,,,,,
29/12/2014 07:30,,,,,,,,,
29/12/2014 07:00,13.6,3.2,0.3,5.6,4.2,112.8,1177,12415.1,3.9
29/12/2014 06:30,,,,,,,,,
29/12/2014 05:30,,,,,,,,,
29/12/2014 04:30,,,,,,,,,
29/12/2014 03:30,,,,,,,,,
29/12/2014 02:30,,,,,,,,,
29/12/2014 01:30,,,,,,,,,
29/12/2014 00:30,,,,,,,,,
28/12/2014 23:30,,,,,,,,,
28/12/2014 23:00,13.7,3.4,0.3,5.4,4.3,112.9,1183,12416.2,3.7
28/12/2014 22:30,,,,,,,,,
28/12/2014 21:30,,,,,,,,,
28/12/2014 20:30,,,,,,,,,
28/12/2014 19:30,,,,,,,,,
28/12/2014 18:30,,,,,,,,,
28/12/2014 17:30,,,,,,,,,
28/12/2014 16:30,,,,,,,,,
28/12/2014 15:30,,,,,,,,,
28/12/2014 15:00,14.4,3.4,0.5,5.1,3.5,113.2,1182,12202.6,3.7
28/12/2014 14:30,,,,,,,,,
28/12/2014 13:30,,,,,,,,,
28/12/2014 12:30,,,,,,,,,
28/12/2014 11:30,,,,,,,,,
28/12/2014 10:30,,,,,,,,,
28/12/2014 09:30,,,,,,,,,
28/12/2014 08:30,,,,,,,,,
28/12/2014 07:30,,,,,,,,,
28/12/2014 07:00,14.2,4.0,0.2,5.5,3.3,113.8,1182,12273.8,3.9
28/12/2014 06:30,,,,,,,,,
28/12/2014 05:30,,,,,,,,,
28/12/2014 04:30,,,,,,,,,
28/12/2014 03:30,,,,,,,,,
28/12/2014 02:30,,,,,,,,,
28/12/2014 01:30,,,,,,,,,
28/12/2014 00:30,,,,,,,,,
27/12/2014 23:30,,,,,,,,,
27/12/2014 23:00,14.3,4.0,0.4,5.2,3.3,112.6,1174,12270.7,3.7
27/12/2014 22:30,,,,,,,,,
27/12/2014 21:30,,,,,,,,,
27/12/2014 20:30,,,,,,,,,
27/12/2014 19:30,,,,,,,,,
27/12/2014 18:30,,,,,,,,,
27/12/2014 17:30,,,,,,,,,
27/12/2014 16:30,,,,,,,,,
27/12/2014 15:30,,,,,,,,,
27/12/2014 15:00,14.2,3.8,0.3,5.5,4.5,114.7,1186,12171.3,3.7
27/12/2014 14:30,,,,,,,,,
27/12/2014 13:30,,,,,,,,,
27/12/2014 12:30,,,,,,,,,
27/12/2014 11:30,,,,,,,,,
27/12/2014 10:30,,,,,,,,,
27/12/2014 09:30,,,,,,,,,
27/12/2014 08:30,,,,,,,,,
27/12/2014 07:30,,,,,,,,,
27/12/2014 07:00,13.8,4.5,0.2,5.3,2.7,112.0,1171,12193.6,3.8
27/12/2014 06:30,,,,,,,,,
27/12/2014 05:30,,,,,,,,,
27/12/2014 04:30,,,,,,,,,
27/12/2014 03:30,,,,,,,,,
27/12/2014 02:30,,,,,,,,,
27/12/2014 01:30,,,,,,,,,
27/12/2014 00:30,,,,,,,,,
26/12/2014 23:30,,,,,,,,,
26/12/2014 23:00,14.0,4.7,0.4,5.3,4.3,111.7,1168,12112.3,3.6
26/12/2014 22:30,,,,,,,,,
26/12/2014 21:30,,,,,,,,,
26/12/2014 20:30,,,,,,,,,
26/12/2014 19:30,,,,,,,,,
26/12/2014 18:30,,,,,,,,,
26/12/2014 17:30,,,,,,,,,
26/12/2014 16:30,,,,,,,,,
26/12/2014 15:30,,,,,,,,,
26/12/2014 15:00,14.3,4.4,0.4,4.6,2.6,111.7,1170,12038.0,3.6
26/12/2014 14:30,,,,,,,,,
26/12/2014 13:30,,,,,,,,,
26/12/2014 12:30,,,,,,,,,
26/12/2014 11:30,,,,,,,,,
26/12/2014 10:30,,,,,,,,,
26/12/2014 09:30,,,,,,,,,
26/12/2014 08:30,,,,,,,,,
26/12/2014 07:30,,,,,,,,,
26/12/2014 07:00,13.8,3.1,0.3,5.5,4.8,110.4,1161,12057.3,3.8
26/12/2014 06:30,,,,,,,,,
26/12/2014 05:30,,,,,,,,,
26/12/2014 04:30,,,,,,,,,
26/12/2014 03:30,,,,,,,,,
26/12/2014 02:30,,,,,,,,,
26/12/2014 01:30,,,,,,,,,
26/12/2014 00:30,,,,,,,,,
25/12/2014 23:30,,,,,,,,,
25/12/2014 23:00,14.0,3.2,0.4,5.4,4.5,110.2,1160,12053.3,3.6
25/12/2014 22:30,,,,,,,,,
25/12/2014 21:30,,,,,,,,,
25/12/2014 20:30,,,,,,,,,
25/12/2014 19:30,,,,,,,,,
25/12/2014 18:30,,,,,,,,,
25/12/2014 17:30,,,,,,,,,
25/12/2014 16:30,,,,,,,,,
25/12/2014 15:30,,,,,,,,,
25/12/2014 15:00,14.3,1.3,0.5,5.1,4.5,110.9,1159,11989.0,3.5
25/12/2014 14:30,,,,,,,,,
25/12/2014 13:30,,,,,,,,,
25/12/2014 12:30,,,,,,,,,
25/12/2014 11:30,,,,,,,,,
25/12/2014 10:30,,,,,,,,,
25/12/2014 09:30,,,,,,,,,
25/12/2014 08:30,,,,,,,,,
25/12/2014 07:30,,,,,,,,,
25/12/2014 07:00,14.3,3.7,0.5,5.4,3.8,110.9,1163,11942.0,3.5
25/12/2014 06:30,,,,,,,,,
25/12/2014 05:30,,,,,,,,,
25/12/2014 04:30,,,,,,,,,
25/12/2014 03:30,,,,,,,,,
25/12/2014 02:30,,,,,,,,,
25/12/2014 01:30,,,,,,,,,
25/12/2014 00:30,,,,,,,,,
24/12/2014 23:30,,,,,,,,,
24/12/2014 23:00,14.8,3.0,0.5,5.3,4.2,114.0,1180,11882.7,3.3
24/12/2014 22:30,,,,,,,,,
24/12/2014 21:30,,,,,,,,,
24/12/2014 20:30,,,,,,,,,
24/12/2014 19:30,,,,,,,,,
24/12/2014 18:30,,,,,,,,,
24/12/2014 17:30,,,,,,,,,
24/12/2014 16:30,,,,,,,,,
24/12/2014 15:30,,,,,,,,,
24/12/2014 15:00,14.2,2.7,0.3,5.6,4.7,110.1,1156,11806.9,3.3
24/12/2014 14:30,,,,,,,,,
24/12/2014 13:30,,,,,,,,,
24/12/2014 12:30,,,,,,,,,
24/12/2014 11:30,,,,,,,,,
24/12/2014 10:30,,,,,,,,,
24/12/2014 09:30,,,,,,,,,
24/12/2014 08:30,,,,,,,,,
24/12/2014 07:30,,,,,,,,,
24/12/2014 07:00,14.4,3.3,0.2,5.7,3.3,110.1,1160,11799.5,3.4
24/12/2014 06:30,,,,,,,,,
24/12/2014 05:30,,,,,,,,,
24/12/2014 04:30,,,,,,,,,
24/12/2014 03:30,,,,,,,,,
24/12/2014 02:30,,,,,,,,,
24/12/2014 01:30,,,,,,,,,
24/12/2014 00:30,,,,,,,,,
23/12/2014 23:30,,,,,,,,,
23/12/2014 23:00,15.3,5.0,0.5,5.6,3.8,110.3,1164,11739.3,3.4
23/12/2014 22:30,,,,,,,,,
23/12/2014 21:30,,,,,,,,,
23/12/2014 20:30,,,,,,,,,
23/12/2014 19:30,,,,,,,,,
23/12/2014 18:30,,,,,,,,,
23/12/2014 17:30,,,,,,,,,
23/12/2014 16:30,,,,,,,,,
23/12/2014 15:30,,,,,,,,,
23/12/2014 15:00,15.5,3.2,0.6,5.5,4.4,110.5,1162,11557.8,3.3
23/12/2014 14:30,,,,,,,,,
23/12/2014 13:30,,,,,,,,,
23/12/2014 12:30,,,,,,,,,
23/12/2014 11:30,,,,,,,,,
23/12/2014 10:30,,,,,,,,,
23/12/2014 09:30,,,,,,,,,
23/12/2014 08:30,,,,,,,,,
23/12/2014 07:30,,,,,,,,,
23/12/2014 07:00,15.3,3.5,0.4,5.4,4.8,110.2,1156,11553.9,3.3
23/12/2014 06:30,,,,,,,,,
23/12/2014 05:30,,,,,,,,,
23/12/2014 04:30,,,,,,,,,
23/12/2014 03:30,,,,,,,,,
23/12/2014 02:30,,,,,,,,,
23/12/2014 01:30,,,,,,,,,
23/12/2014 00:30,,,,,,,,,
22/12/2014 23:30,,,,,,,,,
22/12/2014 23:00,15.4,3.7,0.6,5.6,3.4,109.5,1157,11511.3,3.2
22/12/2014 22:30,,,,,,,,,
22/12/2014 21:30,,,,,,,,,
22/12/2014 20:30,,,,,,,,,
22/12/2014 19:30,,,,,,,,,
22/12/2014 18:30,,,,,,,,,
22/12/2014 17:30,,,,,,,,,
22/12/2014 16:30,,,,,,,,,
22/12/2014 15:30,,,,,,,,,
22/12/2014 15:00,15.6,4.2,0.4,5.6,2.5,110.6,1156,11487.3,3.2
22/12/2014 14:30,,,,,,,,,
22/12/2014 13:30,,,,,,,,,
22/12/2014 12:30,,,,,,,,,
22/12/2014 11:30,,,,,,,,,
22/12/2014 10:30,,,,,,,,,
22/12/2014 09:30,,,,,,,,,
22/12/2014 08:30,,,,,,,,,
22/12/2014 07:30,,,,,,,,,
22/12/2014 07:00,15.3,2.6,0.4,5.8,5.7,108.9,1156,11462.8,3.2
22/12/2014 06:30,,,,,,,,,
22/12/2014 05:30,,,,,,,,,
22/12/2014 04:30,,,,,,,,,
22/12/2014 03:30,,,,,,,,,
22/12/2014 02:30,,,,,,,,,
22/12/2014 01:30,,,,,,,,,
22/12/2014 00:30,,,,,,,,,
21/12/2014 23:30,,,,,,,,,
21/12/2014 23:00,15.6,4.0,0.5,5.2,3.8,109.2,1153,11478.8,3.2
21/12/2014 22:30,,,,,,,,,
21/12/2014 21:30,,,,,,,,,
21/12/2014 20:30,,,,,,,,,
21/12/2014 19:30,,,,,,,,,
21/12/2014 18:30,,,,,,,,,
21/12/2014 17:30,,,,,,,,,
21/12/2014 16:30,,,,,,,,,
21/12/2014 15:30,,,,,,,,,
21/12/2014 15:00,15.2,3.3,0.5,4.8,4.1,108.2,1150,11447.8,3.2
21/12/2014 14:30,,,,,,,,,
21/12/2014 13:30,,,,,,,,,
21/12/2014 12:30,,,,,,,,,
21/12/2014 11:30,,,,,,,,,
21/12/2014 10:30,,,,,,,,,
21/12/2014 09:30,,,,,,,,,
21/12/2014 08:30,,,,,,,,,
21/12/2014 07:30,,,,,,,,,
21/12/2014 07:00,14.7,3.1,0.6,6.0,4.4,107.3,1139,11534.5,3.3
21/12/2014 06:30,,,,,,,,,
21/12/2014 05:30,,,,,,,,,
21/12/2014 04:30,,,,,,,,,
21/12/2014 03:30,,,,,,,,,
21/12/2014 02:30,,,,,,,,,
21/12/2014 01:30,,,,,,,,,
21/12/2014 00:30,,,,,,,,,
20/12/2014 23:30,,,,,,,,,
20/12/2014 23:00,14.8,3.5,0.3,4.8,3.1,107.1,1140,11521.1,3.2
20/12/2014 22:30,,,,,,,,,
20/12/2014 21:30,,,,,,,,,
20/12/2014 20:30,,,,,,,,,
20/12/2014 19:30,,,,,,,,,
20/12/2014 18:30,,,,,,,,,
20/12/2014 17:30,,,,,,,,,
20/12/2014 16:30,,,,,,,,,
20/12/2014 15:30,,,,,,,,,
20/12/2014 15:00,14.5,4.6,0.3,5.3,1.8,107.1,1139,11523.5,3.1
20/12/2014 14:30,,,,,,,,,
20/12/2014 13:30,,,,,,,,,
20/12/2014 12:30,,,,,,,,,
20/12/2014 11:30,,,,,,,,,
20/12/2014 10:30,,,,,,,,,
20/12/2014 09:30,,,,,,,,,
20/12/2014 08:30,,,,,,,,,
20/12/2014 07:30,,,,,,,,,
20/12/2014 07:00,14.4,3.1,0.3,5.1,4.0,107.0,1136,11505.6,3.3
20/12/2014 06:30,,,,,,,,,
20/12/2014 05:30,,,,,,,,,
20/12/2014 04:30,,,,,,,,,
20/12/2014 03:30,,,,,,,,,
20/12/2014 02:30,,,,,,,,,
20/12/2014 01:30,,,,,,,,,
20/12/2014 00:30,,,,,,,,,
19/12/2014 23:30,,,,,,,,,
19/12/2014 23:00,14.5,3.4,0.2,5.4,3.4,106.5,1137,11467.2,3.3
19/12/2014 22:30,,,,,,,,,
19/12/2014 21:30,,,,,,,,,
19/12/2014 20:30,,,,,,,,,
19/12/2014 19:30,,,,,,,,,
19/12/2014 18:30,,,,,,,,,
19/12/2014 17:30,,,,,,,,,
19/12/2014 16:30,,,,,,,,,
19/12/2014 15:30,,,,,,,,,
19/12/2014 15:00,14.3,4.1,0.1,5.2,2.7,106.2,1135,11440.3,3.3
19/12/2014 14:30,,,,,,,,,
19/12/2014 13:30,,,,,,,,,
19/12/2014 12:30,,,,,,,,,
19/12/2014 11:30,,,,,,,,,
19/12/2014 10:30,,,,,,,,,
19/12/2014 09:30,,,,,,,,,
19/12/2014 08:30,,,,,,,,,
19/12/2014 07:30,,,,,,,,,
19/12/2014 07:00,14.7,4.1,0.4,4.7,2.7,106.7,1139,11392.1,3.4
19/12/2014 06:30,,,,,,,,,
19/12/2014 05:30,,,,,,,,,
19/12/2014 04:30,,,,,,,,,
19/12/2014 03:30,,,,,,,,,
19/12/2014 02:30,,,,,,,,,
19/12/2014 01:30,,,,,,,,,
19/12/2014 00:30,,,,,,,,,
18/12/2014 23:30,,,,,,,,,
18/12/2014 23:00,15.2,3.6,0.3,5.4,3.0,107.1,1140,11290.0,3.3
18/12/2014 22:30,,,,,,,,,
18/12/2014 21:30,,,,,,,,,
18/12/2014 20:30,,,,,,,,,
18/12/2014 19:30,,,,,,,,,
18/12/2014 18:30,,,,,,,,,
18/12/2014 17:30,,,,,,,,,
18/12/2014 16:30,,,,,,,,,
18/12/2014 15:30,,,,,,,,,
18/12/2014 15:00,16.0,2.2,0.5,5.2,7.2,107.1,1142,11175.5,3.2
18/12/2014 14:30,,,,,,,,,
18/12/2014 13:30,,,,,,,,,
18/12/2014 12:30,,,,,,,,,
18/12/2014 11:30,,,,,,,,,
18/12/2014 10:30,,,,,,,,,
18/12/2014 09:30,,,,,,,,,
18/12/2014 08:30,,,,,,,,,
18/12/2014 07:30,,,,,,,,,
18/12/2014 07:00,15.9,3.7,0.5,5.1,4.7,106.8,1137,11172.4,3.2
18/12/2014 06:30,,,,,,,,,
18/12/2014 05:30,,,,,,,,,
18/12/2014 04:30,,,,,,,,,
18/12/2014 03:30,,,,,,,,,
18/12/2014 02:30,,,,,,,,,
18/12/2014 01:30,,,,,,,,,
18/12/2014 00:30,,,,,,,,,
17/12/2014 23:30,,,,,,,,,
17/12/2014 23:00,15.8,3.2,0.5,5.6,4.6,106.0,1136,11214.0,3.2
17/12/2014 22:30,,,,,,,,,
17/12/2014 21:30,,,,,,,,,
17/12/2014 20:30,,,,,,,,,
17/12/2014 19:30,,,,,,,,,
17/12/2014 18:30,,,,,,,,,
17/12/2014 17:30,,,,,,,,,
17/12/2014 16:30,,,,,,,,,
17/12/2014 15:30,,,,,,,,,
17/12/2014 15:00,15.8,3.3,0.5,5.4,4.2,105.8,1132,11136.8,3.2
17/12/2014 14:30,,,,,,,,,
17/12/2014 13:30,,,,,,,,,
17/12/2014 12:30,,,,,,,,,
17/12/2014 11:30,,,,,,,,,
17/12/2014 10:30,,,,,,,,,
17/12/2014 09:30,,,,,,,,,
17/12/2014 08:30,,,,,,,,,
17/12/2014 07:30,,,,,,,,,
17/12/2014 07:00,15.7,4.5,0.5,5.3,2.4,105.2,1128,11148.2,3.2
17/12/2014 06:30,,,,,,,,,
17/12/2014 05:30,,,,,,,,,
17/12/2014 04:30,,,,,,,,,
17/12/2014 03:30,,,,,,,,,
17/12/2014 02:30,,,,,,,,,
17/12/2014 01:30,,,,,,,,,
17/12/2014 00:30,,,,,,,,,
16/12/2014 23:30,,,,,,,,,
16/12/2014 23:00,15.2,2.6,0.6,5.4,4.1,105.0,1128,11311.3,3.4
16/12/2014 22:30,,,,,,,,,
16/12/2014 21:30,,,,,,,,,
16/12/2014 20:30,,,,,,,,,
16/12/2014 19:30,,,,,,,,,
16/12/2014 18:30,,,,,,,,,
16/12/2014 17:30,,,,,,,,,
16/12/2014 16:30,,,,,,,,,
16/12/2014 15:30,,,,,,,,,
16/12/2014 15:00,14.6,3.9,0.3,4.2,2.2,104.4,1123,11245.3,3.3
16/12/2014 14:30,,,,,,,,,
16/12/2014 13:30,,,,,,,,,
16/12/2014 12:30,,,,,,,,,
16/12/2014 11:30,,,,,,,,,
16/12/2014 10:30,,,,,,,,,
16/12/2014 09:30,,,,,,,,,
16/12/2014 08:30,,,,,,,,,
16/12/2014 07:30,,,,,,,,,
16/12/2014 07:00,14.9,2.5,0.3,5.5,5.2,104.1,1121,11236.1,3.3
16/12/2014 06:30,,,,,,,,,
16/12/2014 05:30,,,,,,,,,
16/12/2014 04:30,,,,,,,,,
16/12/2014 03:30,,,,,,,,,
16/12/2014 02:30,,,,,,,,,
16/12/2014 01:30,,,,,,,,,
16/12/2014 00:30,,,,,,,,,
15/12/2014 23:30,,,,,,,,,
15/12/2014 23:00,14.7,3.1,0.3,5.1,3.9,103.5,1122,11243.7,3.4
15/12/2014 22:30,,,,,,,,,
15/12/2014 21:30,,,,,,,,,
15/12/2014 20:30,,,,,,,,,
15/12/2014 19:30,,,,,,,,,
15/12/2014 18:30,,,,,,,,,
15/12/2014 17:30,,,,,,,,,
15/12/2014 16:30,,,,,,,,,
15/12/2014 15:30,,,,,,,,,
15/12/2014 15:00,14.9,2.9,0.3,5.2,5.2,103.5,1120,11128.8,3.3
15/12/2014 14:30,,,,,,,,,
15/12/2014 13:30,,,,,,,,,
15/12/2014 12:30,,,,,,,,,
15/12/2014 11:30,,,,,,,,,
15/12/2014 10:30,,,,,,,,,
15/12/2014 09:30,,,,,,,,,
15/12/2014 08:30,,,,,,,,,
15/12/2014 07:30,,,,,,,,,
15/12/2014 07:00,15.0,2.7,0.3,4.9,5.5,103.2,1124,11141.7,3.3
15/12/2014 06:30,,,,,,,,,
15/12/2014 05:30,,,,,,,,,
15/12/2014 04:30,,,,,,,,,
15/12/2014 03:30,,,,,,,,,
15/12/2014 02:30,,,,,,,,,
15/12/2014 01:30,,,,,,,,,
15/12/2014 00:30,,,,,,,,,
14/12/2014 23:30,,,,,,,,,
14/12/2014 23:00,15.2,3.4,0.1,5.4,4.0,103.5,1125,11065.7,3.3
14/12/2014 22:30,,,,,,,,,
14/12/2014 21:30,,,,,,,,,
14/12/2014 20:30,,,,,,,,,
14/12/2014 19:30,,,,,,,,,
14/12/2014 18:30,,,,,,,,,
14/12/2014 17:30,,,,,,,,,
14/12/2014 16:30,,,,,,,,,
14/12/2014 15:30,,,,,,,,,
14/12/2014 15:00,15.4,3.2,0.4,5.0,3.9,103.5,1120,10970.9,3.2
14/12/2014 14:30,,,,,,,,,
14/12/2014 13:30,,,,,,,,,
14/12/2014 12:30,,,,,,,,,
14/12/2014 11:30,,,,,,,,,
14/12/2014 10:30,,,,,,,,,
14/12/2014 09:30,,,,,,,,,
14/12/2014 08:30,,,,,,,,,
14/12/2014 07:30,,,,,,,,,
14/12/2014 07:00,15.6,4.0,0.6,5.4,3.0,105.2,1136,11011.3,3.4
14/12/2014 06:30,,,,,,,,,
14/12/2014 05:30,,,,,,,,,
14/12/2014 04:30,,,,,,,,,
14/12/2014 03:30,,,,,,,,,
14/12/2014 02:30,,,,,,,,,
14/12/2014 01:30,,,,,,,,,
14/12/2014 00:30,,,,,,,,,
13/12/2014 23:30,,,,,,,,,
13/12/2014 23:00,15.3,4.0,0.4,5.2,2.3,104.7,1130,11037.4,3.3
13/12/2014 22:30,,,,,,,,,
13/12/2014 21:30,,,,,,,,,
13/12/2014 20:30,,,,,,,,,
13/12/2014 19:30,,,,,,,,,
13/12/2014 18:30,,,,,,,,,
13/12/2014 17:30,,,,,,,,,
13/12/2014 16:30,,,,,,,,,
13/12/2014 15:30,,,,,,,,,
13/12/2014 15:00,14.9,3.2,0.3,5.3,3.6,103.6,1121,10999.8,3.4
13/12/2014 14:30,,,,,,,,,
13/12/2014 13:30,,,,,,,,,
13/12/2014 12:30,,,,,,,,,
13/12/2014 11:30,,,,,,,,,
13/12/2014 10:30,,,,,,,,,
13/12/2014 09:30,,,,,,,,,
13/12/2014 08:30,,,,,,,,,
13/12/2014 07:30,,,,,,,,,
13/12/2014 07:00,14.4,2.6,0.2,4.7,4.5,101.3,1112,11030.9,3.6
13/12/2014 06:30,,,,,,,,,
13/12/2014 05:30,,,,,,,,,
13/12/2014 04:30,,,,,,,,,
13/12/2014 03:30,,,,,,,,,
13/12/2014 02:30,,,,,,,,,
13/12/2014 01:30,,,,,,,,,
13/12/2014 00:30,,,,,,,,,
12/12/2014 23:30,,,,,,,,,
12/12/2014 23:00,15.4,3.6,0.3,5.2,3.3,105.6,1131,10972.7,3.4
12/12/2014 22:30,,,,,,,,,
12/12/2014 21:30,,,,,,,,,
12/12/2014 20:30,,,,,,,,,
12/12/2014 19:30,,,,,,,,,
12/12/2014 18:30,,,,,,,,,
12/12/2014 17:30,,,,,,,,,
12/12/2014 16:30,,,,,,,,,
12/12/2014 15:30,,,,,,,,,
12/12/2014 15:00,15.0,2.8,0.2,5.3,5.0,102.0,1117,10912.5,3.5
12/12/2014 14:30,,,,,,,,,
12/12/2014 13:30,,,,,,,,,
12/12/2014 12:30,,,,,,,,,
12/12/2014 11:30,,,,,,,,,
12/12/2014 10:30,,,,,,,,,
12/12/2014 09:30,,,,,,,,,
12/12/2014 08:30,,,,,,,,,
12/12/2014 07:30,,,,,,,,,
12/12/2014 07:00,15.0,4.8,0.3,4.8,4.5,101.4,1113,10943.1,3.8
12/12/2014 06:30,,,,,,,,,
12/12/2014 05:30,,,,,,,,,
12/12/2014 04:30,,,,,,,,,
12/12/2014 03:30,,,,,,,,,
12/12/2014 02:30,,,,,,,,,
12/12/2014 01:30,,,,,,,,,
12/12/2014 00:30,,,,,,,,,
11/12/2014 23:30,,,,,,,,,
11/12/2014 23:00,14.9,3.5,0.3,5.2,3.7,100.5,1108,10774.0,3.7
11/12/2014 22:30,,,,,,,,,
11/12/2014 21:30,,,,,,,,,
11/12/2014 20:30,,,,,,,,,
11/12/2014 19:30,,,,,,,,,
11/12/2014 18:30,,,,,,,,,
11/12/2014 17:30,,,,,,,,,
11/12/2014 16:30,,,,,,,,,
11/12/2014 15:30,,,,,,,,,
11/12/2014 15:00,14.7,4.2,0.1,4.7,1.7,99.7,1103,10817.3,3.8
11/12/2014 14:30,,,,,,,,,
11/12/2014 13:30,,,,,,,,,
11/12/2014 12:30,,,,,,,,,
11/12/2014 11:30,,,,,,,,,
11/12/2014 10:30,,,,,,,,,
11/12/2014 09:30,,,,,,,,,
11/12/2014 08:30,,,,,,,,,
11/12/2014 07:30,,,,,,,,,
11/12/2014 07:00,14.9,3.2,0.3,5.4,2.6,99.4,1105,10798.6,3.7
11/12/2014 06:30,,,,,,,,,
11/12/2014 05:30,,,,,,,,,
11/12/2014 04:30,,,,,,,,,
11/12/2014 03:30,,,,,,,,,
11/12/2014 02:30,,,,,,,,,
11/12/2014 01:30,,,,,,,,,
11/12/2014 00:30,,,,,,,,,
10/12/2014 23:30,,,,,,,,,
10/12/2014 23:00,15.0,1.7,0.3,4.6,4.5,99.3,1100,10758.1,3.4
10/12/2014 22:30,,,,,,,,,
10/12/2014 21:30,,,,,,,,,
10/12/2014 20:30,,,,,,,,,
10/12/2014 19:30,,,,,,,,,
10/12/2014 18:30,,,,,,,,,
10/12/2014 17:30,,,,,,,,,
10/12/2014 16:30,,,,,,,,,
10/12/2014 15:30,,,,,,,,,
10/12/2014 15:00,15.1,2.5,0.5,4.8,4.6,99.2,1097,10730.4,3.4
10/12/2014 14:30,,,,,,,,,
10/12/2014 13:30,,,,,,,,,
10/12/2014 12:30,,,,,,,,,
10/12/2014 11:30,,,,,,,,,
10/12/2014 10:30,,,,,,,,,
10/12/2014 09:30,,,,,,,,,
10/12/2014 08:30,,,,,,,,,
10/12/2014 07:30,,,,,,,,,
10/12/2014 07:00,15.1,4.4,0.3,4.3,2.1,98.8,1101,10692.2,3.4
10/12/2014 06:30,,,,,,,,,
10/12/2014 05:30,,,,,,,,,
10/12/2014 04:30,,,,,,,,,
10/12/2014 03:30,,,,,,,,,
10/12/2014 02:30,,,,,,,,,
10/12/2014 01:30,,,,,,,,,
10/12/2014 00:30,,,,,,,,,
09/12/2014 23:30,,,,,,,,,
09/12/2014 23:00,15.5,2.8,0.4,6.0,4.5,99.5,1101,10529.4,3.2
09/12/2014 22:30,,,,,,,,,
09/12/2014 21:30,,,,,,,,,
09/12/2014 20:30,,,,,,,,,
09/12/2014 19:30,,,,,,,,,
09/12/2014 18:30,,,,,,,,,
09/12/2014 17:30,,,,,,,,,
09/12/2014 16:30,,,,,,,,,
09/12/2014 15:30,,,,,,,,,
09/12/2014 15:00,15.4,2.9,0.2,5.0,3.7,98.6,1100,10638.2,3.2
09/12/2014 14:30,,,,,,,,,
09/12/2014 13:30,,,,,,,,,
09/12/2014 12:30,,,,,,,,,
09/12/2014 11:30,,,,,,,,,
09/12/2014 10:30,,,,,,,,,
09/12/2014 09:30,,,,,,,,,
09/12/2014 08:30,,,,,,,,,
09/12/2014 07:30,,,,,,,,,
09/12/2014 07:00,14.7,3.5,0.5,4.8,2.7,97.5,1093,10670.4,3.4
09/12/2014 06:30,,,,,,,,,
09/12/2014 05:30,,,,,,,,,
09/12/2014 04:30,,,,,,,,,
09/12/2014 03:30,,,,,,,,,
09/12/2014 02:30,,,,,,,,,
09/12/2014 01:30,,,,,,,,,
09/12/2014 00:30,,,,,,,,,
08/12/2014 23:30,,,,,,,,,
08/12/2014 23:00,14.7,3.1,0.3,4.6,4.6,97.7,1091,10671.4,3.3
08/12/2014 22:30,,,,,,,,,
08/12/2014 21:30,,,,,,,,,
08/12/2014 20:30,,,,,,,,,
08/12/2014 19:30,,,,,,,,,
08/12/2014 18:30,,,,,,,,,
08/12/2014 17:30,,,,,,,,,
08/12/2014 16:30,,,,,,,,,
08/12/2014 15:30,,,,,,,,,
08/12/2014 15:00,15.0,3.9,0.4,4.5,3.0,97.8,1096,10532.9,3.3
08/12/2014 14:30,,,,,,,,,
08/12/2014 13:30,,,,,,,,,
08/12/2014 12:30,,,,,,,,,
08/12/2014 11:30,,,,,,,,,
08/12/2014 10:30,,,,,,,,,
08/12/2014 09:30,,,,,,,,,
08/12/2014 08:30,,,,,,,,,
08/12/2014 07:30,,,,,,,,,
08/12/2014 07:00,15.3,3.8,0.4,5.0,2.7,98.2,1098,10521.2,3.3
08/12/2014 06:30,,,,,,,,,
08/12/2014 05:30,,,,,,,,,
08/12/2014 04:30,,,,,,,,,
08/12/2014 03:30,,,,,,,,,
08/12/2014 02:30,,,,,,,,,
08/12/2014 01:30,,,,,,,,,
08/12/2014 00:30,,,,,,,,,
07/12/2014 23:30,,,,,,,,,
07/12/2014 23:00,15.4,3.0,0.3,5.0,4.4,97.8,1098,10472.7,3.3
07/12/2014 22:30,,,,,,,,,
07/12/2014 21:30,,,,,,,,,
07/12/2014 20:30,,,,,,,,,
07/12/2014 19:30,,,,,,,,,
07/12/2014 18:30,,,,,,,,,
07/12/2014 17:30,,,,,,,,,
07/12/2014 16:30,,,,,,,,,
07/12/2014 15:30,,,,,,,,,
07/12/2014 15:00,16.1,3.5,0.3,5.2,3.8,101.2,1121,10401.1,3.3
07/12/2014 14:30,,,,,,,,,
07/12/2014 13:30,,,,,,,,,
07/12/2014 12:30,,,,,,,,,
07/12/2014 11:30,,,,,,,,,
07/12/2014 10:30,,,,,,,,,
07/12/2014 09:30,,,,,,,,,
07/12/2014 08:30,,,,,,,,,
07/12/2014 07:30,,,,,,,,,
07/12/2014 07:00,16.3,4.0,0.5,4.7,2.8,99.0,1104,10318.0,3.2
07/12/2014 06:30,,,,,,,,,
07/12/2014 05:30,,,,,,,,,
07/12/2014 04:30,,,,,,,,,
07/12/2014 03:30,,,,,,,,,
07/12/2014 02:30,,,,,,,,,
07/12/2014 01:30,,,,,,,,,
07/12/2014 00:30,,,,,,,,,
06/12/2014 23:30,,,,,,,,,
06/12/2014 23:00,16.6,2.9,0.5,5.4,3.9,99.0,1104,10260.7,3.2
06/12/2014 22:30,,,,,,,,,
06/12/2014 21:30,,,,,,,,,
06/12/2014 20:30,,,,,,,,,
06/12/2014 19:30,,,,,,,,,
06/12/2014 18:30,,,,,,,,,
06/12/2014 17:30,,,,,,,,,
06/12/2014 16:30,,,,,,,,,
06/12/2014 15:30,,,,,,,,,
06/12/2014 15:00,16.1,3.0,0.3,5.5,3.9,97.8,1100,10280.5,3.3
06/12/2014 14:30,,,,,,,,,
06/12/2014 13:30,,,,,,,,,
06/12/2014 12:30,,,,,,,,,
06/12/2014 11:30,,,,,,,,,
06/12/2014 10:30,,,,,,,,,
06/12/2014 09:30,,,,,,,,,
06/12/2014 08:30,,,,,,,,,
06/12/2014 07:30,,,,,,,,,
06/12/2014 07:00,15.3,3.4,0.3,5.2,2.9,96.8,1096,10372.6,3.7
06/12/2014 06:30,,,,,,,,,
06/12/2014 05:30,,,,,,,,,
06/12/2014 04:30,,,,,,,,,
06/12/2014 03:30,,,,,,,,,
06/12/2014 02:30,,,,,,,,,
06/12/2014 01:30,,,,,,,,,
06/12/2014 00:30,,,,,,,,,
05/12/2014 23:30,,,,,,,,,
05/12/2014 23:00,15.7,2.6,0.2,4.8,4.4,97.7,1102,10329.9,3.7
05/12/2014 22:30,,,,,,,,,
05/12/2014 21:30,,,,,,,,,
05/12/2014 20:30,,,,,,,,,
05/12/2014 19:30,,,,,,,,,
05/12/2014 18:30,,,,,,,,,
05/12/2014 17:30,,,,,,,,,
05/12/2014 16:30,,,,,,,,,
05/12/2014 15:30,,,,,,,,,
05/12/2014 15:00,16.1,3.7,0.3,4.9,3.3,97.5,1100,10150.2,3.6
05/12/2014 14:30,,,,,,,,,
05/12/2014 13:30,,,,,,,,,
05/12/2014 12:30,,,,,,,,,
05/12/2014 11:30,,,,,,,,,
05/12/2014 10:30,,,,,,,,,
05/12/2014 09:30,,,,,,,,,
05/12/2014 08:30,,,,,,,,,
05/12/2014 07:30,,,,,,,,,
05/12/2014 07:00,16.5,3.1,0.4,5.1,4.2,96.8,1102,10148.6,3.4
05/12/2014 06:30,,,,,,,,,
05/12/2014 05:30,,,,,,,,,
05/12/2014 04:30,,,,,,,,,
05/12/2014 03:30,,,,,,,,,
05/12/2014 02:30,,,,,,,,,
05/12/2014 01:30,,,,,,,,,
05/12/2014 00:30,,,,,,,,,
04/12/2014 23:30,,,,,,,,,
04/12/2014 23:00,17.0,3.3,0.5,4.8,4.2,97.4,1111,10131.2,3.4
04/12/2014 22:30,,,,,,,,,
04/12/2014 21:30,,,,,,,,,
04/12/2014 20:30,,,,,,,,,
04/12/2014 19:30,,,,,,,,,
04/12/2014 18:30,,,,,,,,,
04/12/2014 17:30,,,,,,,,,
04/12/2014 16:30,,,,,,,,,
04/12/2014 15:30,,,,,,,,,
04/12/2014 15:00,17.4,3.2,0.3,5.2,3.5,97.3,1112,10006.6,3.7
04/12/2014 14:30,,,,,,,,,
04/12/2014 13:30,,,,,,,,,
04/12/2014 12:30,,,,,,,,,
04/12/2014 11:30,,,,,,,,,
04/12/2014 10:30,,,,,,,,,
04/12/2014 09:30,,,,,,,,,
04/12/2014 08:30,,,,,,,,,
04/12/2014 07:30,,,,,,,,,
04/12/2014 07:00,16.2,2.4,0.2,4.6,5.6,95.9,1097,10279.1,3.9
04/12/2014 06:30,,,,,,,,,
04/12/2014 06:00,16.1,4.1,0.4,4.5,3.4,95.6,1096,10253.5,3.8
04/12/2014 05:30,,,,,,,,,
04/12/2014 05:00,16.0,3.9,0.3,4.8,3.0,95.7,1089,10257.2,3.8
04/12/2014 04:30,,,,,,,,,
04/12/2014 04:00,16.0,3.2,0.3,5.2,3.8,95.7,1093,10264.5,3.8
04/12/2014 03:30,,,,,,,,,
04/12/2014 03:00,16.0,2.3,0.3,5.0,2.5,95.3,1092,10314.4,3.8
04/12/2014 02:30,,,,,,,,,
04/12/2014 02:00,15.9,2.7,0.4,4.9,4.1,95.3,1094,10277.0,3.7
04/12/2014 01:30,,,,,,,,,
04/12/2014 01:00,15.8,3.5,0.5,4.2,4.3,95.2,1092,10281.0,3.7
04/12/2014 00:30,,,,,,,,,
04/12/2014 00:00,15.9,0.7,0.5,4.8,4.3,95.0,1086,10286.3,3.7
03/12/2014 23:30,,,,,,,,,
03/12/2014 23:00,15.9,2.6,0.3,4.9,3.3,94.9,1087,10267.7,3.7
03/12/2014 22:30,,,,,,,,,
03/12/2014 22:00,16.5,3.4,0.2,4.8,5.2,97.8,1106,10285.5,3.7
03/12/2014 21:30,,,,,,,,,
03/12/2014 21:00,16.0,1.1,0.4,5.2,5.2,94.6,1078,10253.0,3.6
03/12/2014 20:30,,,,,,,,,
03/12/2014 20:00,16.0,0.8,0.3,5.1,4.4,94.6,1068,10218.1,3.5
03/12/2014 19:30,,,,,,,,,
03/12/2014 19:00,16.0,3.1,0.5,4.4,3.7,95.1,1088,10208.2,3.5
03/12/2014 18:30,,,,,,,,,
03/12/2014 18:00,16.1,3.8,0.4,4.4,2.7,95.0,1080,10189.1,3.4
03/12/2014 17:30,,,,,,,,,
03/12/2014 17:00,16.2,4.0,0.3,4.9,4.1,95.4,1084,10196.4,3.4
03/12/2014 16:30,,,,,,,,,
03/12/2014 16:00,16.4,3.6,0.2,4.8,2.8,96.3,1097,10181.6,3.3
03/12/2014 15:30,,,,,,,,,
03/12/2014 15:00,16.2,3.9,0.5,5.1,3.1,94.9,1086,10151.8,3.3
03/12/2014 14:30,,,,,,,,,
03/12/2014 14:00,16.1,3.0,0.5,4.9,3.8,94.7,1083,10130.2,3.2
03/12/2014 13:30,,,,,,,,,
03/12/2014 13:00,16.0,3.7,0.5,4.3,3.7,94.6,1082,10155.3,3.3
03/12/2014 12:30,,,,,,,,,
03/12/2014 12:00,15.9,3.2,0.4,4.6,3.4,94.5,1082,10181.2,3.2
03/12/2014 11:30,,,,,,,,,
03/12/2014 11:00,15.7,2.6,0.3,4.7,4.2,94.4,1080,10210.8,3.3
03/12/2014 10:30,,,,,,,,,
03/12/2014 10:00,15.5,3.8,0.4,4.2,3.3,94.2,1079,10260.1,3.3
03/12/2014 09:30,,,,,,,,,
03/12/2014 09:00,15.7,4.0,0.4,4.5,2.6,95.9,1087,10264.2,3.4
03/12/2014 08:30,,,,,,,,,
03/12/2014 08:00,15.3,2.6,0.3,5.2,4.7,94.0,1079,10262.2,3.4
03/12/2014 07:30,,,,,,,,,
03/12/2014 07:00,15.6,2.2,0.2,5.2,3.1,95.6,1084,10247.9,3.4
03/12/2014 06:30,,,,,,,,,
03/12/2014 06:00,15.8,3.1,0.4,4.9,3.6,96.7,1095,10253.9,3.4
03/12/2014 05:30,,,,,,,,,
03/12/2014 05:00,15.3,2.4,0.3,5.0,5.3,94.0,1077,10255.7,3.5
03/12/2014 04:30,,,,,,,,,
03/12/2014 04:00,15.3,2.7,0.4,4.9,4.0,94.2,1080,10224.2,3.5
03/12/2014 03:30,,,,,,,,,
03/12/2014 03:00,15.4,3.0,0.3,4.6,3.8,93.9,1081,10210.1,3.5
03/12/2014 02:30,,,,,,,,,
03/12/2014 02:00,15.4,3.2,0.3,4.6,3.2,94.0,1081,10198.5,3.6
03/12/2014 01:30,,,,,,,,,
03/12/2014 01:00,15.5,3.3,0.5,4.5,3.1,94.6,1082,10104.5,3.7
03/12/2014 00:30,,,,,,,,,
03/12/2014 00:00,15.5,2.8,0.2,4.7,3.2,94.7,1082,10129.7,3.7
02/12/2014 23:30,,,,,,,,,
02/12/2014 23:00,15.4,2.6,0.5,4.7,4.3,94.3,1084,10106.2,3.6
02/12/2014 22:30,,,,,,,,,
02/12/2014 22:00,15.3,6.3,0.4,4.6,3.0,94.0,1078,10108.1,3.5
02/12/2014 21:30,,,,,,,,,
02/12/2014 21:00,15.3,9.4,0.2,4.4,2.2,93.9,1080,10179.7,3.5
02/12/2014 20:30,,,,,,,,,
02/12/2014 20:00,15.2,1.4,0.4,4.5,3.2,93.8,1077,10161.8,3.5
02/12/2014 19:30,,,,,,,,,
02/12/2014 19:00,15.3,4.1,0.3,5.0,4.4,93.8,1081,10137.0,3.4
02/12/2014 18:30,,,,,,,,,
02/12/2014 18:00,15.3,1.4,0.4,4.7,4.6,94.0,1080,10130.8,3.4
02/12/2014 17:30,,,,,,,,,
02/12/2014 17:00,15.3,3.6,0.3,4.3,3.1,94.0,1082,10117.7,3.3
02/12/2014 16:30,,,,,,,,,
02/12/2014 16:00,15.4,0.9,0.3,4.6,2.7,93.8,1080,10145.3,3.3
02/12/2014 15:30,,,,,,,,,
02/12/2014 15:00,15.5,4.5,0.4,4.3,2.3,94.2,1082,10134.3,3.3
02/12/2014 14:30,,,,,,,,,
02/12/2014 14:00,15.5,3.8,0.1,4.8,2.4,93.8,1082,10160.6,3.2
02/12/2014 13:30,,,,,,,,,
02/12/2014 13:00,15.6,4.0,0.4,4.5,2.7,94.1,1081,10113.6,3.2
02/12/2014 12:30,,,,,,,,,
02/12/2014 12:00,15.6,2.4,0.4,4.6,5.1,93.9,1083,10166.2,3.3
02/12/2014 11:30,,,,,,,,,
02/12/2014 11:00,15.7,3.3,0.3,4.9,4.0,94.0,1086,10142.0,3.2
02/12/2014 10:30,,,,,,,,,
02/12/2014 10:00,16.2,2.5,0.3,5.3,3.8,96.5,1104,10111.1,3.2
02/12/2014 09:30,,,,,,,,,
02/12/2014 09:00,15.8,3.4,0.2,4.7,3.5,94.0,1082,10121.6,3.2
02/12/2014 08:30,,,,,,,,,
02/12/2014 08:00,16.0,3.3,0.4,4.3,3.8,94.3,1085,10082.4,3.2
02/12/2014 07:30,,,,,,,,,
02/12/2014 07:00,15.9,4.3,0.3,4.6,2.4,94.3,1085,10093.4,3.2
02/12/2014 06:30,,,,,,,,,
02/12/2014 06:00,16.3,2.6,0.5,4.9,5.5,97.3,1100,10202.1,3.3
02/12/2014 05:30,,,,,,,,,
02/12/2014 05:00,16.2,3.3,0.2,5.4,4.6,96.2,1096,10178.7,3.3
02/12/2014 04:30,,,,,,,,,
02/12/2014 04:00,16.1,3.1,0.3,5.4,4.4,94.8,1091,10105.0,3.2
02/12/2014 03:30,,,,,,,,,
02/12/2014 03:00,16.7,3.2,0.6,4.9,3.4,97.2,1099,10055.0,3.2
02/12/2014 02:30,,,,,,,,,
02/12/2014 02:00,16.3,2.8,0.6,4.6,4.5,94.7,1099,9980.0,3.1
02/12/2014 01:30,,,,,,,,,
02/12/2014 01:00,16.2,3.1,0.5,4.2,3.7,94.5,1090,9889.2,3.0
02/12/2014 00:30,,,,,,,,,
02/12/2014 00:00,16.2,3.8,0.5,4.4,3.0,94.4,1087,9894.5,3.1
01/12/2014 23:30,,,,,,,,,
01/12/2014 23:00,16.0,3.0,0.4,4.9,4.2,94.8,1085,9912.3,3.0
01/12/2014 22:30,,,,,,,,,
01/12/2014 22:00,15.9,4.0,0.5,4.8,3.1,94.5,1088,9918.5,3.0
01/12/2014 21:30,,,,,,,,,
01/12/2014 21:00,15.9,3.4,0.5,4.8,3.9,94.4,1085,9887.0,3.0
01/12/2014 20:30,,,,,,,,,
01/12/2014 20:00,15.9,3.3,0.5,4.5,3.5,94.3,1087,9889.2,3.0
01/12/2014 19:30,,,,,,,,,
01/12/2014 19:00,15.8,4.3,0.5,4.8,2.4,94.4,1085,9886.6,3.1
01/12/2014 18:30,,,,,,,,,
01/12/2014 18:00,15.7,4.1,0.4,5.1,2.5,94.4,1088,9865.9,3.1
01/12/2014 17:30,,,,,,,,,
01/12/2014 17:00,15.8,3.0,0.4,4.4,3.4,94.9,1085,9862.9,3.1
01/12/2014 16:30,,,,,,,,,
01/12/2014 16:00,15.7,4.1,0.5,4.7,2.6,94.3,1086,9863.6,3.2
01/12/2014 15:30,,,,,,,,,
01/12/2014 15:00,15.7,4.1,0.5,4.9,3.6,94.3,1088,9857.5,3.2
01/12/2014 14:30,,,,,,,,,
01/12/2014 14:00,15.7,2.7,0.7,4.8,5.0,94.2,1092,9823.2,3.2
01/12/2014 13:30,,,,,,,,,
01/12/2014 13:00,15.8,2.6,0.4,4.9,4.6,94.3,1091,9840.4,3.3
01/12/2014 12:30,,,,,,,,,
01/12/2014 12:00,15.8,3.2,0.5,4.9,4.4,94.3,1094,9830.9,3.3
01/12/2014 11:30,,,,,,,,,
01/12/2014 11:00,15.8,3.7,0.4,4.8,3.1,94.4,1092,9870.7,3.4
01/12/2014 10:30,,,,,,,,,
01/12/2014 10:00,15.9,2.9,0.6,5.2,4.8,94.1,1086,9891.7,3.5
01/12/2014 09:30,,,,,,,,,
01/12/2014 09:00,16.3,3.2,0.3,4.9,4.7,95.6,1099,9851.9,3.6
01/12/2014 08:30,,,,,,,,,
01/12/2014 08:00,16.8,3.6,0.4,4.9,3.4,96.6,1110,9559.7,3.7
01/12/2014 07:30,,,,,,,,,
01/12/2014 06:30,,,,,,,,,
01/12/2014 05:30,,,,,,,,,
01/12/2014 04:30,,,,,,,,,
01/12/2014 04:00,17.0,2.8,0.3,5.1,5.4,95.2,1097,9553.7,4.0
01/12/2014 03:30,,,,,,,,,
01/12/2014 02:30,,,,,,,,,
01/12/2014 01:30,,,,,,,,,
01/12/2014 00:30,,,,,,,,,
30/11/2014 23:30,,,,,,,,,
30/11/2014 22:30,,,,,,,,,
30/11/2014 21:30,,,,,,,,,
30/11/2014 20:30,,,,,,,,,
30/11/2014 20:00,17.3,3.6,0.6,4.4,2.3,94.6,1100,9577.7,4.1
30/11/2014 19:30,,,,,,,,,
30/11/2014 18:30,,,,,,,,,
30/11/2014 17:30,,,,,,,,,
30/11/2014 16:30,,,,,,,,,
30/11/2014 15:30,,,,,,,,,
30/11/2014 14:30,,,,,,,,,
30/11/2014 13:30,,,,,,,,,
30/11/2014 12:30,,,,,,,,,
30/11/2014 12:00,17.1,5.7,0.5,5.3,3.3,94.2,1093,9450.1,4.1
30/11/2014 11:30,,,,,,,,,
30/11/2014 10:30,,,,,,,,,
30/11/2014 09:30,,,,,,,,,
30/11/2014 08:30,,,,,,,,,
30/11/2014 07:30,,,,,,,,,
30/11/2014 06:30,,,,,,,,,
30/11/2014 05:30,,,,,,,,,
30/11/2014 04:30,,,,,,,,,
30/11/2014 04:00,17.2,3.5,0.6,4.1,2.7,96.5,1084,9390.0,3.9
30/11/2014 03:30,,,,,,,,,
30/11/2014 02:30,,,,,,,,,
30/11/2014 01:30,,,,,,,,,
30/11/2014 00:30,,,,,,,,,
29/11/2014 23:30,,,,,,,,,
29/11/2014 22:30,,,,,,,,,
29/11/2014 21:30,,,,,,,,,
29/11/2014 20:30,,,,,,,,,
29/11/2014 20:00,17.4,4.7,0.5,6.0,5.1,92.6,1085,9407.9,3.9
29/11/2014 19:30,,,,,,,,,
29/11/2014 18:30,,,,,,,,,
29/11/2014 17:30,,,,,,,,,
29/11/2014 16:30,,,,,,,,,
29/11/2014 15:30,,,,,,,,,
29/11/2014 14:30,,,,,,,,,
29/11/2014 13:30,,,,,,,,,
29/11/2014 12:30,,,,,,,,,
29/11/2014 12:00,17.2,3.7,0.7,4.4,3.6,92.5,1081,9335.8,3.9
29/11/2014 11:30,,,,,,,,,
29/11/2014 10:30,,,,,,,,,
29/11/2014 09:30,,,,,,,,,
29/11/2014 08:30,,,,,,,,,
29/11/2014 07:30,,,,,,,,,
29/11/2014 06:30,,,,,,,,,
29/11/2014 05:30,,,,,,,,,
29/11/2014 04:30,,,,,,,,,
29/11/2014 04:00,17.3,2.9,0.6,4.8,4.4,92.2,1082,9403.4,4.0
29/11/2014 03:30,,,,,,,,,
29/11/2014 02:30,,,,,,,,,
29/11/2014 01:30,,,,,,,,,
29/11/2014 00:30,,,,,,,,,
28/11/2014 23:30,,,,,,,,,
28/11/2014 22:30,,,,,,,,,
28/11/2014 21:30,,,,,,,,,
28/11/2014 20:30,,,,,,,,,
28/11/2014 20:00,17.3,2.6,0.6,5.7,5.1,91.8,1078,9391.2,4.0
28/11/2014 19:30,,,,,,,,,
28/11/2014 18:30,,,,,,,,,
28/11/2014 17:30,,,,,,,,,
28/11/2014 16:30,,,,,,,,,
28/11/2014 15:30,,,,,,,,,
28/11/2014 14:30,,,,,,,,,
28/11/2014 13:30,,,,,,,,,
28/11/2014 12:30,,,,,,,,,
28/11/2014 12:00,17.5,3.1,0.6,4.9,5.0,91.2,1074,9371.7,4.1
28/11/2014 11:30,,,,,,,,,
28/11/2014 10:30,,,,,,,,,
28/11/2014 09:30,,,,,,,,,
28/11/2014 08:30,,,,,,,,,
28/11/2014 07:30,,,,,,,,,
28/11/2014 06:30,,,,,,,,,
28/11/2014 05:30,,,,,,,,,
28/11/2014 04:30,,,,,,,,,
28/11/2014 04:00,17.2,1.8,0.3,5.1,5.7,90.6,1064,9329.9,3.9
28/11/2014 03:30,,,,,,,,,
28/11/2014 02:30,,,,,,,,,
28/11/2014 01:30,,,,,,,,,
28/11/2014 00:30,,,,,,,,,
27/11/2014 23:30,,,,,,,,,
27/11/2014 22:30,,,,,,,,,
27/11/2014 21:30,,,,,,,,,
27/11/2014 20:30,,,,,,,,,
27/11/2014 20:00,17.6,4.2,0.5,4.7,3.0,90.2,1059,9306.1,3.8
27/11/2014 19:30,,,,,,,,,
27/11/2014 18:30,,,,,,,,,
27/11/2014 17:30,,,,,,,,,
27/11/2014 16:30,,,,,,,,,
27/11/2014 15:30,,,,,,,,,
27/11/2014 14:30,,,,,,,,,
27/11/2014 13:30,,,,,,,,,
27/11/2014 12:30,,,,,,,,,
27/11/2014 12:00,17.5,3.1,0.4,4.6,4.0,89.5,1063,9252.6,3.8
27/11/2014 11:30,,,,,,,,,
27/11/2014 10:30,,,,,,,,,
27/11/2014 09:30,,,,,,,,,
27/11/2014 08:30,,,,,,,,,
27/11/2014 07:30,,,,,,,,,
27/11/2014 06:30,,,,,,,,,
27/11/2014 05:30,,,,,,,,,
27/11/2014 04:30,,,,,,,,,
27/11/2014 04:00,17.1,5.2,0.5,3.9,1.6,89.2,1058,9284.6,3.9
27/11/2014 03:30,,,,,,,,,
27/11/2014 02:30,,,,,,,,,
27/11/2014 01:30,,,,,,,,,
27/11/2014 00:30,,,,,,,,,
26/11/2014 23:30,,,,,,,,,
26/11/2014 22:30,,,,,,,,,
26/11/2014 21:30,,,,,,,,,
26/11/2014 20:30,,,,,,,,,
26/11/2014 20:00,17.0,3.7,0.6,5.5,2.9,88.4,1049,9242.2,3.8
26/11/2014 19:30,,,,,,,,,
26/11/2014 18:30,,,,,,,,,
26/11/2014 17:30,,,,,,,,,
26/11/2014 16:30,,,,,,,,,
26/11/2014 15:30,,,,,,,,,
26/11/2014 14:30,,,,,,,,,
26/11/2014 13:30,,,,,,,,,
26/11/2014 12:30,,,,,,,,,
26/11/2014 12:00,17.1,3.3,0.5,4.5,3.7,88.6,1047,9211.4,3.9
26/11/2014 11:30,,,,,,,,,
26/11/2014 10:30,,,,,,,,,
26/11/2014 09:30,,,,,,,,,
26/11/2014 08:30,,,,,,,,,
26/11/2014 07:30,,,,,,,,,
26/11/2014 06:30,,,,,,,,,
26/11/2014 05:30,,,,,,,,,
26/11/2014 04:30,,,,,,,,,
26/11/2014 04:00,16.6,3.2,0.4,4.3,3.6,87.5,1044,9244.5,4.0
26/11/2014 03:30,,,,,,,,,
26/11/2014 02:30,,,,,,,,,
26/11/2014 01:30,,,,,,,,,
26/11/2014 00:30,,,,,,,,,
25/11/2014 23:30,,,,,,,,,
25/11/2014 22:30,,,,,,,,,
25/11/2014 21:30,,,,,,,,,
25/11/2014 20:30,,,,,,,,,
25/11/2014 20:00,16.7,4.2,0.4,4.5,3.2,87.3,1035,9183.9,3.7
25/11/2014 19:30,,,,,,,,,
25/11/2014 18:30,,,,,,,,,
25/11/2014 17:30,,,,,,,,,
25/11/2014 16:30,,,,,,,,,
25/11/2014 15:30,,,,,,,,,
25/11/2014 14:30,,,,,,,,,
25/11/2014 13:30,,,,,,,,,
25/11/2014 12:30,,,,,,,,,
25/11/2014 12:00,16.6,2.8,0.5,3.8,2.4,87.3,1028,9150.5,3.6
25/11/2014 11:30,,,,,,,,,
25/11/2014 10:30,,,,,,,,,
25/11/2014 09:30,,,,,,,,,
25/11/2014 08:30,,,,,,,,,
25/11/2014 07:30,,,,,,,,,
25/11/2014 06:30,,,,,,,,,
