Timestamp,MAIN: Hydrogen (ppm),MAIN: Methane (ppm),MAIN: Acetylene (ppm),MAIN: Ethylene (ppm),MAIN: Ethane (ppm),MAIN: Carbon Monoxide (ppm),MAIN: Carbon Dioxide (ppm),MAIN: Oxygen (ppm),MAIN: Water (ppm)
25/11/2014 05:30,,,,,,,,,
25/11/2014 04:30,,,,,,,,,
25/11/2014 04:00,16.3,3.1,0.4,4.6,3.5,86.1,1024,9127.4,3.5
25/11/2014 03:30,,,,,,,,,
25/11/2014 02:30,,,,,,,,,
25/11/2014 01:30,,,,,,,,,
25/11/2014 00:30,,,,,,,,,
24/11/2014 23:30,,,,,,,,,
24/11/2014 22:30,,,,,,,,,
24/11/2014 21:30,,,,,,,,,
24/11/2014 20:30,,,,,,,,,
24/11/2014 20:00,16.5,3.3,0.3,4.1,2.9,85.7,1018,9060.1,3.4
24/11/2014 19:30,,,,,,,,,
24/11/2014 18:30,,,,,,,,,
24/11/2014 17:30,,,,,,,,,
24/11/2014 16:30,,,,,,,,,
24/11/2014 15:30,,,,,,,,,
24/11/2014 14:30,,,,,,,,,
24/11/2014 13:30,,,,,,,,,
24/11/2014 12:30,,,,,,,,,
24/11/2014 12:00,16.7,3.3,0.3,5.2,2.9,85.4,1023,8997.2,3.4
24/11/2014 11:30,,,,,,,,,
24/11/2014 10:30,,,,,,,,,
24/11/2014 09:30,,,,,,,,,
24/11/2014 08:30,,,,,,,,,
24/11/2014 07:30,,,,,,,,,
24/11/2014 06:30,,,,,,,,,
24/11/2014 05:30,,,,,,,,,
24/11/2014 04:30,,,,,,,,,
24/11/2014 04:00,16.3,2.7,0.4,4.3,4.1,85.6,1018,8994.9,3.5
24/11/2014 03:30,,,,,,,,,
24/11/2014 02:30,,,,,,,,,
24/11/2014 01:30,,,,,,,,,
24/11/2014 00:30,,,,,,,,,
23/11/2014 23:30,,,,,,,,,
23/11/2014 22:30,,,,,,,,,
23/11/2014 21:30,,,,,,,,,
23/11/2014 20:30,,,,,,,,,
23/11/2014 20:00,16.5,3.3,0.6,4.5,2.7,85.1,1016,8978.1,3.5
23/11/2014 19:30,,,,,,,,,
23/11/2014 18:30,,,,,,,,,
23/11/2014 17:30,,,,,,,,,
23/11/2014 16:30,,,,,,,,,
23/11/2014 15:30,,,,,,,,,
23/11/2014 14:30,,,,,,,,,
23/11/2014 13:30,,,,,,,,,
23/11/2014 12:30,,,,,,,,,
23/11/2014 12:00,16.9,3.6,0.6,4.4,2.9,85.2,1018,8911.8,3.4
23/11/2014 11:30,,,,,,,,,
23/11/2014 10:30,,,,,,,,,
23/11/2014 09:30,,,,,,,,,
23/11/2014 08:30,,,,,,,,,
23/11/2014 07:30,,,,,,,,,
23/11/2014 06:30,,,,,,,,,
23/11/2014 05:30,,,,,,,,,
23/11/2014 04:30,,,,,,,,,
23/11/2014 04:00,17.2,2.1,0.6,5.1,5.0,85.0,1018,8846.8,3.3
23/11/2014 03:30,,,,,,,,,
23/11/2014 02:30,,,,,,,,,
23/11/2014 01:30,,,,,,,,,
23/11/2014 00:30,,,,,,,,,
22/11/2014 23:30,,,,,,,,,
22/11/2014 22:30,,,,,,,,,
22/11/2014 21:30,,,,,,,,,
22/11/2014 20:30,,,,,,,,,
22/11/2014 20:00,17.5,2.5,0.5,4.8,5.0,84.9,1011,8843.8,3.3
22/11/2014 19:30,,,,,,,,,
22/11/2014 18:30,,,,,,,,,
22/11/2014 17:30,,,,,,,,,
22/11/2014 16:30,,,,,,,,,
22/11/2014 15:30,,,,,,,,,
22/11/2014 14:30,,,,,,,,,
22/11/2014 13:30,,,,,,,,,
22/11/2014 12:30,,,,,,,,,
22/11/2014 12:00,18.0,3.3,0.7,4.9,4.2,85.6,1017,8724.1,3.1
22/11/2014 11:30,,,,,,,,,
22/11/2014 10:30,,,,,,,,,
22/11/2014 09:30,,,,,,,,,
22/11/2014 09:25,,,,,,,,,
22/11/2014 04:00,17.6,3.0,0.6,5.0,3.1,84.4,1009,8783.0,3.2
21/11/2014 20:00,17.3,3.3,0.4,5.0,3.0,84.1,1007,8778.0,3.2
21/11/2014 12:00,17.1,3.4,0.3,4.6,3.6,83.9,1006,8668.6,3.2
21/11/2014 04:00,17.4,24.3,0.7,4.2,3.1,83.5,1001,8637.4,3.1
20/11/2014 20:00,17.1,31.7,0.6,3.9,1.0,82.7,995,8613.5,3.1
20/11/2014 12:00,17.5,4.5,0.6,4.8,1.5,82.7,1004,8563.8,3.1
20/11/2014 04:00,17.6,3.9,0.7,4.5,2.7,82.9,996,8531.7,2.9
19/11/2014 20:00,17.5,3.4,0.6,4.2,3.6,82.4,998,8537.1,2.9
19/11/2014 12:00,17.8,4.0,0.5,4.3,2.2,82.6,1001,8500.0,2.8
19/11/2014 04:00,17.8,3.4,0.8,4.1,3.8,82.3,997,8515.6,2.8
18/11/2014 20:00,17.9,3.0,0.3,4.3,3.9,82.6,998,8468.3,2.8
18/11/2014 12:00,18.1,2.9,0.7,3.9,4.7,82.4,1000,8379.7,2.7
18/11/2014 04:00,18.0,2.8,0.6,4.2,4.8,82.2,1003,8405.8,2.7
17/11/2014 20:00,18.2,2.9,0.5,4.6,5.1,82.3,1004,8373.8,2.7
17/11/2014 12:00,18.1,2.9,0.8,4.9,4.7,81.9,1004,8349.4,2.7
17/11/2014 04:00,18.0,3.7,0.7,4.8,3.2,82.5,1012,8353.6,2.8
16/11/2014 20:00,17.5,3.0,0.6,4.2,3.8,81.5,1010,8345.9,2.9
16/11/2014 12:00,16.8,3.0,0.4,4.2,5.3,81.0,1006,8216.4,2.8
16/11/2014 10:00,,,,,,,,,
16/11/2014 09:00,,,,,,,,,
16/11/2014 08:00,,,,,,,,,
16/11/2014 07:00,,,,,,,,,
16/11/2014 06:00,,,,,,,,,
16/11/2014 05:00,18.2,3.4,0.4,4.1,3.5,81.1,1010,8199.1,2.8
16/11/2014 04:00,,,,,,,,,
16/11/2014 03:00,,,,,,,,,
16/11/2014 02:00,,,,,,,,,
16/11/2014 01:00,,,,,,,,,
16/11/2014 00:00,,,,,,,,,
15/11/2014 23:00,,,,,,,,,
15/11/2014 22:00,,,,,,,,,
15/11/2014 21:00,18.7,4.5,0.5,4.7,4.2,82.5,1017,8097.4,2.8
15/11/2014 20:00,,,,,,,,,
15/11/2014 19:00,,,,,,,,,
15/11/2014 18:00,,,,,,,,,
15/11/2014 17:00,,,,,,,,,
15/11/2014 16:00,,,,,,,,,
15/11/2014 15:00,,,,,,,,,
15/11/2014 14:00,,,,,,,,,
15/11/2014 13:00,18.5,1.1,0.8,4.2,5.3,81.1,1008,8085.7,2.8
15/11/2014 12:00,,,,,,,,,
15/11/2014 11:00,,,,,,,,,
15/11/2014 10:00,,,,,,,,,
15/11/2014 09:00,,,,,,,,,
15/11/2014 08:00,,,,,,,,,
15/11/2014 07:00,,,,,,,,,
15/11/2014 06:00,,,,,,,,,
15/11/2014 05:00,18.7,2.9,0.6,4.6,4.6,82.7,1021,8086.8,2.9
15/11/2014 04:00,,,,,,,,,
15/11/2014 03:00,,,,,,,,,
15/11/2014 02:00,,,,,,,,,
15/11/2014 01:00,,,,,,,,,
15/11/2014 00:00,,,,,,,,,
14/11/2014 23:00,,,,,,,,,
14/11/2014 22:00,,,,,,,,,
14/11/2014 21:00,18.8,2.5,0.4,4.4,3.0,81.5,1016,8003.5,2.9
14/11/2014 20:00,,,,,,,,,
14/11/2014 19:00,,,,,,,,,
14/11/2014 18:00,,,,,,,,,
14/11/2014 17:00,,,,,,,,,
14/11/2014 16:00,,,,,,,,,
14/11/2014 15:00,,,,,,,,,
14/11/2014 14:00,,,,,,,,,
14/11/2014 13:00,19.1,2.9,0.9,4.4,5.2,81.2,1023,7943.8,2.9
14/11/2014 12:00,,,,,,,,,
14/11/2014 11:00,,,,,,,,,
14/11/2014 10:00,,,,,,,,,
14/11/2014 09:00,,,,,,,,,
14/11/2014 08:00,,,,,,,,,
14/11/2014 07:00,,,,,,,,,
14/11/2014 06:00,,,,,,,,,
14/11/2014 05:00,19.1,2.8,0.5,5.1,3.9,81.5,1018,7890.9,2.9
14/11/2014 04:00,,,,,,,,,
14/11/2014 03:00,,,,,,,,,
14/11/2014 02:00,,,,,,,,,
14/11/2014 01:00,,,,,,,,,
14/11/2014 00:00,,,,,,,,,
13/11/2014 23:00,,,,,,,,,
13/11/2014 22:00,,,,,,,,,
13/11/2014 21:00,19.1,3.1,0.6,4.5,4.1,80.9,1025,7870.7,3.1
13/11/2014 20:00,,,,,,,,,
13/11/2014 19:00,,,,,,,,,
13/11/2014 18:00,,,,,,,,,
13/11/2014 17:00,,,,,,,,,
13/11/2014 16:00,,,,,,,,,
13/11/2014 15:00,,,,,,,,,
13/11/2014 14:00,,,,,,,,,
13/11/2014 13:00,19.1,2.9,0.5,5.1,3.8,81.6,1035,7801.2,3.4
13/11/2014 12:00,,,,,,,,,
13/11/2014 11:00,,,,,,,,,
13/11/2014 10:00,,,,,,,,,
13/11/2014 09:00,,,,,,,,,
13/11/2014 08:00,,,,,,,,,
13/11/2014 07:00,,,,,,,,,
13/11/2014 06:00,,,,,,,,,
13/11/2014 05:00,18.8,3.4,0.6,4.7,3.2,80.5,1031,7772.9,4.3
13/11/2014 04:00,,,,,,,,,
13/11/2014 03:00,,,,,,,,,
13/11/2014 02:00,,,,,,,,,
13/11/2014 01:00,,,,,,,,,
13/11/2014 00:00,,,,,,,,,
12/11/2014 23:00,,,,,,,,,
12/11/2014 22:00,,,,,,,,,
12/11/2014 21:00,19.2,3.0,0.4,4.7,3.9,81.1,1030,7650.9,4.9
12/11/2014 20:00,,,,,,,,,
12/11/2014 19:00,,,,,,,,,
12/11/2014 18:00,,,,,,,,,
12/11/2014 17:00,,,,,,,,,
12/11/2014 16:00,,,,,,,,,
12/11/2014 15:00,,,,,,,,,
12/11/2014 14:00,,,,,,,,,
12/11/2014 13:00,18.8,1.9,0.6,4.9,6.3,78.9,1010,7591.1,4.5
12/11/2014 12:00,,,,,,,,,
12/11/2014 11:00,,,,,,,,,
12/11/2014 10:00,,,,,,,,,
12/11/2014 09:00,,,,,,,,,
12/11/2014 08:00,,,,,,,,,
12/11/2014 07:00,,,,,,,,,
12/11/2014 06:00,,,,,,,,,
12/11/2014 05:00,18.9,3.4,0.7,4.7,2.8,77.9,1002,7697.7,4.0
12/11/2014 04:00,,,,,,,,,
12/11/2014 03:00,,,,,,,,,
12/11/2014 02:00,,,,,,,,,
12/11/2014 01:00,,,,,,,,,
12/11/2014 00:00,,,,,,,,,
11/11/2014 23:00,,,,,,,,,
11/11/2014 22:00,,,,,,,,,
11/11/2014 21:00,18.5,3.5,0.6,4.6,3.2,77.5,998,7666.8,3.6
11/11/2014 20:00,,,,,,,,,
11/11/2014 19:00,,,,,,,,,
11/11/2014 18:00,,,,,,,,,
11/11/2014 17:00,,,,,,,,,
11/11/2014 16:00,,,,,,,,,
11/11/2014 15:00,,,,,,,,,
11/11/2014 14:00,,,,,,,,,
11/11/2014 13:00,18.3,2.3,0.5,4.6,3.4,77.0,992,7575.7,4.0
11/11/2014 12:00,,,,,,,,,
11/11/2014 11:00,,,,,,,,,
11/11/2014 10:00,,,,,,,,,
11/11/2014 09:00,,,,,,,,,
11/11/2014 08:00,,,,,,,,,
11/11/2014 07:00,,,,,,,,,
11/11/2014 06:00,,,,,,,,,
11/11/2014 05:00,18.4,4.2,0.5,4.6,2.3,75.8,985,7555.5,3.8
11/11/2014 04:00,,,,,,,,,
11/11/2014 03:00,,,,,,,,,
11/11/2014 02:00,,,,,,,,,
11/11/2014 01:00,,,,,,,,,
11/11/2014 00:00,,,,,,,,,
10/11/2014 23:00,,,,,,,,,
10/11/2014 22:00,,,,,,,,,
10/11/2014 21:00,18.0,3.4,0.6,4.8,2.6,75.2,971,7628.5,2.6
10/11/2014 20:00,,,,,,,,,
10/11/2014 19:00,,,,,,,,,
10/11/2014 18:00,,,,,,,,,
10/11/2014 17:00,,,,,,,,,
10/11/2014 16:00,,,,,,,,,
10/11/2014 15:00,,,,,,,,,
10/11/2014 14:00,,,,,,,,,
10/11/2014 13:00,18.0,3.7,0.5,4.4,2.5,75.1,979,7671.7,2.4
10/11/2014 12:00,,,,,,,,,
10/11/2014 11:00,,,,,,,,,
10/11/2014 10:00,,,,,,,,,
10/11/2014 09:00,,,,,,,,,
10/11/2014 08:00,,,,,,,,,
10/11/2014 07:00,,,,,,,,,
10/11/2014 06:00,,,,,,,,,
10/11/2014 05:00,17.7,4.0,0.5,3.4,1.7,74.7,984,7689.9,2.5
10/11/2014 04:00,,,,,,,,,
10/11/2014 03:00,,,,,,,,,
10/11/2014 02:00,,,,,,,,,
10/11/2014 01:00,,,,,,,,,
10/11/2014 00:00,,,,,,,,,
09/11/2014 23:00,,,,,,,,,
09/11/2014 22:00,,,,,,,,,
09/11/2014 21:00,18.4,2.6,0.4,4.3,4.0,76.1,997,7608.3,2.6
09/11/2014 20:00,,,,,,,,,
09/11/2014 19:00,,,,,,,,,
09/11/2014 18:00,,,,,,,,,
09/11/2014 17:00,,,,,,,,,
09/11/2014 16:00,,,,,,,,,
09/11/2014 15:00,,,,,,,,,
09/11/2014 14:00,,,,,,,,,
09/11/2014 13:00,18.3,3.6,0.5,5.1,3.4,75.2,996,7512.1,2.7
09/11/2014 12:00,,,,,,,,,
09/11/2014 11:00,,,,,,,,,
09/11/2014 10:00,,,,,,,,,
09/11/2014 09:00,,,,,,,,,
09/11/2014 08:00,,,,,,,,,
09/11/2014 07:00,,,,,,,,,
09/11/2014 06:00,,,,,,,,,
09/11/2014 05:00,18.2,2.4,0.3,4.4,4.2,75.0,997,7481.4,3.1
09/11/2014 04:00,,,,,,,,,
09/11/2014 03:00,,,,,,,,,
09/11/2014 02:00,,,,,,,,,
09/11/2014 01:00,,,,,,,,,
09/11/2014 00:00,,,,,,,,,
08/11/2014 23:00,,,,,,,,,
08/11/2014 22:00,,,,,,,,,
08/11/2014 21:00,19.3,3.2,0.6,5.3,3.3,77.9,1022,7311.3,4.2
08/11/2014 20:00,,,,,,,,,
08/11/2014 19:00,,,,,,,,,
08/11/2014 18:00,,,,,,,,,
08/11/2014 17:00,,,,,,,,,
08/11/2014 16:00,,,,,,,,,
08/11/2014 15:00,,,,,,,,,
08/11/2014 14:00,,,,,,,,,
08/11/2014 13:00,18.5,2.6,0.8,4.9,4.6,74.8,997,7145.1,5.0
08/11/2014 12:00,,,,,,,,,
08/11/2014 11:00,,,,,,,,,
08/11/2014 10:00,,,,,,,,,
08/11/2014 09:00,,,,,,,,,
08/11/2014 08:00,,,,,,,,,
08/11/2014 07:00,,,,,,,,,
08/11/2014 06:00,,,,,,,,,
08/11/2014 05:00,18.0,2.8,0.3,4.7,4.6,73.2,986,7148.9,4.9
08/11/2014 04:00,,,,,,,,,
08/11/2014 03:00,,,,,,,,,
08/11/2014 02:00,,,,,,,,,
08/11/2014 01:00,,,,,,,,,
08/11/2014 00:00,,,,,,,,,
07/11/2014 23:00,,,,,,,,,
07/11/2014 22:00,,,,,,,,,
07/11/2014 21:00,18.0,2.7,0.5,4.2,5.1,72.3,979,7151.6,4.8
07/11/2014 20:00,,,,,,,,,
07/11/2014 19:00,,,,,,,,,
07/11/2014 18:00,,,,,,,,,
07/11/2014 17:00,,,,,,,,,
07/11/2014 16:00,,,,,,,,,
07/11/2014 15:00,,,,,,,,,
07/11/2014 14:00,,,,,,,,,
07/11/2014 13:00,18.4,2.3,0.4,5.0,5.9,71.8,974,7075.0,4.4
07/11/2014 12:00,,,,,,,,,
07/11/2014 11:00,,,,,,,,,
07/11/2014 10:00,,,,,,,,,
07/11/2014 09:00,,,,,,,,,
07/11/2014 08:00,,,,,,,,,
07/11/2014 07:00,,,,,,,,,
07/11/2014 06:00,,,,,,,,,
07/11/2014 05:00,18.0,2.8,1.1,4.6,4.5,70.9,961,7085.1,4.4
07/11/2014 04:00,,,,,,,,,
07/11/2014 03:00,,,,,,,,,
07/11/2014 02:00,,,,,,,,,
07/11/2014 01:00,,,,,,,,,
07/11/2014 00:00,,,,,,,,,
06/11/2014 23:00,,,,,,,,,
06/11/2014 22:00,,,,,,,,,
06/11/2014 21:00,17.3,1.2,0.5,5.0,5.9,70.3,955,7173.0,4.3
06/11/2014 20:00,,,,,,,,,
06/11/2014 19:00,,,,,,,,,
06/11/2014 18:00,,,,,,,,,
06/11/2014 17:00,,,,,,,,,
06/11/2014 16:00,,,,,,,,,
06/11/2014 15:00,,,,,,,,,
06/11/2014 14:00,,,,,,,,,
06/11/2014 13:00,16.7,2.4,0.6,4.9,4.3,69.0,951,7169.6,4.2
06/11/2014 12:00,,,,,,,,,
06/11/2014 11:00,,,,,,,,,
06/11/2014 10:00,,,,,,,,,
06/11/2014 09:00,,,,,,,,,
06/11/2014 08:00,,,,,,,,,
06/11/2014 07:00,,,,,,,,,
06/11/2014 06:00,,,,,,,,,
06/11/2014 05:00,16.0,2.7,0.2,4.2,3.4,67.8,945,7221.8,4.4
06/11/2014 04:00,,,,,,,,,
06/11/2014 03:00,,,,,,,,,
06/11/2014 02:00,,,,,,,,,
06/11/2014 01:00,,,,,,,,,
06/11/2014 00:00,,,,,,,,,
05/11/2014 23:00,,,,,,,,,
05/11/2014 22:00,,,,,,,,,
05/11/2014 21:00,16.5,3.4,0.3,4.4,2.3,68.0,937,7143.8,4.1
05/11/2014 20:00,,,,,,,,,
05/11/2014 19:00,,,,,,,,,
05/11/2014 18:00,,,,,,,,,
05/11/2014 17:00,,,,,,,,,
05/11/2014 16:00,,,,,,,,,
05/11/2014 15:00,,,,,,,,,
05/11/2014 14:00,,,,,,,,,
05/11/2014 13:00,16.8,2.7,0.4,4.1,4.3,69.1,946,7090.5,4.2
05/11/2014 12:00,,,,,,,,,
05/11/2014 11:00,,,,,,,,,
05/11/2014 10:00,,,,,,,,,
05/11/2014 09:00,,,,,,,,,
05/11/2014 08:00,,,,,,,,,
05/11/2014 07:00,,,,,,,,,
05/11/2014 06:00,,,,,,,,,
05/11/2014 05:00,16.0,2.5,0.2,4.5,4.2,66.6,935,7131.3,4.4
05/11/2014 04:00,,,,,,,,,
05/11/2014 03:00,,,,,,,,,
05/11/2014 02:00,,,,,,,,,
05/11/2014 01:00,,,,,,,,,
05/11/2014 00:00,,,,,,,,,
04/11/2014 23:00,,,,,,,,,
04/11/2014 22:00,,,,,,,,,
04/11/2014 21:00,16.3,10.6,0.3,4.0,3.5,66.4,931,7048.4,4.2
04/11/2014 20:00,,,,,,,,,
04/11/2014 19:00,,,,,,,,,
04/11/2014 18:00,,,,,,,,,
04/11/2014 17:00,,,,,,,,,
04/11/2014 16:00,,,,,,,,,
04/11/2014 15:00,,,,,,,,,
04/11/2014 14:00,,,,,,,,,
04/11/2014 13:00,16.0,3.2,0.3,4.4,3.4,65.9,925,6955.3,4.0
04/11/2014 12:00,,,,,,,,,
04/11/2014 11:00,,,,,,,,,
04/11/2014 10:00,,,,,,,,,
04/11/2014 09:00,,,,,,,,,
04/11/2014 08:00,,,,,,,,,
04/11/2014 07:00,,,,,,,,,
04/11/2014 06:00,,,,,,,,,
04/11/2014 05:00,15.7,2.4,0.5,4.2,3.6,65.3,918,7000.8,4.1
04/11/2014 04:00,,,,,,,,,
04/11/2014 03:00,,,,,,,,,
04/11/2014 02:00,,,,,,,,,
04/11/2014 01:00,,,,,,,,,
04/11/2014 00:00,,,,,,,,,
03/11/2014 23:00,,,,,,,,,
03/11/2014 22:00,,,,,,,,,
03/11/2014 21:00,15.9,0.9,0.4,4.4,5.6,64.7,919,6982.1,4.0
03/11/2014 20:00,,,,,,,,,
03/11/2014 19:00,,,,,,,,,
03/11/2014 18:00,,,,,,,,,
03/11/2014 17:00,,,,,,,,,
03/11/2014 16:00,,,,,,,,,
03/11/2014 15:00,,,,,,,,,
03/11/2014 14:00,,,,,,,,,
03/11/2014 13:00,16.0,2.4,0.0,4.6,3.7,66.2,920,6817.9,3.8
03/11/2014 12:00,,,,,,,,,
03/11/2014 11:00,,,,,,,,,
03/11/2014 10:00,,,,,,,,,
03/11/2014 09:00,,,,,,,,,
03/11/2014 08:00,,,,,,,,,
03/11/2014 07:00,,,,,,,,,
03/11/2014 06:00,,,,,,,,,
03/11/2014 05:00,16.0,2.2,0.5,4.4,4.1,64.0,908,6842.2,4.0
03/11/2014 04:00,,,,,,,,,
03/11/2014 03:00,,,,,,,,,
03/11/2014 02:00,,,,,,,,,
03/11/2014 01:00,,,,,,,,,
03/11/2014 00:00,,,,,,,,,
02/11/2014 23:00,,,,,,,,,
02/11/2014 22:00,,,,,,,,,
02/11/2014 21:00,16.4,2.5,0.4,4.3,4.3,65.3,911,6781.4,3.8
02/11/2014 20:00,,,,,,,,,
02/11/2014 19:00,,,,,,,,,
02/11/2014 18:00,,,,,,,,,
02/11/2014 17:00,,,,,,,,,
02/11/2014 16:00,,,,,,,,,
02/11/2014 15:00,,,,,,,,,
02/11/2014 14:00,,,,,,,,,
02/11/2014 13:00,15.6,3.3,0.2,4.2,3.2,63.2,902,6670.3,3.7
02/11/2014 12:00,,,,,,,,,
02/11/2014 11:00,,,,,,,,,
02/11/2014 10:00,,,,,,,,,
02/11/2014 09:00,,,,,,,,,
02/11/2014 08:00,,,,,,,,,
02/11/2014 07:00,,,,,,,,,
02/11/2014 06:00,,,,,,,,,
02/11/2014 05:00,16.1,3.3,0.7,4.2,2.8,62.6,900,6682.2,3.6
02/11/2014 04:00,,,,,,,,,
02/11/2014 03:00,,,,,,,,,
02/11/2014 02:00,,,,,,,,,
02/11/2014 01:00,,,,,,,,,
02/11/2014 00:00,,,,,,,,,
01/11/2014 23:00,,,,,,,,,
01/11/2014 22:00,,,,,,,,,
01/11/2014 21:00,15.6,3.0,0.7,4.6,3.6,61.8,896,6705.8,3.7
01/11/2014 20:00,,,,,,,,,
01/11/2014 19:00,,,,,,,,,
01/11/2014 18:00,,,,,,,,,
01/11/2014 17:00,,,,,,,,,
01/11/2014 16:00,,,,,,,,,
01/11/2014 15:00,,,,,,,,,
01/11/2014 14:00,,,,,,,,,
01/11/2014 13:00,15.4,2.3,0.2,3.7,4.6,61.3,887,6654.4,3.6
01/11/2014 12:00,,,,,,,,,
01/11/2014 11:00,,,,,,,,,
01/11/2014 10:00,,,,,,,,,
01/11/2014 09:00,,,,,,,,,
01/11/2014 08:00,,,,,,,,,
01/11/2014 07:00,,,,,,,,,
01/11/2014 06:00,,,,,,,,,
01/11/2014 05:00,15.8,2.3,0.7,4.5,5.3,61.0,887,6589.9,3.6
01/11/2014 04:00,,,,,,,,,
01/11/2014 03:00,,,,,,,,,
01/11/2014 02:00,,,,,,,,,
01/11/2014 01:00,,,,,,,,,
01/11/2014 00:00,,,,,,,,,
31/10/2014 23:00,,,,,,,,,
31/10/2014 22:00,,,,,,,,,
31/10/2014 21:00,16.0,2.9,0.8,4.1,3.2,60.5,882,6555.2,3.6
31/10/2014 20:00,,,,,,,,,
31/10/2014 19:00,,,,,,,,,
31/10/2014 18:00,,,,,,,,,
31/10/2014 17:00,,,,,,,,,
31/10/2014 16:00,,,,,,,,,
31/10/2014 15:00,,,,,,,,,
31/10/2014 14:00,,,,,,,,,
31/10/2014 13:00,16.2,4.1,1.1,4.0,2.8,60.2,879,6479.0,3.5
31/10/2014 12:00,,,,,,,,,
31/10/2014 11:00,,,,,,,,,
31/10/2014 10:00,,,,,,,,,
31/10/2014 09:00,,,,,,,,,
31/10/2014 08:00,,,,,,,,,
31/10/2014 07:00,,,,,,,,,
31/10/2014 06:00,,,,,,,,,
31/10/2014 05:00,15.7,3.1,1.0,4.2,3.4,59.1,877,6548.5,3.5
31/10/2014 04:00,,,,,,,,,
31/10/2014 03:00,,,,,,,,,
31/10/2014 02:00,,,,,,,,,
31/10/2014 01:00,,,,,,,,,
31/10/2014 00:00,,,,,,,,,
30/10/2014 23:00,,,,,,,,,
30/10/2014 22:00,,,,,,,,,
30/10/2014 21:00,15.9,3.4,1.1,3.9,3.8,59.0,877,6528.0,3.4
30/10/2014 20:00,,,,,,,,,
30/10/2014 19:00,,,,,,,,,
30/10/2014 18:00,,,,,,,,,
30/10/2014 17:00,,,,,,,,,
30/10/2014 16:00,,,,,,,,,
30/10/2014 15:00,,,,,,,,,
30/10/2014 14:00,,,,,,,,,
30/10/2014 13:00,15.4,4.2,1.2,4.1,2.1,58.3,874,6498.8,3.4
30/10/2014 12:00,,,,,,,,,
30/10/2014 11:00,,,,,,,,,
30/10/2014 10:00,,,,,,,,,
30/10/2014 09:00,,,,,,,,,
30/10/2014 08:00,,,,,,,,,
30/10/2014 07:00,,,,,,,,,
30/10/2014 06:00,,,,,,,,,
30/10/2014 05:00,14.9,4.3,0.9,3.6,1.8,57.5,858,6534.4,3.7
30/10/2014 04:00,,,,,,,,,
30/10/2014 03:00,,,,,,,,,
30/10/2014 02:00,,,,,,,,,
30/10/2014 01:00,,,,,,,,,
30/10/2014 00:00,,,,,,,,,
29/10/2014 23:00,,,,,,,,,
29/10/2014 22:00,,,,,,,,,
29/10/2014 21:00,14.1,1.6,0.2,4.2,5.1,57.0,861,6525.7,3.6
29/10/2014 20:00,,,,,,,,,
29/10/2014 19:00,,,,,,,,,
29/10/2014 18:00,,,,,,,,,
29/10/2014 17:00,,,,,,,,,
29/10/2014 16:00,,,,,,,,,
29/10/2014 15:00,,,,,,,,,
29/10/2014 14:00,,,,,,,,,
29/10/2014 13:00,13.5,1.8,0.1,4.3,4.4,56.6,853,6514.0,3.6
29/10/2014 12:00,,,,,,,,,
29/10/2014 11:00,,,,,,,,,
29/10/2014 10:00,,,,,,,,,
29/10/2014 09:00,,,,,,,,,
29/10/2014 08:00,,,,,,,,,
29/10/2014 07:00,,,,,,,,,
29/10/2014 06:00,,,,,,,,,
29/10/2014 05:00,14.0,2.0,0.1,3.8,4.1,56.8,861,6475.9,3.7
29/10/2014 04:00,,,,,,,,,
29/10/2014 03:00,,,,,,,,,
29/10/2014 02:00,,,,,,,,,
29/10/2014 01:00,,,,,,,,,
29/10/2014 00:00,,,,,,,,,
28/10/2014 23:00,,,,,,,,,
28/10/2014 22:00,,,,,,,,,
28/10/2014 21:00,14.7,1.8,0.8,3.7,2.1,57.1,862,6410.9,3.8
28/10/2014 20:00,,,,,,,,,
28/10/2014 19:00,,,,,,,,,
28/10/2014 18:00,,,,,,,,,
28/10/2014 17:00,,,,,,,,,
28/10/2014 16:00,,,,,,,,,
28/10/2014 15:00,,,,,,,,,
28/10/2014 14:00,,,,,,,,,
28/10/2014 13:00,14.9,2.9,0.7,4.2,3.3,57.0,854,6236.7,3.5
28/10/2014 12:00,,,,,,,,,
28/10/2014 11:00,,,,,,,,,
28/10/2014 10:00,,,,,,,,,
28/10/2014 09:00,,,,,,,,,
28/10/2014 08:00,,,,,,,,,
28/10/2014 07:00,,,,,,,,,
28/10/2014 06:00,,,,,,,,,
28/10/2014 05:00,14.3,1.6,0.8,3.9,6.1,55.2,846,6258.4,3.6
28/10/2014 04:00,,,,,,,,,
28/10/2014 03:00,,,,,,,,,
28/10/2014 02:00,,,,,,,,,
28/10/2014 01:00,,,,,,,,,
28/10/2014 00:00,,,,,,,,,
27/10/2014 23:00,,,,,,,,,
27/10/2014 22:00,,,,,,,,,
27/10/2014 21:00,14.3,4.3,0.9,4.0,1.5,54.9,844,6209.6,3.5
27/10/2014 20:00,,,,,,,,,
27/10/2014 19:00,,,,,,,,,
27/10/2014 18:00,,,,,,,,,
27/10/2014 17:00,,,,,,,,,
27/10/2014 16:00,,,,,,,,,
27/10/2014 15:00,,,,,,,,,
27/10/2014 14:00,,,,,,,,,
27/10/2014 13:00,14.1,2.7,0.9,3.6,3.0,54.3,834,6183.2,3.5
27/10/2014 12:00,,,,,,,,,
27/10/2014 11:00,,,,,,,,,
27/10/2014 10:00,,,,,,,,,
27/10/2014 09:00,,,,,,,,,
27/10/2014 08:00,,,,,,,,,
27/10/2014 07:00,,,,,,,,,
27/10/2014 06:00,,,,,,,,,
27/10/2014 05:00,14.3,3.7,1.0,4.2,2.9,54.7,839,6220.4,3.4
27/10/2014 04:00,,,,,,,,,
27/10/2014 03:00,,,,,,,,,
27/10/2014 02:00,,,,,,,,,
27/10/2014 01:00,,,,,,,,,
27/10/2014 00:00,,,,,,,,,
26/10/2014 23:00,,,,,,,,,
26/10/2014 22:00,,,,,,,,,
26/10/2014 21:00,13.6,3.1,1.0,4.1,3.6,53.1,828,6140.7,3.4
26/10/2014 20:00,,,,,,,,,
26/10/2014 19:00,,,,,,,,,
26/10/2014 18:00,,,,,,,,,
26/10/2014 17:00,,,,,,,,,
26/10/2014 16:00,,,,,,,,,
26/10/2014 15:00,,,,,,,,,
26/10/2014 14:00,,,,,,,,,
26/10/2014 13:00,13.2,0.9,0.5,4.3,7.4,52.5,821,6137.3,3.4
26/10/2014 12:00,,,,,,,,,
26/10/2014 11:00,,,,,,,,,
26/10/2014 10:00,,,,,,,,,
26/10/2014 09:00,,,,,,,,,
26/10/2014 08:00,,,,,,,,,
26/10/2014 07:00,,,,,,,,,
26/10/2014 06:00,,,,,,,,,
26/10/2014 05:00,13.0,3.4,0.5,3.6,2.5,52.0,816,6120.9,3.4
26/10/2014 04:00,,,,,,,,,
26/10/2014 03:00,,,,,,,,,
26/10/2014 02:00,,,,,,,,,
26/10/2014 01:00,,,,,,,,,
26/10/2014 01:00,,,,,,,,,
26/10/2014 00:00,,,,,,,,,
25/10/2014 23:00,,,,,,,,,
25/10/2014 22:00,12.7,2.4,0.5,3.9,3.2,51.6,814,6071.4,3.3
25/10/2014 21:00,,,,,,,,,
25/10/2014 20:00,,,,,,,,,
25/10/2014 19:00,,,,,,,,,
25/10/2014 18:00,,,,,,,,,
25/10/2014 17:00,,,,,,,,,
25/10/2014 16:00,,,,,,,,,
25/10/2014 15:00,,,,,,,,,
25/10/2014 14:00,12.8,3.4,0.5,3.8,1.9,51.2,808,6057.4,3.4
25/10/2014 13:00,,,,,,,,,
25/10/2014 12:00,,,,,,,,,
25/10/2014 11:00,,,,,,,,,
25/10/2014 10:00,,,,,,,,,
25/10/2014 09:00,,,,,,,,,
25/10/2014 08:00,,,,,,,,,
25/10/2014 07:00,,,,,,,,,
25/10/2014 06:00,12.4,2.5,0.6,3.7,3.1,50.7,810,6057.6,3.5
25/10/2014 05:00,,,,,,,,,
25/10/2014 04:00,,,,,,,,,
25/10/2014 03:00,,,,,,,,,
25/10/2014 02:00,,,,,,,,,
25/10/2014 01:00,,,,,,,,,
25/10/2014 00:00,,,,,,,,,
24/10/2014 23:00,,,,,,,,,
24/10/2014 22:00,12.2,2.4,0.6,4.3,3.2,50.3,806,6041.0,3.4
24/10/2014 21:00,,,,,,,,,
24/10/2014 20:00,,,,,,,,,
24/10/2014 19:00,,,,,,,,,
24/10/2014 18:00,,,,,,,,,
24/10/2014 17:00,,,,,,,,,
24/10/2014 16:00,,,,,,,,,
24/10/2014 15:00,,,,,,,,,
24/10/2014 14:00,11.9,1.5,0.7,4.0,3.5,49.9,797,5899.9,3.3
24/10/2014 13:00,,,,,,,,,
24/10/2014 12:00,,,,,,,,,
24/10/2014 11:00,,,,,,,,,
24/10/2014 10:00,,,,,,,,,
24/10/2014 09:00,,,,,,,,,
24/10/2014 08:00,,,,,,,,,
24/10/2014 07:00,,,,,,,,,
24/10/2014 06:00,12.3,2.5,0.7,3.9,3.1,49.4,795,5920.5,3.3
24/10/2014 05:00,,,,,,,,,
24/10/2014 04:00,,,,,,,,,
24/10/2014 03:00,,,,,,,,,
24/10/2014 02:00,,,,,,,,,
24/10/2014 01:00,,,,,,,,,
24/10/2014 00:00,,,,,,,,,
23/10/2014 23:00,,,,,,,,,
23/10/2014 22:00,12.4,3.7,0.9,3.7,1.7,48.9,793,5881.0,3.2
23/10/2014 21:00,,,,,,,,,
23/10/2014 20:00,,,,,,,,,
23/10/2014 19:00,,,,,,,,,
23/10/2014 18:00,,,,,,,,,
23/10/2014 17:00,,,,,,,,,
23/10/2014 16:00,,,,,,,,,
23/10/2014 15:00,,,,,,,,,
23/10/2014 14:00,12.1,2.9,1.1,4.1,3.3,48.7,792,5742.8,3.0
23/10/2014 13:34,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
23/10/2014 13:00,,,,,,,,,
23/10/2014 12:00,,,,,,,,,
23/10/2014 11:00,,,,,,,,,
23/10/2014 10:00,,,,,,,,,
23/10/2014 09:00,,,,,,,,,
23/10/2014 08:00,,,,,,,,,
23/10/2014 07:00,,,,,,,,,
23/10/2014 06:00,11.8,2.6,0.3,3.6,2.6,48.2,785,5832.1,3.1
23/10/2014 05:00,,,,,,,,,
23/10/2014 04:00,,,,,,,,,
23/10/2014 03:00,,,,,,,,,
23/10/2014 02:00,,,,,,,,,
23/10/2014 01:00,,,,,,,,,
23/10/2014 00:00,,,,,,,,,
22/10/2014 23:00,,,,,,,,,
22/10/2014 22:00,11.9,3.0,0.8,3.3,2.9,47.8,783,5805.5,3.1
22/10/2014 21:00,,,,,,,,,
22/10/2014 20:00,,,,,,,,,
22/10/2014 19:00,,,,,,,,,
22/10/2014 18:00,,,,,,,,,
22/10/2014 17:00,,,,,,,,,
22/10/2014 16:00,,,,,,,,,
22/10/2014 15:00,,,,,,,,,
22/10/2014 14:00,11.6,2.6,0.9,3.9,3.0,47.5,780,5749.6,3.0
22/10/2014 13:00,,,,,,,,,
22/10/2014 12:00,,,,,,,,,
22/10/2014 11:00,,,,,,,,,
22/10/2014 10:00,,,,,,,,,
22/10/2014 09:00,,,,,,,,,
22/10/2014 08:00,,,,,,,,,
22/10/2014 07:00,,,,,,,,,
22/10/2014 06:00,11.0,3.2,0.4,3.4,2.1,46.9,774,5775.7,3.1
22/10/2014 05:00,,,,,,,,,
22/10/2014 04:00,,,,,,,,,
22/10/2014 03:00,,,,,,,,,
22/10/2014 02:00,,,,,,,,,
22/10/2014 01:00,,,,,,,,,
22/10/2014 00:00,,,,,,,,,
21/10/2014 23:00,,,,,,,,,
21/10/2014 22:00,10.7,1.0,0.1,3.8,5.7,46.7,773,5754.7,3.2
21/10/2014 21:00,,,,,,,,,
21/10/2014 20:00,,,,,,,,,
21/10/2014 19:00,,,,,,,,,
21/10/2014 18:00,,,,,,,,,
21/10/2014 17:00,,,,,,,,,
21/10/2014 16:00,,,,,,,,,
21/10/2014 15:00,,,,,,,,,
21/10/2014 14:00,10.8,2.0,0.0,3.5,3.2,46.3,772,5671.3,3.1
21/10/2014 13:00,,,,,,,,,
21/10/2014 12:00,,,,,,,,,
21/10/2014 11:00,,,,,,,,,
21/10/2014 10:00,,,,,,,,,
21/10/2014 09:00,,,,,,,,,
21/10/2014 08:00,,,,,,,,,
21/10/2014 07:00,,,,,,,,,
21/10/2014 06:00,11.8,2.5,1.2,3.2,3.6,46.7,780,5580.4,3.0
21/10/2014 05:00,,,,,,,,,
21/10/2014 04:00,,,,,,,,,
21/10/2014 03:00,,,,,,,,,
21/10/2014 02:00,,,,,,,,,
21/10/2014 01:00,,,,,,,,,
21/10/2014 00:00,,,,,,,,,
20/10/2014 23:00,,,,,,,,,
20/10/2014 22:00,11.5,2.2,0.7,3.4,5.2,46.1,773,5534.4,3.0
20/10/2014 21:00,,,,,,,,,
20/10/2014 20:00,,,,,,,,,
20/10/2014 19:00,,,,,,,,,
20/10/2014 18:00,,,,,,,,,
20/10/2014 17:00,,,,,,,,,
20/10/2014 16:00,,,,,,,,,
20/10/2014 15:00,,,,,,,,,
20/10/2014 14:00,11.3,2.0,0.6,3.8,4.2,45.5,767,5475.0,2.9
20/10/2014 13:00,,,,,,,,,
20/10/2014 12:00,,,,,,,,,
20/10/2014 11:00,,,,,,,,,
20/10/2014 10:00,,,,,,,,,
20/10/2014 09:00,,,,,,,,,
20/10/2014 08:00,,,,,,,,,
20/10/2014 07:00,,,,,,,,,
20/10/2014 06:00,11.3,1.8,0.6,3.8,4.2,45.4,769,5449.6,3.0
20/10/2014 05:00,,,,,,,,,
20/10/2014 04:00,,,,,,,,,
20/10/2014 03:00,,,,,,,,,
20/10/2014 02:00,,,,,,,,,
20/10/2014 01:00,,,,,,,,,
20/10/2014 00:00,,,,,,,,,
19/10/2014 23:00,,,,,,,,,
19/10/2014 22:00,11.3,2.6,0.3,3.5,2.8,45.3,769,5401.7,3.0
19/10/2014 21:00,,,,,,,,,
19/10/2014 20:00,,,,,,,,,
19/10/2014 19:00,,,,,,,,,
19/10/2014 18:00,,,,,,,,,
19/10/2014 17:00,,,,,,,,,
19/10/2014 16:00,,,,,,,,,
19/10/2014 15:00,,,,,,,,,
19/10/2014 14:00,11.4,2.2,0.8,3.8,3.3,45.0,763,5319.6,2.9
19/10/2014 13:00,,,,,,,,,
19/10/2014 12:00,,,,,,,,,
19/10/2014 11:00,,,,,,,,,
19/10/2014 10:00,,,,,,,,,
19/10/2014 09:00,,,,,,,,,
19/10/2014 08:00,,,,,,,,,
19/10/2014 07:00,,,,,,,,,
19/10/2014 06:00,11.4,2.6,0.7,4.1,3.2,44.8,768,5302.9,3.0
19/10/2014 05:00,,,,,,,,,
19/10/2014 04:00,,,,,,,,,
19/10/2014 03:00,,,,,,,,,
19/10/2014 02:00,,,,,,,,,
19/10/2014 01:00,,,,,,,,,
19/10/2014 00:00,,,,,,,,,
18/10/2014 23:00,,,,,,,,,
18/10/2014 22:00,11.4,4.0,0.9,3.5,1.4,44.2,761,5207.7,3.0
18/10/2014 21:00,,,,,,,,,
18/10/2014 20:00,,,,,,,,,
18/10/2014 19:00,,,,,,,,,
18/10/2014 18:00,,,,,,,,,
18/10/2014 17:00,,,,,,,,,
18/10/2014 16:00,,,,,,,,,
18/10/2014 15:00,,,,,,,,,
18/10/2014 14:00,11.4,2.4,1.0,3.8,3.3,44.0,763,5116.9,2.8
18/10/2014 13:00,,,,,,,,,
18/10/2014 12:00,,,,,,,,,
18/10/2014 11:00,,,,,,,,,
18/10/2014 10:00,,,,,,,,,
18/10/2014 09:00,,,,,,,,,
18/10/2014 08:00,,,,,,,,,
18/10/2014 07:00,,,,,,,,,
18/10/2014 06:00,11.6,3.4,1.5,3.5,2.7,43.3,765,5185.9,2.9
18/10/2014 05:00,,,,,,,,,
18/10/2014 04:00,,,,,,,,,
18/10/2014 03:00,,,,,,,,,
18/10/2014 02:00,,,,,,,,,
18/10/2014 01:00,,,,,,,,,
18/10/2014 00:00,,,,,,,,,
17/10/2014 23:00,,,,,,,,,
17/10/2014 22:00,11.5,2.2,1.2,3.6,4.5,43.7,766,5119.2,2.9
17/10/2014 21:00,,,,,,,,,
17/10/2014 20:00,,,,,,,,,
17/10/2014 19:00,,,,,,,,,
17/10/2014 18:00,,,,,,,,,
17/10/2014 17:00,,,,,,,,,
17/10/2014 16:00,,,,,,,,,
17/10/2014 15:00,,,,,,,,,
17/10/2014 14:00,11.5,1.9,1.1,4.0,4.4,44.0,764,5052.7,2.9
17/10/2014 13:00,,,,,,,,,
17/10/2014 12:00,,,,,,,,,
17/10/2014 11:00,,,,,,,,,
17/10/2014 10:00,,,,,,,,,
17/10/2014 09:00,,,,,,,,,
17/10/2014 08:00,,,,,,,,,
17/10/2014 07:00,,,,,,,,,
17/10/2014 06:00,11.3,2.2,0.9,3.6,4.9,42.7,756,5045.7,3.2
17/10/2014 05:00,,,,,,,,,
17/10/2014 04:00,,,,,,,,,
17/10/2014 03:00,,,,,,,,,
17/10/2014 02:00,,,,,,,,,
17/10/2014 01:00,,,,,,,,,
17/10/2014 00:00,,,,,,,,,
16/10/2014 23:00,,,,,,,,,
16/10/2014 22:00,11.3,3.1,0.9,3.6,2.9,43.5,767,5006.6,3.4
16/10/2014 21:00,,,,,,,,,
16/10/2014 20:00,,,,,,,,,
16/10/2014 19:00,,,,,,,,,
16/10/2014 18:00,,,,,,,,,
16/10/2014 17:00,,,,,,,,,
16/10/2014 16:00,,,,,,,,,
16/10/2014 15:00,,,,,,,,,
16/10/2014 14:00,11.0,2.7,1.3,3.9,4.3,41.7,756,4935.4,3.9
16/10/2014 13:00,,,,,,,,,
16/10/2014 12:00,,,,,,,,,
16/10/2014 11:00,,,,,,,,,
16/10/2014 10:00,,,,,,,,,
16/10/2014 09:00,,,,,,,,,
16/10/2014 08:00,,,,,,,,,
16/10/2014 07:00,,,,,,,,,
16/10/2014 06:00,10.5,3.2,1.1,3.5,2.2,41.1,752,4942.9,5.2
16/10/2014 05:00,,,,,,,,,
16/10/2014 04:00,,,,,,,,,
16/10/2014 03:00,,,,,,,,,
16/10/2014 02:00,,,,,,,,,
16/10/2014 01:00,,,,,,,,,
16/10/2014 00:00,,,,,,,,,
15/10/2014 23:00,,,,,,,,,
15/10/2014 22:00,9.9,1.9,1.0,3.6,3.9,40.0,735,4826.1,4.3
15/10/2014 21:00,,,,,,,,,
15/10/2014 20:00,,,,,,,,,
15/10/2014 19:00,,,,,,,,,
15/10/2014 18:00,,,,,,,,,
15/10/2014 17:00,,,,,,,,,
15/10/2014 16:00,,,,,,,,,
15/10/2014 15:00,,,,,,,,,
15/10/2014 14:00,9.2,2.2,0.5,4.0,3.4,39.1,727,4827.3,4.3
15/10/2014 13:00,,,,,,,,,
15/10/2014 12:00,,,,,,,,,
15/10/2014 11:00,,,,,,,,,
15/10/2014 10:00,,,,,,,,,
15/10/2014 09:00,,,,,,,,,
15/10/2014 08:00,,,,,,,,,
15/10/2014 07:00,,,,,,,,,
15/10/2014 06:00,8.6,3.1,0.7,3.3,2.2,38.0,713,4707.9,5.1
15/10/2014 05:00,,,,,,,,,
15/10/2014 04:00,,,,,,,,,
15/10/2014 03:00,,,,,,,,,
15/10/2014 02:00,,,,,,,,,
15/10/2014 01:00,,,,,,,,,
15/10/2014 00:00,,,,,,,,,
14/10/2014 23:00,,,,,,,,,
14/10/2014 22:00,8.0,2.4,0.9,4.0,2.8,37.0,699,4741.1,3.7
14/10/2014 21:00,,,,,,,,,
14/10/2014 20:00,,,,,,,,,
14/10/2014 19:00,,,,,,,,,
14/10/2014 18:00,,,,,,,,,
14/10/2014 17:00,,,,,,,,,
14/10/2014 16:00,,,,,,,,,
14/10/2014 15:00,,,,,,,,,
14/10/2014 14:00,7.7,3.0,0.7,3.0,2.2,36.6,693,4765.8,3.3
14/10/2014 13:00,,,,,,,,,
14/10/2014 12:00,,,,,,,,,
14/10/2014 11:00,,,,,,,,,
14/10/2014 10:00,,,,,,,,,
14/10/2014 09:00,,,,,,,,,
14/10/2014 08:00,,,,,,,,,
14/10/2014 07:00,,,,,,,,,
14/10/2014 06:00,7.6,1.9,0.6,3.4,4.2,36.0,688,4730.3,3.4
14/10/2014 05:00,,,,,,,,,
14/10/2014 04:00,,,,,,,,,
14/10/2014 03:00,,,,,,,,,
14/10/2014 02:00,,,,,,,,,
14/10/2014 01:00,,,,,,,,,
14/10/2014 00:00,,,,,,,,,
13/10/2014 23:00,,,,,,,,,
13/10/2014 22:00,7.5,2.2,0.8,2.7,4.0,36.0,687,4690.0,3.4
13/10/2014 21:00,,,,,,,,,
13/10/2014 20:00,,,,,,,,,
13/10/2014 19:00,,,,,,,,,
13/10/2014 18:00,,,,,,,,,
13/10/2014 17:00,,,,,,,,,
13/10/2014 16:00,,,,,,,,,
13/10/2014 15:00,,,,,,,,,
13/10/2014 14:00,7.4,2.7,0.8,3.3,3.1,35.3,680,4566.3,3.5
13/10/2014 13:00,,,,,,,,,
13/10/2014 12:00,,,,,,,,,
13/10/2014 11:00,,,,,,,,,
13/10/2014 10:00,,,,,,,,,
13/10/2014 09:00,,,,,,,,,
13/10/2014 08:00,,,,,,,,,
13/10/2014 07:00,,,,,,,,,
13/10/2014 06:00,7.1,2.6,0.4,3.6,2.7,34.7,680,4541.0,3.7
13/10/2014 05:00,,,,,,,,,
13/10/2014 04:00,,,,,,,,,
13/10/2014 03:00,,,,,,,,,
13/10/2014 02:00,,,,,,,,,
13/10/2014 01:00,,,,,,,,,
13/10/2014 00:00,,,,,,,,,
12/10/2014 23:00,,,,,,,,,
12/10/2014 22:00,7.0,2.4,0.8,3.1,3.2,34.3,672,4508.2,3.7
12/10/2014 21:00,,,,,,,,,
12/10/2014 20:00,,,,,,,,,
12/10/2014 19:00,,,,,,,,,
12/10/2014 18:00,,,,,,,,,
12/10/2014 17:00,,,,,,,,,
12/10/2014 16:00,,,,,,,,,
12/10/2014 15:00,,,,,,,,,
12/10/2014 14:00,6.7,2.1,0.5,3.3,2.4,33.6,666,4373.1,3.4
12/10/2014 13:00,,,,,,,,,
12/10/2014 12:00,,,,,,,,,
12/10/2014 11:00,,,,,,,,,
12/10/2014 10:00,,,,,,,,,
12/10/2014 09:00,,,,,,,,,
12/10/2014 08:00,,,,,,,,,
12/10/2014 07:00,,,,,,,,,
12/10/2014 06:00,6.4,0.9,0.4,3.9,3.6,32.9,656,4387.7,3.6
12/10/2014 05:00,,,,,,,,,
12/10/2014 04:00,,,,,,,,,
12/10/2014 03:00,,,,,,,,,
12/10/2014 02:00,,,,,,,,,
12/10/2014 01:00,,,,,,,,,
12/10/2014 00:00,,,,,,,,,
11/10/2014 23:00,,,,,,,,,
11/10/2014 22:00,6.3,3.3,0.8,2.8,1.8,32.2,649,4328.8,3.5
11/10/2014 21:00,,,,,,,,,
11/10/2014 20:00,,,,,,,,,
11/10/2014 19:00,,,,,,,,,
11/10/2014 18:00,,,,,,,,,
11/10/2014 17:00,,,,,,,,,
11/10/2014 16:00,,,,,,,,,
11/10/2014 15:00,,,,,,,,,
11/10/2014 14:00,6.1,1.8,0.9,3.7,4.3,31.8,643,4238.9,3.2
11/10/2014 13:00,,,,,,,,,
11/10/2014 12:00,,,,,,,,,
11/10/2014 11:00,,,,,,,,,
11/10/2014 10:00,,,,,,,,,
11/10/2014 09:00,,,,,,,,,
11/10/2014 08:00,,,,,,,,,
11/10/2014 07:00,,,,,,,,,
11/10/2014 06:00,5.9,2.2,0.2,3.9,2.8,31.1,635,4267.6,3.2
11/10/2014 05:00,,,,,,,,,
11/10/2014 04:00,,,,,,,,,
11/10/2014 03:00,,,,,,,,,
11/10/2014 02:00,,,,,,,,,
11/10/2014 01:00,,,,,,,,,
11/10/2014 00:00,,,,,,,,,
10/10/2014 23:00,,,,,,,,,
10/10/2014 22:00,5.9,1.8,0.6,3.0,4.1,30.9,630,4209.4,3.0
10/10/2014 21:00,,,,,,,,,
10/10/2014 20:00,,,,,,,,,
10/10/2014 19:00,,,,,,,,,
10/10/2014 18:00,,,,,,,,,
10/10/2014 17:00,,,,,,,,,
10/10/2014 16:00,,,,,,,,,
10/10/2014 15:00,,,,,,,,,
10/10/2014 14:00,5.7,2.2,0.3,3.7,3.7,30.3,622,4116.2,3.0
10/10/2014 13:00,,,,,,,,,
10/10/2014 12:00,,,,,,,,,
10/10/2014 11:00,,,,,,,,,
10/10/2014 10:00,,,,,,,,,
10/10/2014 09:00,,,,,,,,,
10/10/2014 08:00,,,,,,,,,
10/10/2014 07:00,,,,,,,,,
10/10/2014 06:00,5.6,1.7,0.7,3.3,4.3,29.8,619,4101.6,3.1
10/10/2014 05:00,,,,,,,,,
10/10/2014 04:00,,,,,,,,,
10/10/2014 03:00,,,,,,,,,
10/10/2014 02:00,,,,,,,,,
10/10/2014 01:00,,,,,,,,,
10/10/2014 00:00,,,,,,,,,
09/10/2014 23:00,,,,,,,,,
09/10/2014 22:00,5.6,2.8,0.8,2.9,3.3,29.7,615,4008.0,3.1
09/10/2014 21:00,,,,,,,,,
09/10/2014 20:00,,,,,,,,,
09/10/2014 19:00,,,,,,,,,
09/10/2014 18:00,,,,,,,,,
09/10/2014 17:00,,,,,,,,,
09/10/2014 16:00,,,,,,,,,
09/10/2014 15:00,,,,,,,,,
09/10/2014 14:00,5.6,2.8,0.6,3.9,2.1,29.6,612,3988.1,3.2
09/10/2014 13:00,,,,,,,,,
09/10/2014 12:00,,,,,,,,,
09/10/2014 11:00,,,,,,,,,
09/10/2014 10:00,,,,,,,,,
09/10/2014 09:00,,,,,,,,,
09/10/2014 08:00,,,,,,,,,
09/10/2014 07:00,,,,,,,,,
09/10/2014 06:00,5.2,2.3,0.5,3.4,2.5,28.3,604,3925.0,3.7
09/10/2014 05:00,,,,,,,,,
09/10/2014 04:00,,,,,,,,,
09/10/2014 03:00,,,,,,,,,
09/10/2014 02:00,,,,,,,,,
09/10/2014 01:00,,,,,,,,,
09/10/2014 00:00,,,,,,,,,
08/10/2014 23:00,,,,,,,,,
08/10/2014 22:00,5.2,2.1,0.6,3.3,3.1,28.3,597,3834.9,4.3
08/10/2014 21:00,,,,,,,,,
08/10/2014 20:00,,,,,,,,,
08/10/2014 19:00,,,,,,,,,
08/10/2014 18:00,,,,,,,,,
08/10/2014 17:00,,,,,,,,,
08/10/2014 16:00,,,,,,,,,
08/10/2014 15:00,,,,,,,,,
08/10/2014 14:00,4.3,2.8,1.0,3.1,1.6,26.3,565,3706.9,4.2
08/10/2014 13:00,,,,,,,,,
08/10/2014 12:00,,,,,,,,,
08/10/2014 11:00,,,,,,,,,
08/10/2014 10:00,,,,,,,,,
08/10/2014 09:00,,,,,,,,,
08/10/2014 08:00,,,,,,,,,
08/10/2014 07:00,,,,,,,,,
08/10/2014 06:00,3.7,1.5,0.4,3.1,2.9,25.4,545,3753.3,3.9
08/10/2014 05:00,,,,,,,,,
08/10/2014 04:00,,,,,,,,,
08/10/2014 03:00,,,,,,,,,
08/10/2014 02:00,,,,,,,,,
08/10/2014 01:00,,,,,,,,,
08/10/2014 00:00,,,,,,,,,
07/10/2014 23:00,,,,,,,,,
07/10/2014 22:00,3.3,2.3,0.2,2.6,2.3,24.1,528,3708.0,3.3
07/10/2014 21:00,,,,,,,,,
07/10/2014 20:00,,,,,,,,,
07/10/2014 19:00,,,,,,,,,
07/10/2014 18:00,,,,,,,,,
07/10/2014 17:00,,,,,,,,,
07/10/2014 16:00,,,,,,,,,
07/10/2014 15:00,,,,,,,,,
07/10/2014 14:00,3.3,1.5,0.6,2.8,3.8,23.5,518,3659.4,3.2
07/10/2014 13:00,,,,,,,,,
07/10/2014 12:00,,,,,,,,,
07/10/2014 11:00,,,,,,,,,
07/10/2014 10:00,,,,,,,,,
07/10/2014 09:00,,,,,,,,,
07/10/2014 08:00,,,,,,,,,
07/10/2014 07:00,,,,,,,,,
07/10/2014 06:00,3.1,1.6,0.3,3.1,3.1,22.8,510,3635.2,3.3
07/10/2014 05:00,,,,,,,,,
07/10/2014 04:00,,,,,,,,,
07/10/2014 03:00,,,,,,,,,
07/10/2014 02:00,,,,,,,,,
07/10/2014 01:00,,,,,,,,,
07/10/2014 00:00,,,,,,,,,
06/10/2014 23:00,,,,,,,,,
06/10/2014 22:00,3.0,2.3,0.8,3.0,2.6,21.9,496,3541.9,3.6
06/10/2014 21:00,,,,,,,,,
06/10/2014 20:00,,,,,,,,,
06/10/2014 19:00,,,,,,,,,
06/10/2014 18:00,,,,,,,,,
06/10/2014 17:00,,,,,,,,,
06/10/2014 16:00,,,,,,,,,
06/10/2014 15:00,,,,,,,,,
06/10/2014 14:00,2.3,2.7,0.9,2.6,2.6,21.3,464,3591.1,4.3
06/10/2014 13:00,2.2,1.9,1.0,2.7,3.7,20.7,459,3584.4,4.1
06/10/2014 12:00,2.1,2.5,0.9,2.4,2.3,21.3,455,3550.5,4.1
06/10/2014 11:00,2.0,2.3,0.9,3.1,2.3,20.7,448,3537.1,3.9
06/10/2014 10:00,2.0,1.8,0.8,3.3,3.0,20.2,445,3532.1,3.7
06/10/2014 09:00,1.9,1.0,0.9,2.8,3.8,20.4,445,3528.5,3.6
06/10/2014 08:00,1.8,1.8,0.9,2.6,2.3,19.7,437,3498.8,3.5
06/10/2014 07:00,1.8,2.3,0.6,3.0,1.1,19.4,433,3487.1,3.5
06/10/2014 06:00,1.7,2.1,0.7,2.8,2.8,19.3,428,3471.5,3.7
06/10/2014 05:00,1.6,1.3,0.4,2.7,3.7,18.5,426,3478.2,3.8
06/10/2014 04:00,1.6,1.7,0.4,2.8,2.7,18.2,420,3440.8,3.5
06/10/2014 03:00,1.5,1.0,0.6,3.2,3.7,18.7,414,3407.7,3.3
06/10/2014 02:00,1.5,1.3,0.5,2.9,3.4,18.6,412,3447.8,3.1
06/10/2014 01:00,1.4,2.1,0.6,2.6,1.7,19.0,402,3411.1,3.0
06/10/2014 00:00,1.4,2.5,0.5,2.2,1.4,18.1,399,3457.7,2.7
05/10/2014 23:00,1.4,1.9,0.6,2.9,2.7,17.7,397,3420.6,2.5
05/10/2014 22:00,1.3,1.3,0.4,2.8,2.5,18.4,400,3432.1,2.3
05/10/2014 21:00,1.4,2.5,0.9,2.8,0.9,18.4,393,3448.9,2.1
05/10/2014 20:00,1.3,1.5,0.6,2.7,3.2,17.9,391,3417.3,2.0
05/10/2014 19:00,1.3,1.2,0.6,2.8,3.3,18.0,391,3390.2,2.0
05/10/2014 18:00,1.3,2.0,0.6,2.1,2.6,18.3,386,3423.0,2.0
05/10/2014 17:00,1.3,2.4,0.6,2.8,0.9,17.7,385,3427.5,2.0
05/10/2014 16:00,1.2,1.1,0.5,2.6,2.1,17.6,387,3411.3,2.0
05/10/2014 15:00,1.3,1.0,0.6,2.4,3.1,17.8,385,3421.8,2.0
05/10/2014 14:00,1.2,1.9,0.6,2.6,2.1,17.6,383,3416.6,2.0
05/10/2014 13:00,1.1,1.5,0.5,2.0,3.1,17.5,389,3419.3,2.0
05/10/2014 12:00,1.2,2.3,0.8,2.4,2.0,17.4,389,3454.9,2.0
05/10/2014 11:00,1.4,1.8,0.5,2.2,2.8,17.5,396,3346.9,2.0
05/10/2014 10:40,,,,,,,,,
05/10/2014 07:00,1.5,1.7,0.2,2.5,2.1,17.4,397,3361.9,2.0
05/10/2014 06:40,,,,,,,,,
05/10/2014 02:40,,,,,,,,,
04/10/2014 23:00,1.7,1.0,0.0,3.0,2.2,18.0,396,3317.7,2.0
04/10/2014 22:40,,,,,,,,,
04/10/2014 18:40,,,,,,,,,
04/10/2014 15:00,1.5,0.8,0.0,2.6,3.2,17.3,394,3243.6,2.0
04/10/2014 14:40,,,,,,,,,
04/10/2014 10:40,,,,,,,,,
04/10/2014 07:00,1.7,1.8,1.3,2.6,2.4,17.5,390,3237.4,2.0
04/10/2014 06:40,,,,,,,,,
04/10/2014 02:40,,,,,,,,,
03/10/2014 23:00,1.7,1.8,1.2,2.1,3.0,17.8,388,3242.4,2.0
03/10/2014 22:40,,,,,,,,,
03/10/2014 18:40,,,,,,,,,
03/10/2014 15:00,1.5,1.9,1.3,3.0,2.7,17.4,383,3227.6,2.0
03/10/2014 14:40,,,,,,,,,
03/10/2014 11:00,1.5,4.1,1.5,2.1,0.4,17.2,391,3220.7,2.0
03/10/2014 06:00,1.5,2.2,0.8,2.5,2.0,17.2,404,3247.8,2.0
02/10/2014 22:00,1.5,0.9,0.9,3.0,3.5,17.4,403,3238.6,2.0
02/10/2014 14:54,1.2,1.4,0.0,2.4,2.2,18.0,387,3243.5,2.0
02/10/2014 13:43,4.9,0.7,0.0,0.0,0.0,0.0,0,3713.8,2.0
02/10/2014 13:41,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
02/10/2014 13:37,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
08/09/2014 10:00,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
08/09/2014 02:00,41.2,14.3,0.6,19.8,10.1,275.8,2418,21874.0,2.0
07/09/2014 18:00,41.6,13.7,0.7,19.3,11.9,276.4,2422,21679.2,2.0
07/09/2014 10:00,41.2,12.9,0.6,20.3,11.8,276.1,2393,21951.3,2.0
07/09/2014 02:00,43.0,13.1,0.7,20.3,12.1,276.9,2361,21663.4,2.0
06/09/2014 18:00,42.8,13.0,0.7,20.9,11.8,277.1,2353,21541.3,2.0
06/09/2014 10:00,42.9,13.5,0.7,20.8,11.8,276.3,2348,21648.4,2.0
06/09/2014 02:00,43.5,13.1,0.5,20.2,13.6,277.6,2365,21625.9,2.0
05/09/2014 18:00,43.5,12.5,0.7,20.2,13.8,278.1,2371,21540.9,2.0
05/09/2014 10:00,43.3,13.0,0.7,20.4,13.2,277.4,2356,21565.3,2.0
05/09/2014 02:00,43.6,13.4,0.7,19.7,11.2,278.4,2395,21614.0,2.0
04/09/2014 18:00,44.3,12.7,0.8,20.0,13.8,279.5,2449,21601.4,2.0
04/09/2014 10:00,43.7,14.1,0.7,20.8,11.8,279.1,2433,21635.2,2.0
04/09/2014 02:00,44.1,13.8,0.9,20.3,12.3,278.6,2445,21719.9,2.0
03/09/2014 18:00,44.5,11.9,1.0,20.5,15.2,279.7,2468,21662.8,2.0
03/09/2014 10:00,44.0,13.1,0.6,20.1,11.2,278.7,2442,21692.7,2.0
03/09/2014 02:00,43.4,19.9,0.7,19.9,14.4,277.7,2445,21722.1,2.0
02/09/2014 18:00,43.4,13.2,0.7,20.2,12.3,278.5,2429,21639.1,2.0
02/09/2014 10:00,43.3,15.4,0.8,20.9,9.7,279.8,2386,21647.8,2.0
02/09/2014 02:00,42.7,11.1,0.9,20.6,11.6,277.1,2351,21670.4,2.0
01/09/2014 18:00,42.9,12.8,0.7,20.5,12.9,277.4,2381,21549.3,2.0
01/09/2014 10:00,44.3,13.7,0.7,20.4,12.8,278.0,2368,21617.5,2.0
01/09/2014 02:00,43.5,13.8,0.8,19.9,12.5,277.4,2379,21569.8,2.0
31/08/2014 18:00,43.4,13.7,0.7,20.4,12.4,278.3,2383,21496.7,2.0
31/08/2014 10:00,42.4,14.0,0.7,20.2,11.0,276.8,2379,21619.1,2.0
31/08/2014 02:00,42.6,13.6,1.0,21.2,12.0,277.0,2367,21653.3,2.0
30/08/2014 18:00,41.9,13.6,0.8,20.0,11.7,277.5,2378,21392.7,2.0
30/08/2014 10:00,42.9,13.8,0.6,20.6,11.3,277.9,2378,21605.2,2.0
30/08/2014 02:00,43.1,12.5,0.9,20.2,14.5,278.0,2390,21548.8,2.0
29/08/2014 18:00,43.8,13.9,0.8,20.7,10.8,279.3,2408,21493.1,2.0
29/08/2014 10:00,43.7,13.9,0.8,20.0,10.4,279.1,2432,21595.9,2.0
29/08/2014 02:00,43.2,11.8,0.8,21.2,14.8,279.4,2464,21685.4,2.0
28/08/2014 18:00,42.5,12.0,0.6,21.1,14.5,280.0,2479,21515.7,2.0
28/08/2014 10:00,45.3,13.9,0.7,20.0,11.5,280.7,2481,21713.8,2.0
28/08/2014 02:00,43.8,14.1,0.7,20.0,8.7,279.6,2468,21743.9,2.0
27/08/2014 18:00,43.7,13.2,0.7,20.5,12.2,280.3,2481,21761.5,2.0
27/08/2014 10:00,43.0,13.2,0.8,20.6,13.1,280.8,2489,21789.2,2.0
27/08/2014 02:00,44.4,11.8,0.9,21.3,14.7,289.4,2539,21932.2,2.0
26/08/2014 18:00,44.6,13.4,0.7,21.6,13.2,290.0,2541,21783.9,2.0
26/08/2014 10:00,43.1,12.2,0.8,20.5,13.2,281.8,2497,21828.5,2.0
26/08/2014 02:00,44.2,14.7,0.7,20.4,12.2,282.8,2498,21931.6,2.0
25/08/2014 18:00,44.4,14.2,0.7,20.5,11.2,283.2,2489,21795.1,2.0
25/08/2014 10:00,43.2,13.8,0.7,20.9,11.5,282.0,2446,21796.8,2.0
25/08/2014 02:00,42.8,14.7,0.8,20.7,10.6,280.9,2397,22023.2,2.0
24/08/2014 18:00,43.4,13.4,0.8,20.2,12.4,282.2,2457,21875.8,2.0
24/08/2014 10:00,42.6,12.6,0.8,20.6,11.5,281.8,2498,21896.7,2.0
24/08/2014 02:00,42.8,13.5,0.7,20.2,12.1,281.1,2466,22048.1,2.0
23/08/2014 18:00,42.9,12.4,0.6,20.6,13.3,282.9,2501,21805.4,2.0
23/08/2014 10:00,42.7,13.8,0.8,20.4,11.6,281.8,2499,21926.8,2.0
23/08/2014 02:00,42.4,13.3,0.7,20.5,12.5,282.2,2493,21942.3,2.0
22/08/2014 18:00,42.7,16.0,0.8,20.3,13.6,283.2,2538,21799.1,2.0
22/08/2014 10:00,42.6,12.2,0.8,20.8,14.4,283.0,2590,21928.3,2.0
22/08/2014 02:00,44.5,13.8,0.8,21.1,12.7,291.8,2680,21903.0,2.0
21/08/2014 18:00,43.8,13.1,0.8,21.4,13.2,285.8,2652,21817.9,2.0
21/08/2014 10:00,43.4,13.6,0.7,20.7,11.2,284.6,2644,21816.2,2.0
21/08/2014 02:00,42.7,12.1,0.7,20.4,14.3,284.9,2652,21853.1,2.0
20/08/2014 18:00,42.9,13.7,0.6,20.9,12.2,285.1,2582,21786.8,2.0
20/08/2014 12:15,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
20/08/2014 10:00,40.9,11.6,0.8,20.5,14.7,279.3,2418,22075.7,2.0
20/08/2014 02:00,43.1,10.6,0.9,20.7,13.9,285.4,2673,21838.6,2.0
19/08/2014 18:00,44.2,14.3,0.6,20.5,12.0,289.7,2755,21574.5,2.0
19/08/2014 10:00,44.1,12.9,0.8,20.6,13.3,291.2,2782,21737.1,2.0
19/08/2014 02:00,44.9,15.1,0.7,20.3,10.3,292.6,2791,21728.3,2.0
18/08/2014 18:00,44.3,13.1,0.7,21.6,13.7,291.1,2787,21508.5,2.0
18/08/2014 10:00,44.2,13.5,0.8,20.8,13.1,291.7,2805,21626.3,2.0
18/08/2014 02:00,45.2,12.7,0.8,20.7,14.3,292.8,2827,21629.2,2.0
17/08/2014 18:00,44.5,13.0,0.7,21.6,12.4,291.4,2827,21497.2,2.0
17/08/2014 10:00,45.3,11.1,0.8,21.0,17.6,293.7,2848,21404.2,2.0
17/08/2014 02:00,46.0,13.4,0.6,21.2,13.2,294.6,2856,21184.9,2.3
16/08/2014 18:00,46.1,13.3,0.8,21.1,12.7,294.3,2852,21130.6,2.2
16/08/2014 10:00,45.8,13.8,0.7,21.1,12.4,294.2,2858,21215.8,2.2
16/08/2014 02:00,45.6,12.7,0.8,21.0,13.9,293.0,2866,21108.5,2.3
15/08/2014 18:00,46.1,13.2,0.8,21.0,13.1,295.4,2883,21209.1,2.3
15/08/2014 10:00,45.6,14.2,0.9,21.3,12.4,294.5,2883,21324.5,2.5
15/08/2014 02:00,46.9,17.0,1.0,22.5,12.4,296.4,2908,21214.2,2.6
14/08/2014 18:00,47.5,13.7,0.8,21.5,12.1,297.5,2928,21116.0,3.0
14/08/2014 10:00,47.3,12.8,0.8,21.0,13.8,296.7,2917,20574.6,3.9
14/08/2014 02:00,46.6,15.2,0.8,20.8,9.6,295.3,2886,20852.1,3.7
13/08/2014 18:00,46.0,13.5,0.4,20.4,12.7,294.5,2870,20575.8,3.2
13/08/2014 10:00,46.4,13.2,0.6,21.2,13.3,295.0,2858,20783.1,3.0
13/08/2014 02:00,46.3,14.4,0.8,21.2,13.2,295.0,2837,21043.8,2.8
12/08/2014 18:00,45.5,12.1,0.6,20.9,15.1,298.8,2849,20828.7,2.3
12/08/2014 10:00,45.2,14.5,0.9,21.2,11.8,295.3,2822,21272.2,2.0
12/08/2014 02:00,45.6,13.3,0.9,21.1,13.1,293.7,2822,21258.7,2.2
11/08/2014 18:00,45.4,12.4,0.8,21.1,14.4,293.9,2827,21169.0,2.3
11/08/2014 10:00,46.4,13.8,0.9,21.1,13.4,301.2,2867,21272.8,2.4
11/08/2014 02:00,45.7,12.3,0.8,20.9,15.9,296.3,2842,21207.3,2.4
10/08/2014 18:00,47.6,12.4,0.9,22.1,11.8,297.1,2858,21223.0,2.4
10/08/2014 10:00,47.0,14.4,0.9,21.4,10.2,295.8,2837,21234.4,2.3
10/08/2014 02:00,46.5,13.3,0.8,20.5,13.7,295.1,2838,21176.2,2.3
09/08/2014 18:00,45.6,14.2,0.7,21.0,11.8,298.4,2851,20931.3,2.2
09/08/2014 10:00,46.0,14.0,0.9,21.3,11.7,295.9,2841,21188.4,2.3
09/08/2014 02:00,48.0,14.3,0.6,21.6,11.6,297.4,2848,21170.0,2.4
08/08/2014 18:00,48.8,13.8,0.7,21.5,13.7,301.1,2880,21110.5,2.4
08/08/2014 10:00,46.9,12.5,1.0,21.5,14.9,295.8,2847,21131.2,2.4
08/08/2014 02:00,45.6,14.6,0.9,21.6,11.2,295.6,2826,21094.5,2.4
07/08/2014 18:00,45.9,14.6,0.7,20.9,10.1,295.4,2843,21096.7,2.3
07/08/2014 10:00,45.1,12.6,0.8,21.4,14.6,295.6,2846,21154.8,2.4
07/08/2014 02:00,49.1,12.8,0.7,21.1,14.5,305.5,2906,21103.3,2.4
06/08/2014 18:00,48.5,15.0,0.9,21.4,11.2,297.2,2866,20968.0,2.3
06/08/2014 10:00,48.8,13.6,0.9,20.7,11.8,297.8,2864,20989.5,2.4
06/08/2014 02:00,48.2,14.4,0.8,22.0,13.2,298.2,2858,21144.8,2.4
05/08/2014 18:00,48.1,13.6,0.7,21.3,12.9,297.8,2860,20994.9,2.3
05/08/2014 10:00,46.6,13.4,1.0,21.2,13.9,296.5,2844,21168.2,2.4
05/08/2014 02:00,46.0,12.8,0.8,20.6,12.8,296.6,2823,21088.5,2.4
04/08/2014 18:00,45.5,13.5,0.6,21.5,12.9,295.8,2851,20796.3,2.2
04/08/2014 10:00,46.4,14.0,0.7,21.4,12.4,297.4,2857,20960.3,2.3
04/08/2014 02:00,47.4,14.1,0.6,21.1,12.4,298.2,2868,21078.7,2.4
03/08/2014 18:00,46.6,13.2,0.7,20.6,12.5,297.5,2863,20846.7,2.3
03/08/2014 10:00,47.9,12.3,0.7,21.7,16.7,302.8,2900,21068.9,2.4
03/08/2014 02:00,48.2,13.9,0.7,21.0,12.7,299.4,2872,21085.3,2.4
02/08/2014 18:00,51.6,14.2,0.8,22.0,12.3,310.6,2956,21112.4,2.5
02/08/2014 10:00,49.2,14.0,0.7,21.5,13.8,299.7,2882,21068.2,2.5
02/08/2014 02:00,49.6,13.3,1.0,20.3,13.5,300.0,2881,21048.5,2.5
01/08/2014 18:00,49.6,12.9,0.6,21.5,12.9,300.6,2884,20855.3,2.3
01/08/2014 10:00,48.5,14.1,0.8,21.0,12.4,299.7,2882,20838.3,2.3
01/08/2014 02:00,48.4,14.2,0.6,20.9,12.7,299.4,2874,20945.6,2.4
31/07/2014 18:00,47.2,12.8,0.7,21.1,15.1,299.4,2873,20771.7,2.3
31/07/2014 10:00,49.4,13.9,1.0,22.0,11.9,302.3,2902,20889.4,2.4
31/07/2014 02:00,48.5,14.7,1.0,21.2,10.4,299.6,2875,21012.2,2.4
30/07/2014 18:00,48.4,13.5,0.9,20.9,13.0,300.1,2879,20733.9,2.3
30/07/2014 10:00,47.8,13.5,0.8,21.6,12.3,298.6,2875,20860.5,2.4
30/07/2014 02:00,47.2,14.6,0.7,21.9,11.7,299.4,2879,21032.8,2.5
29/07/2014 18:00,47.3,13.6,0.6,21.3,13.0,300.2,2887,20706.9,2.3
29/07/2014 10:00,48.3,13.9,0.7,20.4,13.3,302.6,2887,20859.0,2.4
29/07/2014 02:00,48.4,14.7,0.7,21.2,12.6,299.2,2870,21022.6,2.5
28/07/2014 18:00,48.9,13.1,0.9,21.3,14.4,299.5,2883,20948.1,2.4
28/07/2014 10:00,48.8,13.3,0.8,21.7,13.2,300.4,2890,20932.7,2.5
28/07/2014 02:00,48.2,14.5,0.8,21.6,13.1,300.2,2880,21026.5,2.4
27/07/2014 18:00,47.7,13.4,0.5,21.0,12.5,299.9,2883,20709.4,2.3
27/07/2014 10:00,47.9,13.7,0.6,20.6,12.8,299.7,2881,20968.1,2.4
27/07/2014 02:00,50.1,12.2,0.8,21.1,14.2,301.5,2900,20966.9,2.5
26/07/2014 18:00,48.9,14.9,0.6,20.7,10.8,300.1,2894,20683.7,2.3
26/07/2014 10:00,48.8,13.3,0.9,21.0,14.0,299.8,2874,20841.8,2.4
26/07/2014 02:00,49.5,18.1,0.6,21.2,11.2,301.0,2873,21058.8,2.5
25/07/2014 18:00,49.9,13.0,0.8,21.8,13.7,302.0,2904,20943.0,2.4
25/07/2014 10:00,49.3,14.1,0.8,21.4,11.5,300.6,2897,20968.7,2.5
25/07/2014 02:00,51.6,14.6,0.8,22.0,14.6,311.4,2968,21016.6,2.5
24/07/2014 18:00,50.0,13.7,0.6,21.4,13.6,301.5,2905,20973.5,2.5
24/07/2014 10:00,49.7,14.1,0.7,21.0,12.3,301.5,2906,20940.6,2.5
24/07/2014 02:00,49.7,13.6,0.8,21.6,13.5,300.8,2904,20939.9,2.6
23/07/2014 18:00,50.0,12.3,0.6,22.1,16.0,300.9,2909,20952.3,2.5
23/07/2014 10:00,49.9,14.2,0.9,21.4,12.1,301.5,2913,20990.6,2.5
23/07/2014 02:00,49.8,12.9,0.7,21.7,15.2,301.4,2910,20968.8,2.6
22/07/2014 18:00,50.7,12.6,0.7,21.7,14.3,302.8,2920,20876.4,2.4
22/07/2014 10:00,49.3,13.9,0.8,21.2,12.4,301.3,2904,20824.5,2.5
22/07/2014 02:00,49.7,15.0,0.9,21.0,11.5,300.8,2864,21021.5,2.5
21/07/2014 18:00,50.3,14.6,0.8,21.3,10.7,302.5,2923,20882.2,2.5
21/07/2014 10:00,49.7,13.8,0.7,20.9,12.1,302.6,2920,20907.5,2.5
21/07/2014 02:00,51.6,13.0,0.9,21.7,13.4,307.6,2938,20867.6,2.5
20/07/2014 18:00,50.8,12.6,0.7,21.5,13.8,303.2,2930,20752.1,2.5
20/07/2014 10:00,51.8,14.8,0.9,21.5,14.3,304.1,2933,20742.0,2.5
20/07/2014 02:00,51.6,13.4,0.8,20.9,14.7,303.8,2935,20950.1,2.7
19/07/2014 18:00,51.8,12.5,0.9,21.6,16.3,303.3,2940,20933.6,2.8
19/07/2014 10:00,51.4,14.0,0.9,21.6,13.0,303.9,2947,20910.5,2.9
19/07/2014 02:00,50.8,13.1,0.6,22.3,15.8,303.0,2938,20838.8,3.0
18/07/2014 18:00,51.2,13.5,0.8,21.1,14.2,304.1,2957,20971.1,2.9
18/07/2014 14:04,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
18/07/2014 10:00,50.9,14.4,0.7,21.8,12.4,303.4,2952,20800.7,3.2
18/07/2014 02:00,50.1,14.5,0.6,20.8,10.8,302.3,2939,20820.0,3.2
17/07/2014 18:00,52.2,12.7,0.9,21.8,15.5,311.5,2994,20860.2,3.1
17/07/2014 10:00,50.0,13.4,0.7,21.2,12.4,301.6,2924,20581.5,3.0
17/07/2014 02:00,50.0,13.6,0.7,21.4,12.9,301.6,2919,20711.3,3.1
16/07/2014 18:00,51.2,15.5,0.8,20.3,9.8,301.9,2931,20588.9,2.9
16/07/2014 10:00,48.9,14.4,0.7,20.2,10.4,300.7,2902,20566.4,2.9
16/07/2014 02:00,48.3,15.5,0.9,21.2,10.3,298.9,2883,20812.8,2.9
15/07/2014 18:00,48.4,14.2,0.8,20.8,11.5,299.9,2895,20620.1,2.8
15/07/2014 10:00,47.3,13.8,0.5,20.7,12.9,299.9,2899,20849.8,2.8
15/07/2014 02:00,49.0,13.7,0.7,20.6,11.6,301.2,2896,20845.7,2.8
14/07/2014 18:00,52.1,12.6,0.9,21.3,15.0,310.9,2968,20605.3,2.7
14/07/2014 10:00,47.8,11.9,0.8,21.5,14.8,301.4,2904,20652.9,2.8
14/07/2014 02:00,47.7,12.8,0.7,21.9,12.3,301.5,2891,20869.7,2.9
13/07/2014 18:00,49.8,13.9,0.7,21.1,13.6,301.3,2907,20906.0,2.8
13/07/2014 10:00,52.0,15.1,1.1,21.3,12.3,312.6,2927,20509.9,2.7
13/07/2014 02:00,51.2,13.4,0.7,20.9,14.2,301.2,2896,20672.6,2.9
