Timestamp,MAIN: Hydrogen (ppm),MAIN: Methane (ppm),MAIN: Acetylene (ppm),MAIN: Ethylene (ppm),MAIN: Ethane (ppm),MAIN: Carbon Monoxide (ppm),MAIN: Carbon Dioxide (ppm),MAIN: Oxygen (ppm),MAIN: Water (ppm)
12/07/2014 18:00,50.5,14.5,0.6,21.3,12.7,301.0,2899,20787.3,2.8
12/07/2014 10:00,50.0,13.6,0.9,20.5,12.8,300.5,2889,20940.5,2.8
12/07/2014 02:00,51.0,15.5,0.8,22.3,15.5,310.2,2953,20918.6,2.8
11/07/2014 18:00,49.6,11.9,0.8,21.2,16.2,300.7,2888,20856.2,2.5
11/07/2014 10:00,48.9,14.1,0.7,20.6,12.3,299.5,2871,20919.0,2.7
11/07/2014 02:00,48.9,14.0,0.6,21.0,13.0,299.5,2863,20872.4,2.8
10/07/2014 18:00,48.9,13.9,0.8,21.2,12.6,300.0,2871,20936.8,2.6
10/07/2014 10:00,48.4,13.0,0.7,20.7,14.4,299.2,2870,21026.0,2.8
10/07/2014 02:00,48.8,16.7,0.7,20.7,12.7,299.8,2869,20927.9,2.7
09/07/2014 18:00,49.0,12.6,0.7,21.0,14.5,299.7,2876,20930.1,2.6
09/07/2014 10:00,49.2,14.2,0.9,21.2,12.2,300.4,2876,20977.6,2.7
09/07/2014 02:00,49.3,13.9,0.8,21.4,14.5,299.7,2864,20883.3,2.7
08/07/2014 18:00,50.2,13.6,0.6,21.4,12.0,300.5,2880,20868.1,2.5
08/07/2014 10:00,50.1,14.1,0.9,21.4,11.4,300.8,2866,20906.5,2.6
08/07/2014 02:00,49.7,14.9,0.8,21.0,10.6,300.6,2862,20884.6,2.5
07/07/2014 18:00,49.4,14.2,0.8,19.8,10.3,299.7,2869,20778.4,2.5
07/07/2014 10:00,49.2,14.5,0.7,20.8,12.0,300.2,2876,20853.3,2.5
07/07/2014 02:00,48.5,14.2,1.0,20.3,10.8,299.9,2853,20835.2,2.6
06/07/2014 18:00,50.2,13.8,0.8,21.7,12.1,302.5,2885,20862.1,2.6
06/07/2014 10:00,50.1,1.2,0.7,21.1,11.8,305.9,2899,20822.8,2.7
06/07/2014 02:00,47.6,13.5,0.6,20.6,10.4,299.4,2841,20834.1,2.7
05/07/2014 18:00,48.2,12.5,0.7,20.3,14.8,304.8,2879,20534.4,2.4
05/07/2014 10:00,49.9,14.5,0.7,21.1,11.6,302.4,2874,20878.0,2.4
05/07/2014 02:00,51.9,15.4,0.8,20.7,12.3,303.2,2880,20827.3,2.4
04/07/2014 18:00,51.7,13.4,0.7,20.9,13.1,302.8,2872,20700.8,2.3
04/07/2014 10:00,50.5,14.4,0.9,21.2,12.2,302.1,2872,20637.7,2.3
04/07/2014 02:00,50.4,13.5,0.5,21.3,11.1,302.0,2867,20805.3,2.3
03/07/2014 18:00,50.5,13.3,0.8,20.7,12.9,301.6,2868,20563.1,2.2
03/07/2014 10:00,50.4,14.4,0.8,20.6,11.7,301.8,2871,20565.9,2.3
03/07/2014 02:00,50.4,13.0,0.9,21.5,13.2,301.0,2868,20705.8,2.4
02/07/2014 18:00,49.8,14.0,0.7,20.5,10.7,300.9,2871,20485.6,2.4
02/07/2014 10:00,50.1,13.8,0.7,20.5,13.0,302.5,2878,20675.5,2.4
02/07/2014 02:00,49.0,13.4,0.8,21.5,12.0,301.6,2847,20793.5,2.5
01/07/2014 18:00,49.0,13.9,0.8,20.8,12.0,301.3,2869,20747.8,2.4
01/07/2014 10:00,48.8,14.3,0.6,20.7,13.1,299.5,2855,20803.9,2.4
01/07/2014 02:00,48.9,13.3,0.7,21.2,14.1,301.2,2854,20819.2,2.5
30/06/2014 18:00,48.6,12.8,0.8,20.9,13.8,300.1,2863,20839.0,2.5
30/06/2014 10:00,47.9,13.2,0.7,21.1,13.0,300.2,2863,20871.6,2.4
30/06/2014 02:00,48.8,13.5,0.9,20.8,13.2,301.1,2859,20906.6,2.6
29/06/2014 18:00,50.8,14.2,0.5,21.4,12.6,310.7,2927,20843.2,2.6
29/06/2014 10:00,49.0,14.2,0.8,21.3,13.0,301.8,2873,20980.8,2.7
29/06/2014 02:00,49.7,14.9,0.9,21.6,14.3,301.7,2875,21113.2,2.9
28/06/2014 18:00,48.7,13.3,0.8,21.0,13.3,301.5,2873,20724.0,2.5
28/06/2014 10:00,49.8,14.5,0.9,20.6,11.4,303.1,2877,21086.8,2.7
28/06/2014 02:00,48.4,14.3,0.7,21.2,11.1,300.9,2857,20806.6,2.6
27/06/2014 18:00,50.7,14.0,0.8,20.9,12.8,308.0,2904,20830.3,2.5
27/06/2014 10:00,48.8,14.4,0.9,21.0,10.1,301.1,2864,20735.7,2.4
27/06/2014 02:00,49.1,14.8,0.7,21.3,11.4,301.7,2861,20728.6,2.5
26/06/2014 18:00,48.1,13.6,0.7,21.0,12.8,301.0,2856,20720.6,2.4
26/06/2014 10:00,48.3,13.4,0.5,21.0,12.9,301.7,2869,20792.5,2.5
26/06/2014 02:00,48.8,15.2,0.8,19.7,10.1,302.9,2870,20729.6,2.6
25/06/2014 18:00,48.7,13.1,0.8,21.7,14.2,302.2,2868,20706.1,2.4
25/06/2014 10:00,49.0,13.6,0.7,20.2,13.2,301.7,2866,20649.0,2.5
25/06/2014 02:00,48.8,13.0,0.7,20.3,13.0,302.4,2866,20763.0,2.6
24/06/2014 18:00,50.8,13.6,0.8,20.9,13.1,303.4,2876,20694.2,2.4
24/06/2014 10:00,51.4,13.7,0.8,20.5,15.1,303.3,2884,20691.7,2.5
24/06/2014 02:00,51.1,14.1,0.6,21.0,12.2,303.5,2867,20707.7,2.5
23/06/2014 18:00,51.3,13.2,0.8,21.1,14.3,303.4,2886,20663.6,2.4
23/06/2014 10:00,51.6,14.5,0.8,21.0,13.3,309.8,2912,20703.6,2.5
23/06/2014 02:00,50.4,13.5,0.6,20.3,11.5,303.0,2855,20690.1,2.5
22/06/2014 18:00,50.9,15.3,0.9,20.6,9.5,304.5,2883,20605.1,2.5
22/06/2014 10:00,50.7,13.8,0.7,20.8,12.3,303.1,2880,20722.3,2.6
22/06/2014 02:00,50.3,13.7,1.0,20.3,12.0,303.2,2862,20660.6,2.5
21/06/2014 18:00,51.0,13.6,0.8,20.9,12.8,304.1,2874,20655.8,2.5
21/06/2014 10:00,50.1,12.4,0.8,20.9,15.6,303.3,2868,20639.9,2.5
21/06/2014 02:00,50.3,12.5,0.9,20.8,13.9,304.5,2866,20588.8,2.5
20/06/2014 18:00,50.3,13.7,0.7,20.4,13.7,304.0,2865,20620.9,2.5
20/06/2014 10:00,49.6,13.2,0.8,20.4,13.3,302.3,2859,20511.7,2.4
20/06/2014 02:00,50.3,13.9,1.0,21.0,11.8,302.9,2848,20629.8,2.4
19/06/2014 18:00,49.9,13.4,0.8,20.5,12.1,302.8,2859,20648.4,2.3
19/06/2014 10:00,50.8,13.2,0.8,21.2,13.5,307.4,2891,20734.0,2.4
19/06/2014 02:00,51.7,13.1,0.8,20.4,13.3,304.6,2874,20663.6,2.3
18/06/2014 18:00,51.3,12.7,0.8,20.2,12.7,303.9,2866,20602.8,2.3
18/06/2014 10:00,51.7,14.5,0.6,19.7,10.8,304.1,2865,20599.3,2.3
18/06/2014 02:00,52.0,13.8,0.6,20.8,12.5,304.8,2875,20623.5,2.4
17/06/2014 18:00,52.2,12.5,0.6,21.0,14.7,305.3,2871,20628.1,2.3
17/06/2014 10:00,52.0,12.7,0.5,20.5,13.2,304.1,2872,20701.5,2.4
17/06/2014 02:00,50.5,28.2,0.8,21.1,15.6,304.3,2861,20737.2,2.4
16/06/2014 18:00,50.1,13.5,0.5,20.9,11.7,303.9,2874,20786.4,2.3
16/06/2014 10:00,51.0,12.9,0.8,21.0,14.6,304.3,2874,20695.0,2.4
16/06/2014 02:00,50.6,12.5,0.9,20.7,12.4,303.8,2850,20576.7,2.5
15/06/2014 18:00,51.4,14.0,0.9,20.2,12.6,305.0,2872,20594.6,2.4
15/06/2014 10:00,51.9,13.5,0.7,21.9,14.1,305.1,2875,20600.9,2.4
15/06/2014 02:00,52.1,14.0,0.7,20.7,11.8,305.2,2872,20511.9,2.4
14/06/2014 18:00,52.0,15.1,0.8,20.3,9.9,306.0,2877,20578.1,2.3
14/06/2014 10:00,53.0,15.4,0.8,20.4,10.2,306.3,2889,20563.4,2.4
14/06/2014 02:00,53.3,13.4,0.7,20.4,12.3,306.8,2875,20566.1,2.4
13/06/2014 18:00,53.3,14.1,0.7,20.1,13.7,305.0,2870,20454.5,2.1
13/06/2014 10:00,52.6,14.2,0.7,20.3,10.9,306.0,2870,20426.8,2.2
13/06/2014 02:00,52.3,15.2,0.9,19.8,11.7,306.6,2864,20546.9,2.3
12/06/2014 18:00,52.6,13.1,0.8,20.2,13.6,306.6,2887,20315.4,2.1
12/06/2014 10:00,51.9,13.7,0.9,20.5,11.2,305.9,2873,20522.9,2.2
12/06/2014 02:00,53.3,13.0,0.8,21.4,13.5,313.3,2903,20491.2,2.3
11/06/2014 18:00,51.4,13.5,0.4,20.8,12.5,305.7,2864,20295.6,2.1
11/06/2014 10:00,51.9,13.5,0.7,20.5,12.8,305.9,2875,20427.4,2.2
11/06/2014 02:00,53.7,12.9,0.8,20.9,11.5,315.7,2921,20534.4,2.3
10/06/2014 18:00,53.1,12.3,0.8,21.4,15.9,307.3,2889,20434.9,2.1
10/06/2014 10:00,54.1,13.1,0.6,20.8,11.7,308.7,2885,20533.5,2.3
10/06/2014 02:00,54.1,14.4,0.9,20.7,11.0,308.4,2885,20523.1,2.3
09/06/2014 18:00,53.7,13.2,0.5,21.1,12.7,308.3,2892,20567.5,2.3
09/06/2014 10:00,53.8,13.6,0.8,20.9,11.1,307.9,2890,20496.0,2.3
09/06/2014 02:00,53.7,13.4,0.9,21.1,12.3,307.9,2877,20523.0,2.4
08/06/2014 18:00,52.4,14.2,0.7,20.4,10.8,307.4,2885,20201.2,2.1
08/06/2014 10:00,53.3,14.2,0.7,20.4,10.7,307.8,2888,20494.8,2.3
08/06/2014 02:00,54.6,14.3,0.6,20.7,10.6,314.8,2927,20533.5,2.4
07/06/2014 18:00,54.9,14.6,0.7,20.6,11.5,309.5,2893,20646.9,2.4
07/06/2014 10:00,53.5,13.3,0.7,20.3,13.6,308.6,2893,20539.1,2.4
07/06/2014 02:00,52.9,14.1,0.9,20.9,11.1,312.6,2912,20451.8,2.4
06/06/2014 18:00,53.7,12.9,0.8,20.2,13.0,308.7,2891,20381.7,2.3
06/06/2014 10:00,52.4,12.1,0.8,20.6,15.4,307.6,2889,20457.9,2.2
06/06/2014 02:00,52.8,14.0,0.5,21.0,12.8,308.7,2887,20482.8,2.3
05/06/2014 18:00,54.0,13.6,0.5,20.3,13.2,309.5,2889,20430.0,2.2
05/06/2014 10:00,54.1,13.4,0.7,21.0,14.1,309.8,2904,20504.8,2.2
05/06/2014 02:00,53.8,13.0,0.7,20.5,11.2,310.5,2889,20537.2,2.3
04/06/2014 18:00,54.8,13.3,0.7,21.2,13.8,311.2,2910,20563.6,2.3
04/06/2014 10:00,55.9,12.7,0.7,21.4,15.8,317.7,2951,20538.0,2.3
04/06/2014 02:00,53.4,1.7,0.9,21.2,15.8,310.3,2894,20368.3,2.3
03/06/2014 18:00,53.3,14.5,0.8,21.1,11.6,310.6,2905,20177.9,2.1
03/06/2014 10:00,55.3,14.0,0.9,20.4,12.3,311.3,2908,20351.5,2.2
03/06/2014 02:00,56.3,14.1,0.7,20.4,13.5,310.9,2902,20357.6,2.3
02/06/2014 18:00,56.5,13.6,0.8,20.6,13.9,311.6,2919,20162.3,2.2
02/06/2014 10:00,55.6,14.7,0.8,20.4,11.4,311.8,2920,20190.8,2.2
02/06/2014 02:00,55.5,12.4,0.8,20.5,12.0,312.3,2909,20285.5,2.3
01/06/2014 18:00,55.3,15.9,1.0,20.7,9.5,311.3,2915,20124.2,2.2
01/06/2014 10:00,54.9,13.4,0.7,21.3,12.3,311.7,2927,20314.9,2.2
01/06/2014 02:00,54.9,11.7,0.8,20.2,11.9,310.4,2892,20319.7,2.4
31/05/2014 18:00,54.8,14.5,0.9,21.0,10.8,311.2,2915,20277.1,2.3
31/05/2014 10:00,54.6,15.6,0.6,22.7,12.7,310.7,2910,20354.1,2.3
31/05/2014 02:00,54.8,13.0,0.7,20.5,11.5,310.9,2898,20305.5,2.3
30/05/2014 18:00,54.7,12.8,0.9,21.2,15.2,311.8,2920,20454.9,2.3
30/05/2014 10:00,53.6,15.5,0.6,19.9,11.1,311.5,2913,20328.6,2.3
30/05/2014 02:00,53.8,14.1,0.5,20.4,11.1,311.7,2913,20455.3,2.3
29/05/2014 18:00,54.5,13.9,0.8,21.5,12.6,312.8,2926,20497.9,2.3
29/05/2014 10:00,55.2,14.5,0.7,19.8,9.6,314.2,2939,20617.5,2.4
29/05/2014 02:00,55.8,13.4,1.1,21.0,13.0,312.8,2933,20785.1,2.5
28/05/2014 18:00,56.4,14.6,0.6,20.5,11.3,312.6,2933,20776.4,2.4
28/05/2014 10:00,57.0,13.7,0.8,21.4,13.9,314.8,2953,20563.5,2.4
28/05/2014 02:00,56.6,14.4,0.8,21.1,12.6,314.2,2946,20523.5,2.5
27/05/2014 18:00,56.8,14.7,0.8,20.7,10.0,313.7,2946,20400.7,2.3
27/05/2014 10:00,57.2,13.6,1.0,21.4,13.7,314.9,2958,20295.9,2.3
27/05/2014 02:00,56.5,13.8,0.9,20.0,12.3,314.2,2948,20273.1,2.4
26/05/2014 18:00,56.5,15.4,0.6,20.3,10.7,314.7,2952,20199.8,2.2
26/05/2014 10:00,55.5,14.0,0.7,21.0,10.9,313.6,2943,20134.2,2.3
26/05/2014 02:00,56.7,22.1,0.5,20.9,12.2,314.9,2955,20240.3,2.4
25/05/2014 18:00,56.7,13.8,0.7,20.9,12.2,314.1,2948,20117.5,2.3
25/05/2014 10:00,58.6,13.4,0.8,20.7,13.2,323.9,3011,20157.2,2.4
25/05/2014 02:00,57.6,14.3,0.6,21.4,11.5,315.3,2953,20238.1,2.4
24/05/2014 18:00,58.3,14.0,0.8,20.8,12.3,315.2,2964,20441.3,2.4
24/05/2014 10:00,57.9,13.5,0.7,21.5,13.4,315.8,2973,20306.0,2.3
24/05/2014 02:00,58.4,13.2,0.8,21.9,14.3,317.0,2970,20431.1,2.4
23/05/2014 18:00,58.3,13.6,0.9,21.3,13.2,317.3,2980,20552.0,2.4
23/05/2014 10:00,57.8,14.8,0.9,20.7,12.0,318.2,2986,20664.6,2.5
23/05/2014 02:00,57.4,14.1,0.9,21.1,12.7,317.3,2979,20526.8,2.5
22/05/2014 18:00,57.5,13.5,0.9,21.2,12.9,316.5,2983,20460.4,2.4
22/05/2014 10:00,59.2,12.6,0.7,21.1,15.3,317.1,2991,20379.0,2.4
22/05/2014 02:00,58.7,15.9,0.8,20.9,9.9,318.0,2997,20294.6,2.4
21/05/2014 18:00,59.2,13.1,0.7,20.6,14.6,317.9,3000,20048.8,2.3
21/05/2014 10:00,58.0,13.9,0.9,19.5,10.7,318.0,3008,20098.8,2.2
21/05/2014 02:00,60.8,13.9,0.9,22.3,13.9,324.1,3041,20036.1,2.3
20/05/2014 18:00,60.1,14.0,0.8,21.2,13.8,319.7,3030,20031.9,2.3
20/05/2014 10:00,60.1,14.4,0.9,21.7,14.8,318.9,3035,20211.1,2.4
20/05/2014 02:00,59.2,13.6,0.9,21.4,12.6,319.0,3040,20129.8,2.5
19/05/2014 18:00,59.9,13.6,1.0,21.3,13.8,320.2,3040,20063.6,2.4
19/05/2014 10:00,61.8,13.5,0.7,21.3,13.6,329.6,3119,20137.3,2.6
19/05/2014 02:00,59.6,13.2,0.9,20.3,14.0,320.5,3064,19998.0,2.5
18/05/2014 18:00,61.4,14.0,0.6,20.8,11.6,322.2,3094,19761.2,2.5
18/05/2014 10:00,59.6,13.4,0.8,21.3,12.2,320.9,3094,19980.2,3.0
18/05/2014 02:00,58.9,12.4,0.7,21.2,15.5,319.9,3084,19510.7,3.7
17/05/2014 18:00,58.4,11.9,0.8,20.6,15.6,319.3,3083,19537.4,3.3
17/05/2014 10:00,59.4,13.3,0.5,20.6,13.5,324.3,3117,19694.5,3.6
17/05/2014 02:00,60.0,12.4,0.7,20.6,14.1,328.3,3133,19605.3,3.6
16/05/2014 18:00,58.8,12.4,0.7,19.5,14.9,317.4,3065,19583.4,3.2
16/05/2014 10:00,58.1,12.1,0.7,20.9,14.0,316.1,3046,19757.4,3.4
16/05/2014 02:00,59.4,13.9,0.9,19.9,13.7,323.9,3087,19762.1,3.5
15/05/2014 18:00,57.5,12.3,0.6,20.6,13.7,316.6,3041,19473.7,3.2
15/05/2014 10:00,57.7,13.2,0.9,19.9,11.8,315.1,3039,19821.2,3.4
15/05/2014 02:00,56.5,14.8,0.8,21.0,13.7,313.8,3013,19913.2,3.5
14/05/2014 18:00,57.1,12.8,0.8,20.1,12.7,316.0,3042,20010.5,3.3
14/05/2014 10:00,57.6,13.9,0.9,20.1,13.1,320.1,3071,20121.1,3.5
14/05/2014 02:00,56.9,12.0,0.8,19.9,13.6,313.8,3020,20224.7,3.5
13/05/2014 18:00,55.1,13.4,0.7,20.0,13.2,313.6,3019,20095.1,3.5
13/05/2014 10:00,55.5,12.8,0.7,20.9,12.8,313.2,3012,20117.8,3.6
13/05/2014 02:00,55.3,12.9,0.7,21.5,13.3,312.7,3008,20182.3,3.5
12/05/2014 18:00,54.7,13.2,0.7,20.2,12.2,312.6,3007,20099.2,3.4
12/05/2014 10:00,54.6,14.4,0.6,20.1,10.5,311.8,3006,20113.7,3.7
12/05/2014 02:00,55.0,12.7,0.5,20.0,12.5,311.2,2990,19997.3,3.7
11/05/2014 18:00,55.5,14.1,0.8,18.9,12.4,310.8,2980,20363.1,3.3
11/05/2014 10:00,54.7,13.5,0.5,20.3,11.7,311.9,2991,20064.3,3.1
11/05/2014 02:00,56.5,14.0,0.4,20.1,11.6,317.9,3021,20349.1,3.7
10/05/2014 18:00,55.9,13.6,0.7,19.1,13.1,312.5,2985,19842.5,3.0
10/05/2014 10:00,56.4,13.3,0.8,19.5,13.5,311.2,2976,19949.9,3.1
10/05/2014 02:00,55.1,12.2,0.9,19.9,12.3,311.3,2969,20046.6,3.1
09/05/2014 18:00,54.3,13.3,0.6,19.8,11.0,310.3,2959,19984.9,3.0
09/05/2014 10:00,55.1,12.2,0.6,20.7,13.6,309.7,2958,20147.7,3.1
09/05/2014 02:00,56.4,13.8,0.7,20.3,11.4,313.8,2980,20117.1,3.0
08/05/2014 18:00,56.4,13.9,0.7,19.4,10.5,311.1,2958,19921.6,2.9
08/05/2014 10:00,54.3,12.8,0.8,20.2,13.4,310.0,2943,20066.4,2.9
08/05/2014 02:00,54.6,14.1,0.7,19.8,11.5,309.9,2932,20147.3,3.0
07/05/2014 18:00,54.8,13.6,0.7,20.0,11.7,310.4,2944,20049.9,2.8
07/05/2014 10:00,53.8,13.3,0.4,20.6,12.1,308.7,2922,20041.9,2.9
07/05/2014 02:00,54.7,12.4,0.8,21.0,13.9,309.5,2936,20113.8,3.0
06/05/2014 18:00,54.9,13.0,0.8,20.4,12.6,317.2,2979,19890.3,2.7
06/05/2014 10:00,55.5,14.3,0.8,20.2,11.9,314.6,2962,20067.5,2.8
06/05/2014 02:00,56.6,14.1,0.7,20.6,12.6,313.0,2953,20192.5,3.0
05/05/2014 18:00,54.3,12.6,0.9,20.1,12.6,309.9,2927,20069.3,2.7
05/05/2014 10:00,51.9,12.7,0.6,20.3,11.7,306.9,2899,20185.4,2.7
05/05/2014 02:00,54.8,13.0,0.6,20.3,13.4,308.6,2914,20138.4,2.8
04/05/2014 18:00,54.9,13.7,0.6,19.8,12.8,308.9,2916,20001.6,2.6
04/05/2014 10:00,55.2,12.4,0.8,20.5,13.6,309.4,2923,20035.8,2.7
04/05/2014 02:00,53.5,12.2,0.9,20.4,14.5,307.0,2893,20172.9,2.7
03/05/2014 18:00,51.8,12.4,0.6,20.4,14.3,306.4,2893,20290.4,2.8
03/05/2014 10:00,51.9,12.9,0.6,19.3,12.3,308.3,2906,20310.0,2.7
03/05/2014 02:00,51.6,13.0,0.7,19.6,13.0,305.8,2862,20463.7,2.8
02/05/2014 18:00,51.6,13.7,0.6,19.1,10.6,305.6,2880,20412.7,2.7
02/05/2014 10:00,52.6,12.4,0.5,20.8,14.0,307.3,2892,20558.6,2.7
02/05/2014 02:00,53.9,12.7,0.6,20.1,13.1,307.1,2894,20489.8,2.7
01/05/2014 18:00,54.8,12.9,0.8,20.9,13.8,315.2,2943,20599.3,2.7
01/05/2014 10:00,54.8,13.1,0.7,21.1,14.2,309.8,2911,20600.9,2.8
01/05/2014 02:00,56.9,13.1,0.7,20.3,13.5,318.5,2964,20369.7,2.6
30/04/2014 18:00,55.3,13.7,0.7,20.6,13.3,310.5,2923,20401.7,2.7
30/04/2014 10:00,55.9,13.1,0.8,20.2,13.9,311.6,2904,20126.1,2.5
30/04/2014 02:00,55.4,14.6,0.7,19.4,11.1,309.9,2905,20172.7,2.5
29/04/2014 18:00,57.1,13.9,0.7,20.6,12.9,317.5,2957,20211.5,2.5
29/04/2014 10:00,56.5,13.7,0.6,20.2,12.6,310.2,2901,20081.2,2.4
29/04/2014 02:00,56.1,15.7,0.6,19.1,11.7,310.6,2904,20355.0,2.5
28/04/2014 18:00,56.6,12.9,1.0,20.9,13.2,311.9,2935,20238.5,2.5
28/04/2014 10:00,56.8,12.7,0.7,20.7,13.1,312.1,2936,20200.5,2.6
28/04/2014 02:00,57.1,14.4,0.5,18.8,11.5,311.5,2939,20275.6,3.0
27/04/2014 18:00,57.0,15.1,1.0,20.6,10.5,313.3,2954,20201.9,3.8
27/04/2014 10:00,56.5,14.7,0.8,19.9,10.5,311.6,2933,20139.4,3.3
27/04/2014 02:00,56.2,14.3,0.6,20.6,11.1,311.7,2915,20239.7,3.1
26/04/2014 18:00,56.6,13.8,0.7,20.9,12.4,311.2,2896,20047.5,2.4
26/04/2014 10:00,56.3,13.5,0.7,20.6,13.4,312.8,2906,20252.7,2.0
26/04/2014 02:00,57.6,12.7,1.1,19.9,13.9,311.9,2922,20274.1,2.6
25/04/2014 18:00,57.0,14.2,0.7,20.6,12.0,312.9,2929,20449.4,2.8
25/04/2014 10:00,56.9,13.5,0.6,20.6,12.3,312.2,2927,20359.8,2.8
25/04/2014 02:00,56.7,14.8,0.7,19.8,10.3,311.6,2920,20270.3,2.8
24/04/2014 18:00,57.1,13.8,0.7,20.2,12.5,312.4,2923,20205.4,2.8
24/04/2014 10:00,57.0,13.4,0.5,20.6,14.5,312.3,2927,20061.4,2.9
24/04/2014 02:00,58.0,13.7,0.8,20.5,11.4,313.3,2933,20104.0,2.9
23/04/2014 18:00,58.0,12.8,0.5,20.5,13.2,313.2,2917,19870.3,2.7
23/04/2014 10:00,57.8,14.0,0.7,21.1,11.7,312.5,2922,19836.8,2.7
23/04/2014 02:00,57.8,13.7,0.7,20.4,12.6,312.9,2912,19911.0,2.7
22/04/2014 18:00,58.1,13.5,0.8,21.2,12.4,313.3,2916,20321.5,2.9
22/04/2014 10:00,57.4,13.5,0.5,20.4,13.6,313.2,2933,20411.8,3.0
22/04/2014 02:00,57.0,13.7,0.7,20.6,13.1,312.2,2912,20236.7,2.9
21/04/2014 18:00,57.1,13.0,0.8,20.4,14.7,312.1,2909,20181.0,2.8
21/04/2014 10:00,58.7,13.1,0.8,20.7,14.2,318.3,2949,20124.2,2.8
21/04/2014 02:00,58.9,12.4,0.9,20.3,15.9,319.7,2961,20233.4,3.0
20/04/2014 18:00,59.2,14.4,0.6,20.9,12.9,323.1,2977,20407.3,3.0
20/04/2014 10:00,57.3,14.3,0.7,20.4,12.4,313.4,2916,20245.2,3.0
20/04/2014 02:00,56.6,13.9,0.7,19.8,13.1,312.0,2898,20223.4,3.1
19/04/2014 18:00,56.8,12.8,0.7,20.1,14.4,312.3,2900,20151.5,3.0
19/04/2014 10:00,56.1,13.8,0.6,20.2,12.9,317.6,2933,20283.4,3.0
19/04/2014 02:00,54.8,14.2,0.6,19.6,10.7,311.7,2873,20130.3,3.0
18/04/2014 18:00,54.6,13.6,0.7,20.5,11.2,310.3,2880,20183.4,2.8
18/04/2014 10:00,54.1,13.6,0.7,20.7,12.4,309.7,2874,20387.6,3.0
18/04/2014 02:00,54.8,10.4,0.7,19.8,11.0,313.8,2890,20408.5,2.9
17/04/2014 18:00,54.0,13.6,0.6,20.3,11.5,311.5,2872,19913.0,2.5
17/04/2014 10:00,56.2,13.6,0.6,20.8,12.5,312.7,2882,19878.7,2.5
17/04/2014 02:00,56.2,12.5,0.7,20.3,13.8,312.0,2875,19861.2,2.7
16/04/2014 18:00,55.0,13.7,0.8,20.3,12.1,311.6,2876,19890.0,2.4
16/04/2014 10:00,57.2,14.0,0.8,20.5,13.2,318.7,2908,19985.5,2.6
16/04/2014 02:00,55.3,14.2,0.7,19.6,10.5,311.6,2869,19972.3,2.8
15/04/2014 18:00,57.2,14.2,0.7,21.1,11.2,313.1,2881,20054.4,2.6
15/04/2014 14:12,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
15/04/2014 10:00,55.1,14.4,0.5,20.4,10.6,311.8,2875,19969.7,2.8
15/04/2014 02:00,55.8,14.6,0.6,20.3,11.7,312.1,2857,20051.3,3.0
14/04/2014 18:00,56.2,14.5,0.6,20.3,11.3,312.6,2872,20087.3,2.8
14/04/2014 10:00,55.3,13.4,0.6,20.3,12.6,311.6,2870,20016.4,2.8
14/04/2014 02:00,55.7,14.2,0.7,20.3,11.2,312.7,2869,20038.2,2.7
13/04/2014 18:00,57.0,13.5,0.7,20.4,13.0,315.0,2875,19805.7,2.6
13/04/2014 10:00,56.1,14.0,0.7,20.5,11.4,312.6,2861,19853.3,2.7
13/04/2014 02:00,55.9,13.7,0.8,20.3,12.9,311.7,2864,19919.0,2.8
12/04/2014 18:00,55.9,12.7,0.8,20.9,13.1,312.6,2857,19719.0,2.5
12/04/2014 10:00,57.4,13.7,0.7,20.3,11.7,314.7,2867,19850.7,2.7
12/04/2014 02:00,57.1,13.6,0.6,20.2,11.3,315.2,2860,19859.3,2.8
11/04/2014 18:00,56.1,13.3,0.8,20.1,11.9,314.4,2854,19657.5,2.5
11/04/2014 10:00,55.8,13.3,0.6,20.3,15.1,312.9,2843,19864.5,2.7
11/04/2014 02:00,57.2,13.5,0.5,21.3,13.3,314.7,2846,19803.6,2.7
10/04/2014 18:00,59.3,14.8,0.7,20.9,9.6,321.6,2879,19658.8,2.4
10/04/2014 10:00,56.9,13.8,0.5,20.2,11.3,312.6,2829,19720.1,2.4
10/04/2014 02:00,59.7,13.9,0.7,21.3,12.8,322.7,2876,19855.7,2.4
09/04/2014 18:00,58.2,14.0,1.0,20.0,11.0,314.4,2833,19694.6,2.2
09/04/2014 10:00,58.5,13.2,0.8,20.0,11.7,314.4,2825,19749.9,2.2
09/04/2014 02:00,57.6,14.3,0.7,20.0,9.4,315.2,2821,19924.3,2.3
08/04/2014 18:00,57.0,14.5,0.6,20.0,11.2,315.5,2829,19753.4,2.2
08/04/2014 10:00,57.0,12.8,0.6,21.6,12.9,314.6,2823,19952.4,2.4
08/04/2014 02:00,58.6,15.0,0.5,20.0,10.0,315.8,2830,19864.0,2.3
07/04/2014 18:00,59.1,13.8,0.8,21.3,12.0,316.0,2831,19724.6,2.2
07/04/2014 10:00,59.2,14.6,0.9,19.8,9.7,316.3,2825,20012.5,2.2
07/04/2014 02:00,58.8,14.1,0.6,19.6,11.8,316.3,2820,19804.3,2.0
06/04/2014 18:00,60.9,12.8,0.7,20.5,13.9,316.8,2827,19656.3,2.0
06/04/2014 10:00,61.9,14.5,0.4,20.2,12.9,318.5,2840,19597.5,2.0
06/04/2014 02:00,61.8,14.2,0.7,20.8,10.4,317.7,2831,19608.3,2.0
05/04/2014 18:00,62.3,14.8,0.7,20.5,10.2,319.3,2849,19647.3,2.0
05/04/2014 10:00,59.8,15.0,0.6,20.1,11.0,317.3,2834,19689.2,2.1
05/04/2014 02:00,60.4,12.7,0.7,20.1,11.1,317.6,2822,19855.8,2.2
04/04/2014 18:00,62.2,14.2,0.6,20.4,12.2,324.6,2871,19761.5,2.1
04/04/2014 10:00,60.8,13.2,0.7,19.6,10.0,316.9,2825,19893.9,2.2
04/04/2014 02:00,60.6,15.0,0.5,19.9,10.7,318.7,2846,20100.5,2.3
03/04/2014 18:00,60.4,13.7,0.7,20.0,13.3,318.0,2831,20057.6,2.2
03/04/2014 10:00,60.8,13.2,0.6,19.7,14.3,317.3,2833,20030.5,2.2
03/04/2014 02:00,62.2,13.7,0.7,20.0,12.5,325.9,2886,20065.8,2.3
02/04/2014 18:00,61.0,13.6,0.8,20.7,13.8,319.5,2843,20072.3,2.3
02/04/2014 10:00,61.2,14.0,0.6,20.7,13.3,319.5,2850,20040.2,2.4
02/04/2014 02:00,61.7,14.7,0.6,19.7,10.7,320.0,2849,19912.6,2.4
01/04/2014 18:00,62.2,13.5,0.8,20.3,14.3,320.3,2841,19854.1,2.3
01/04/2014 10:00,62.9,13.7,0.7,20.5,11.7,319.6,2831,19639.1,2.3
01/04/2014 02:00,62.0,14.1,0.8,20.9,11.1,319.5,2846,19850.6,2.3
31/03/2014 18:00,62.4,14.2,0.8,20.7,12.6,320.4,2846,19908.5,2.3
31/03/2014 10:00,62.6,13.8,0.7,22.3,15.3,320.9,2849,19853.2,2.3
31/03/2014 02:00,62.4,13.3,0.6,20.3,12.7,320.9,2844,19932.2,2.3
30/03/2014 18:00,62.6,13.6,0.8,20.5,13.9,322.0,2849,19954.4,2.3
30/03/2014 10:00,64.0,13.8,0.7,21.2,12.9,325.8,2871,19938.7,2.3
30/03/2014 02:00,62.4,14.3,0.7,20.8,12.3,320.3,2840,19956.3,2.3
29/03/2014 17:00,64.2,15.8,0.9,20.1,10.1,328.9,2893,19937.4,2.3
29/03/2014 09:00,63.6,15.7,0.8,20.2,9.7,323.0,2855,19892.0,2.3
29/03/2014 01:00,62.9,14.3,0.8,20.5,11.6,320.4,2843,19922.7,2.3
28/03/2014 17:00,62.8,12.8,0.8,21.2,14.3,321.6,2844,20050.4,2.3
28/03/2014 09:00,62.9,14.0,0.6,20.3,11.8,321.4,2844,20091.2,2.4
28/03/2014 01:00,62.7,14.4,0.8,20.4,12.0,325.1,2868,20063.7,2.4
27/03/2014 17:00,64.7,13.5,0.8,20.8,12.8,329.6,2896,19973.8,2.4
27/03/2014 09:00,62.5,14.0,0.6,20.4,12.5,321.2,2849,19840.2,2.3
27/03/2014 01:00,62.5,14.6,0.8,19.1,11.1,322.0,2840,19935.8,2.4
26/03/2014 17:00,62.8,14.9,0.6,20.9,12.1,325.8,2865,20045.3,2.4
26/03/2014 09:00,63.7,14.7,0.6,20.3,11.8,328.8,2881,19959.4,2.4
26/03/2014 01:00,63.2,13.3,0.5,19.9,13.3,323.0,2849,19823.5,2.4
25/03/2014 17:00,64.2,14.6,0.7,20.2,11.7,325.0,2862,19723.5,2.3
25/03/2014 09:00,63.3,14.0,0.6,20.8,12.8,324.0,2856,19606.5,2.3
25/03/2014 01:00,64.3,15.3,0.4,20.8,11.6,334.9,2914,19701.6,2.4
24/03/2014 17:00,60.8,13.0,0.8,20.6,11.5,322.8,2854,19481.0,2.3
24/03/2014 09:00,61.2,14.6,0.9,20.0,11.8,322.2,2830,19698.1,2.4
24/03/2014 01:00,61.6,12.8,0.5,20.2,13.5,323.0,2842,19683.5,2.5
23/03/2014 17:00,62.2,12.4,0.7,20.2,14.2,324.7,2860,19697.8,2.4
23/03/2014 09:00,62.9,13.5,0.7,20.5,12.7,326.5,2864,19549.7,2.5
23/03/2014 01:00,63.4,13.4,0.6,20.1,13.1,326.2,2861,19489.9,2.4
22/03/2014 17:00,64.5,14.6,0.9,20.3,11.3,326.0,2857,19410.5,2.4
22/03/2014 09:00,63.8,12.6,0.8,20.6,13.1,327.3,2865,19467.6,2.4
22/03/2014 01:00,64.5,14.0,0.7,19.9,12.1,326.8,2855,19403.0,2.3
21/03/2014 17:00,62.9,14.7,0.6,20.3,11.6,326.3,2841,19239.8,2.2
21/03/2014 09:00,64.6,15.2,0.9,20.2,10.5,327.1,2858,19409.6,2.3
21/03/2014 01:00,64.2,14.3,0.7,20.0,10.1,327.0,2853,19465.8,2.3
20/03/2014 17:00,66.6,14.3,0.7,20.4,12.6,329.5,2875,19276.8,2.2
20/03/2014 09:00,65.8,14.1,0.5,20.8,12.1,329.3,2874,19260.2,2.3
20/03/2014 01:00,67.4,13.3,0.7,20.3,14.6,333.6,2897,19304.0,2.3
19/03/2014 17:00,67.1,13.6,0.7,20.7,12.4,330.2,2871,19076.2,2.2
19/03/2014 09:00,67.3,14.5,0.5,20.0,12.2,329.6,2872,19140.4,2.2
19/03/2014 01:00,67.3,14.8,0.8,21.6,10.4,330.9,2882,19183.6,2.2
18/03/2014 17:00,69.3,13.9,0.6,19.9,13.0,338.1,2918,19103.3,2.2
18/03/2014 09:00,67.2,13.8,0.6,20.5,13.5,331.5,2881,19167.3,2.2
18/03/2014 01:00,70.0,13.5,0.6,20.5,13.4,340.0,2926,19174.5,2.2
17/03/2014 17:00,66.7,12.7,0.6,21.0,14.7,330.3,2860,19083.0,2.2
17/03/2014 09:00,68.4,14.8,0.7,21.2,12.4,332.6,2884,19032.6,2.2
17/03/2014 01:00,68.4,15.6,0.7,19.8,9.7,331.7,2884,19050.1,2.3
16/03/2014 17:00,69.2,13.7,0.9,20.8,12.1,332.2,2881,18984.0,2.2
16/03/2014 09:00,67.8,16.0,0.7,21.2,9.6,331.9,2883,19090.6,2.3
16/03/2014 01:00,68.5,14.5,0.8,20.4,12.6,332.4,2882,19075.5,2.3
15/03/2014 17:00,69.6,13.1,0.6,21.0,13.8,333.1,2891,19036.9,2.2
15/03/2014 09:00,70.4,14.6,0.6,21.0,11.5,341.5,2935,19098.6,2.4
15/03/2014 01:00,68.5,13.9,0.9,21.2,13.0,331.3,2879,19166.5,2.3
14/03/2014 17:00,69.5,13.1,0.8,20.3,14.3,333.6,2888,19057.0,2.2
14/03/2014 09:00,69.7,14.3,0.8,21.1,13.6,332.4,2872,19001.8,2.2
14/03/2014 01:00,69.5,13.4,0.6,19.3,12.4,332.9,2860,19174.5,2.2
13/03/2014 17:00,69.8,14.1,0.7,21.2,10.3,333.4,2885,19127.8,2.2
13/03/2014 09:00,68.9,14.1,0.6,20.5,12.6,332.3,2865,19215.8,2.4
13/03/2014 01:00,68.7,14.0,0.9,20.3,12.6,332.7,2872,19179.0,2.5
12/03/2014 17:00,69.5,14.0,0.6,20.5,11.9,333.7,2882,18988.0,2.3
12/03/2014 09:00,68.0,14.4,0.5,20.1,11.1,331.6,2862,19318.6,2.4
12/03/2014 01:00,69.1,15.6,0.5,20.6,10.9,338.0,2885,19313.6,2.4
11/03/2014 17:00,69.7,15.6,0.8,20.1,10.5,333.1,2890,19281.2,2.3
11/03/2014 09:00,68.2,14.6,0.6,20.8,12.4,333.5,2864,19175.2,2.4
11/03/2014 01:00,68.7,14.9,0.7,20.2,11.3,333.3,2858,19144.7,2.5
10/03/2014 17:00,69.5,13.9,0.7,20.5,13.0,334.8,2883,19124.9,2.3
10/03/2014 09:00,70.7,13.9,0.7,20.9,12.5,337.3,2904,19166.3,2.5
10/03/2014 01:00,75.3,14.4,0.8,20.6,13.5,344.6,2937,18808.8,2.3
09/03/2014 17:00,72.9,14.1,0.8,20.8,12.4,337.6,2895,18633.8,2.2
09/03/2014 09:00,81.1,14.0,0.6,20.2,12.5,337.4,2890,18752.5,2.3
09/03/2014 01:00,70.3,12.1,0.7,21.6,15.1,337.3,2881,18796.8,2.3
08/03/2014 17:00,71.8,14.1,0.7,21.3,12.1,338.2,2889,18762.7,2.3
08/03/2014 09:00,71.4,13.9,0.7,19.8,11.9,336.2,2887,18921.5,2.3
08/03/2014 01:00,68.6,14.5,0.8,20.4,12.5,334.6,2871,19016.9,2.4
07/03/2014 17:00,69.8,15.1,0.5,21.3,11.8,342.7,2919,18902.7,2.2
07/03/2014 09:00,75.3,16.0,0.9,20.9,9.8,339.7,2923,18676.6,2.2
07/03/2014 01:00,74.7,14.0,0.7,20.9,13.2,339.7,2901,18661.9,2.2
06/03/2014 17:00,74.9,13.8,0.8,20.8,13.8,340.1,2897,18655.5,2.1
06/03/2014 09:00,74.3,14.7,1.0,21.4,11.9,341.1,2908,18758.0,2.3
06/03/2014 01:00,73.6,13.6,0.7,21.2,15.0,339.3,2894,18720.5,2.3
05/03/2014 17:00,72.9,14.6,0.8,20.5,12.6,339.5,2899,18684.3,2.2
05/03/2014 09:00,72.7,15.7,0.6,19.7,9.7,339.0,2894,18864.9,2.4
05/03/2014 01:00,71.9,14.4,0.6,21.1,11.5,339.0,2890,18932.5,2.3
04/03/2014 17:00,71.9,14.6,0.8,20.7,12.6,339.9,2891,18729.5,2.2
04/03/2014 09:00,73.9,14.2,0.8,20.7,13.1,346.4,2927,18853.0,2.3
04/03/2014 01:00,71.7,13.0,0.8,21.4,13.9,339.9,2894,18847.4,2.4
03/03/2014 17:00,73.2,13.3,0.7,21.2,13.9,341.4,2904,18749.7,2.3
03/03/2014 09:00,74.6,15.0,0.6,20.6,10.4,343.0,2911,18733.6,2.4
03/03/2014 01:00,76.3,14.7,0.8,20.1,12.2,344.7,2925,18727.0,2.4
02/03/2014 17:00,76.3,15.4,0.7,21.0,11.5,343.9,2917,18703.2,2.3
02/03/2014 09:00,74.4,13.0,0.7,20.9,12.4,342.4,2917,18692.1,2.5
02/03/2014 01:00,73.7,13.4,0.6,20.0,13.6,343.0,2910,18750.4,2.4
01/03/2014 17:00,73.5,15.1,0.5,20.5,11.5,341.2,2898,18644.2,2.4
01/03/2014 09:00,73.2,15.1,0.8,20.9,10.8,342.2,2889,18785.5,2.5
01/03/2014 01:00,73.3,13.9,0.6,21.0,12.8,341.7,2884,18734.1,2.4
28/02/2014 17:00,75.1,15.0,0.6,20.5,11.1,342.8,2892,18700.0,2.2
28/02/2014 09:00,73.7,15.5,0.8,20.6,10.2,343.2,2888,18790.3,2.3
28/02/2014 01:00,74.0,14.7,0.8,20.2,9.4,342.8,2894,18746.4,2.3
27/02/2014 17:00,74.1,13.8,0.5,20.3,13.3,343.7,2904,18567.2,2.1
27/02/2014 09:00,76.9,15.0,0.6,20.1,11.0,346.2,2918,18654.7,2.2
27/02/2014 01:00,74.7,14.2,0.6,20.5,12.4,345.3,2916,18690.3,2.2
26/02/2014 17:00,76.1,12.7,0.6,20.5,13.6,346.6,2918,18532.5,2.2
26/02/2014 09:00,76.0,15.0,0.4,20.5,10.4,346.9,2919,18600.1,2.3
26/02/2014 01:00,76.7,15.2,0.8,20.9,10.1,347.7,2927,18578.3,2.3
25/02/2014 17:00,76.4,12.9,0.7,21.0,14.7,347.7,2927,18399.4,2.1
25/02/2014 09:00,77.3,12.7,0.6,20.7,14.6,348.0,2931,18508.9,2.2
25/02/2014 01:00,78.3,14.3,0.8,20.2,12.5,349.3,2939,18507.9,2.1
24/02/2014 17:00,77.2,14.0,0.6,19.9,10.9,348.9,2945,18400.0,2.2
24/02/2014 09:00,78.6,12.0,0.6,21.5,15.3,351.5,2954,18412.7,2.2
24/02/2014 01:00,79.4,14.6,0.8,20.4,11.6,350.6,2948,18377.9,2.2
23/02/2014 17:00,81.7,14.3,0.7,20.7,12.5,353.0,2964,18272.0,2.2
23/02/2014 09:00,79.5,13.9,0.7,20.6,13.2,352.6,2963,18268.4,2.2
23/02/2014 01:00,79.1,13.5,0.7,20.0,13.2,351.3,2959,18390.1,2.2
22/02/2014 17:00,77.4,12.2,0.6,20.6,15.5,350.2,2951,18361.9,2.2
22/02/2014 09:00,78.6,14.2,0.9,19.1,11.7,350.6,2955,18410.7,2.3
22/02/2014 01:00,78.3,16.0,0.6,19.4,10.3,351.1,2946,18380.7,2.3
21/02/2014 17:00,78.7,13.1,0.8,20.5,14.2,354.7,2980,18356.0,2.2
21/02/2014 09:00,77.6,14.8,0.7,19.7,12.3,351.0,2955,18490.4,2.3
21/02/2014 01:00,78.5,13.6,0.5,20.1,13.4,354.4,2981,18408.2,2.3
20/02/2014 17:00,80.4,13.6,0.5,20.0,12.7,355.4,2989,18271.1,2.3
20/02/2014 09:00,83.4,15.2,0.7,20.0,9.9,356.1,3002,18178.0,2.3
20/02/2014 01:00,82.7,13.3,0.6,20.0,13.1,357.6,3003,18308.5,2.4
19/02/2014 17:00,81.1,14.6,0.5,20.0,11.4,353.7,2993,18181.3,2.3
19/02/2014 09:00,82.8,12.5,0.6,20.6,14.7,357.1,3036,18305.0,2.4
19/02/2014 01:00,81.3,14.6,0.4,19.7,11.3,355.9,3018,18326.1,2.4
18/02/2014 17:00,84.1,14.0,0.6,19.7,12.2,366.9,3094,18199.7,2.8
18/02/2014 09:00,82.8,13.5,0.6,18.0,12.3,357.4,3034,18041.1,3.1
18/02/2014 01:00,83.3,14.3,0.5,20.0,13.4,357.1,3031,18023.1,3.1
17/02/2014 17:00,83.7,14.9,0.7,19.7,12.1,360.7,3042,18046.2,3.0
17/02/2014 09:00,80.3,13.3,0.5,19.3,13.2,356.5,3013,18116.8,3.2
17/02/2014 01:00,79.3,14.4,0.6,18.9,11.1,356.7,3009,18088.3,3.1
16/02/2014 17:00,78.5,12.5,0.5,19.2,15.0,355.0,2996,18051.9,3.1
16/02/2014 09:00,80.2,13.9,0.5,19.5,10.6,357.5,3013,18148.1,3.1
16/02/2014 01:00,81.0,13.3,0.8,19.9,13.6,357.2,3006,18084.9,3.0
15/02/2014 17:00,82.6,13.7,0.6,19.5,12.1,358.8,3013,18088.3,3.0
15/02/2014 09:00,82.2,13.4,0.6,19.5,12.5,358.9,3011,18072.9,3.1
15/02/2014 01:00,85.2,14.3,0.7,19.5,10.7,361.5,3022,18007.2,3.0
14/02/2014 17:00,82.3,12.7,0.8,19.5,12.9,358.7,3002,18277.9,3.0
14/02/2014 09:00,81.8,12.9,0.6,19.9,14.3,359.0,3002,18129.8,3.1
14/02/2014 01:00,81.9,14.1,0.8,19.6,11.1,357.6,2991,18086.8,2.9
13/02/2014 17:00,81.5,12.6,0.5,19.2,13.2,358.1,2992,18077.6,2.9
13/02/2014 09:00,81.8,14.2,0.6,19.5,11.4,359.4,3000,18144.7,3.1
13/02/2014 01:00,82.4,14.0,0.4,20.3,11.8,360.4,3002,18134.9,3.4
12/02/2014 17:00,85.5,15.4,0.6,19.6,10.0,359.9,2982,18046.5,3.3
12/02/2014 09:00,82.5,13.1,0.7,19.3,12.6,356.3,2930,17972.7,2.9
12/02/2014 01:00,81.6,12.8,0.6,19.7,13.5,358.9,2929,18189.6,2.3
11/02/2014 17:00,81.1,14.1,0.6,19.2,11.8,357.4,2923,18219.3,2.0
11/02/2014 09:00,84.6,14.2,0.6,19.7,12.2,359.5,2933,18262.7,2.0
11/02/2014 01:00,83.5,13.6,0.4,19.0,12.5,362.5,2963,18218.7,2.0
10/02/2014 17:00,83.3,14.2,0.6,19.7,11.3,359.1,2955,18065.8,2.0
10/02/2014 09:00,82.2,12.9,0.5,18.8,13.4,359.2,2951,18110.4,2.3
10/02/2014 01:00,84.2,14.6,0.6,19.0,11.3,363.5,2979,18003.6,2.3
09/02/2014 17:00,85.7,14.1,0.3,19.4,11.9,366.7,2994,17907.6,2.2
09/02/2014 09:00,86.5,15.1,0.6,19.4,11.5,364.0,2978,17908.8,2.4
09/02/2014 01:00,86.5,13.6,0.6,19.0,12.4,363.1,2969,17890.2,2.3
08/02/2014 17:00,85.5,13.5,0.5,19.1,12.0,362.9,2970,17998.0,2.3
08/02/2014 09:00,85.7,13.9,0.6,19.8,11.5,363.9,2969,17964.5,2.2
08/02/2014 01:00,85.5,14.1,0.7,20.3,11.7,363.5,2974,18132.4,2.0
07/02/2014 17:00,85.7,13.4,0.7,19.4,12.7,364.2,2985,18074.5,2.0
07/02/2014 09:00,86.7,12.6,0.8,19.0,15.5,364.2,2988,18115.2,2.1
07/02/2014 01:00,86.7,13.8,0.7,18.8,13.2,365.1,3004,18153.7,2.7
06/02/2014 17:00,87.6,13.4,0.8,19.1,13.6,365.6,2992,17811.8,2.4
06/02/2014 09:00,91.6,13.9,0.4,19.3,12.3,378.7,3075,17795.8,2.5
06/02/2014 01:00,89.0,13.2,0.6,18.8,12.4,365.7,2998,17778.9,2.5
05/02/2014 17:00,89.0,14.7,0.4,18.4,10.9,368.0,3012,17894.0,2.5
05/02/2014 09:00,88.9,14.9,0.8,19.8,10.0,368.6,3023,17900.7,2.5
05/02/2014 01:00,88.2,13.4,0.8,19.3,12.6,367.5,3014,17972.3,2.6
04/02/2014 17:00,87.5,13.8,0.6,19.2,11.6,365.7,2998,17870.0,2.5
04/02/2014 09:00,87.9,14.0,0.5,19.5,11.9,365.0,2989,17809.6,2.5
04/02/2014 01:00,90.2,13.8,0.5,19.9,11.7,376.6,3055,17886.7,2.5
03/02/2014 17:00,87.4,14.4,0.6,18.5,11.6,366.8,3008,17870.7,2.5
03/02/2014 09:00,88.4,13.1,0.7,19.5,12.0,366.8,3003,17859.5,2.6
03/02/2014 01:00,88.9,13.1,0.7,19.3,13.4,367.2,3005,17759.8,2.6
02/02/2014 17:00,87.9,14.1,0.6,18.6,11.0,367.6,3005,17700.7,2.4
02/02/2014 09:00,89.5,12.8,0.7,19.7,14.4,367.6,3004,17661.3,2.4
02/02/2014 01:00,90.0,14.2,0.4,18.8,12.1,369.7,3013,17704.7,2.5
01/02/2014 17:00,90.0,14.7,0.5,18.9,10.3,370.0,3011,17774.5,2.5
01/02/2014 09:00,87.7,13.8,0.5,18.4,11.3,370.1,3016,17845.5,2.6
01/02/2014 01:00,92.0,14.0,0.5,19.2,12.1,370.8,3019,17635.4,2.6
31/01/2014 17:00,90.6,12.9,0.4,18.7,13.7,370.2,3016,17811.4,2.5
31/01/2014 09:00,89.7,14.0,0.6,18.3,12.2,368.8,3002,17807.6,2.6
31/01/2014 01:00,92.0,15.2,0.7,19.2,11.7,376.0,3037,17799.2,2.5
30/01/2014 17:00,87.5,13.5,0.7,19.2,12.7,367.0,2990,17801.2,2.5
30/01/2014 09:00,87.5,14.0,0.5,18.8,10.5,367.5,3002,17835.3,2.6
30/01/2014 01:00,87.7,13.5,0.5,18.9,12.0,367.8,3003,17801.4,2.6
29/01/2014 17:00,89.5,13.8,0.4,19.1,11.7,368.2,3010,17918.8,2.5
29/01/2014 09:00,92.3,13.2,0.6,19.1,11.9,371.7,3024,17805.1,2.6
29/01/2014 01:00,92.3,13.5,0.9,19.0,12.6,371.4,3012,17695.6,2.6
28/01/2014 17:00,92.9,13.4,0.8,18.4,12.8,373.1,3027,17639.5,2.5
28/01/2014 09:00,94.8,14.1,0.6,18.6,11.6,380.0,3064,17615.2,2.5
28/01/2014 01:00,92.5,13.9,0.8,18.9,11.6,373.4,3028,17598.8,2.5
27/01/2014 17:00,92.8,12.8,0.6,18.8,13.8,373.0,3022,17509.9,2.6
27/01/2014 09:00,93.9,14.2,0.4,19.1,12.4,380.2,3054,17555.3,2.6
27/01/2014 01:00,92.3,13.1,0.6,19.0,12.6,374.1,3037,17565.3,2.6
26/01/2014 17:00,95.2,14.9,0.5,18.6,11.1,380.6,3064,17541.4,2.5
26/01/2014 09:00,91.9,13.4,0.7,18.7,11.8,373.6,3032,17594.8,2.6
26/01/2014 01:00,92.1,12.9,0.6,19.7,13.7,373.5,3031,17425.2,2.5
25/01/2014 17:00,92.6,15.1,0.6,18.6,10.4,374.0,3036,17486.6,2.6
25/01/2014 09:00,96.7,14.8,0.7,18.1,10.9,375.6,3050,17312.1,2.6
25/01/2014 01:00,96.5,13.4,0.6,18.2,12.0,375.1,3033,17363.7,2.5
24/01/2014 17:00,93.5,13.2,0.6,18.7,12.4,374.8,3022,17441.1,2.5
24/01/2014 09:00,90.9,12.3,0.5,18.0,12.8,371.5,3002,17519.3,2.6
24/01/2014 01:00,91.0,14.1,0.5,17.2,10.9,373.1,3014,17457.1,2.5
23/01/2014 17:00,91.4,13.0,0.5,18.4,12.6,374.0,3029,17451.7,2.5
23/01/2014 09:00,95.1,12.9,0.5,18.4,12.4,375.2,3032,17348.3,2.5
23/01/2014 01:00,99.5,15.1,0.6,18.1,9.3,388.1,3102,17267.6,2.5
22/01/2014 17:00,96.9,14.4,0.8,17.9,10.4,375.6,3037,17253.1,2.5
22/01/2014 09:00,97.1,12.8,0.7,18.0,13.0,376.5,3035,17338.2,2.5
22/01/2014 01:00,97.3,12.8,0.6,18.3,12.0,379.5,3047,17450.0,2.5
21/01/2014 17:00,95.3,13.8,0.6,18.4,10.6,377.8,3038,17392.0,2.4
21/01/2014 09:00,94.9,14.0,0.6,18.0,10.4,376.6,3025,17474.2,2.5
21/01/2014 01:00,95.5,14.2,0.6,17.2,11.3,376.6,3021,17334.6,2.5
20/01/2014 17:00,96.6,14.4,0.6,18.9,9.5,378.3,3039,17243.5,2.5
20/01/2014 09:00,94.9,12.6,0.6,17.6,14.6,376.5,3036,17339.9,2.6
20/01/2014 01:00,97.0,13.5,0.5,17.9,12.6,379.8,3058,17191.4,2.6
19/01/2014 17:00,101.1,13.6,0.8,17.8,12.2,383.3,3079,17029.9,2.5
19/01/2014 09:00,102.0,14.1,0.7,18.9,11.9,384.7,3090,16988.8,2.5
19/01/2014 01:00,100.6,13.8,0.6,18.7,11.1,383.2,3080,16995.7,2.5
18/01/2014 17:00,100.6,13.5,0.7,18.7,11.8,382.5,3074,17019.0,2.6
18/01/2014 09:00,99.6,13.3,0.6,17.9,13.0,382.4,3073,17062.6,2.6
18/01/2014 01:00,98.6,14.0,0.7,18.0,10.7,382.0,3069,17087.4,2.6
17/01/2014 17:00,100.0,13.7,0.5,17.6,11.9,382.6,3078,16915.9,2.5
17/01/2014 09:00,101.5,14.7,0.7,18.6,10.4,384.1,3087,16970.3,2.5
17/01/2014 01:00,102.8,14.1,0.6,17.9,11.5,386.1,3095,16910.7,2.5
16/01/2014 17:00,103.1,13.5,0.6,19.1,12.2,385.7,3095,16919.6,2.5
16/01/2014 09:00,103.5,14.7,0.7,17.6,9.7,386.8,3094,16929.1,2.6
16/01/2014 01:00,105.5,14.3,0.6,17.9,9.9,386.4,3104,16848.2,2.6
15/01/2014 17:00,104.9,15.3,0.6,17.8,10.5,385.9,3102,16820.3,2.4
15/01/2014 09:00,103.9,13.8,0.9,18.3,12.9,385.2,3094,16882.8,2.5
15/01/2014 01:00,102.1,12.9,0.4,19.0,12.3,385.7,3095,16903.6,2.6
14/01/2014 17:00,101.6,14.6,0.5,18.2,10.7,385.4,3098,16927.5,2.6
14/01/2014 09:00,103.1,14.1,0.5,17.8,11.0,387.0,3105,16792.3,2.6
14/01/2014 01:00,102.7,12.4,0.5,18.2,12.7,385.2,3102,16818.4,2.6
13/01/2014 17:00,103.6,13.1,0.5,17.7,11.8,389.9,3127,16907.2,2.6
13/01/2014 10:30,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
13/01/2014 09:00,103.2,13.7,0.5,17.6,10.7,385.6,3116,16822.9,2.6
13/01/2014 01:00,105.4,14.2,0.8,17.5,12.1,388.2,3122,16746.4,2.6
12/01/2014 17:00,101.6,12.3,0.8,18.4,12.9,386.1,3109,16920.8,2.7
12/01/2014 09:00,104.7,12.8,0.5,18.5,12.0,395.1,3165,16862.6,2.8
12/01/2014 01:00,101.1,13.5,0.5,18.1,11.0,385.4,3112,16822.0,2.8
11/01/2014 17:00,100.8,12.5,0.6,17.7,13.1,386.3,3120,16784.5,2.6
11/01/2014 09:00,102.1,12.5,0.5,17.7,13.3,386.0,3126,16720.6,2.7
11/01/2014 01:00,105.8,12.7,0.6,17.9,14.3,389.6,3147,16621.5,2.6
10/01/2014 17:00,106.4,13.0,0.6,17.6,13.1,390.9,3159,16553.6,2.6
10/01/2014 09:00,105.7,13.8,0.6,17.9,11.9,389.5,3159,16616.5,2.7
10/01/2014 01:00,106.2,14.5,0.7,18.1,9.5,389.8,3163,16678.2,2.6
09/01/2014 17:00,107.4,13.5,0.6,18.0,13.1,391.5,3175,16643.0,2.6
09/01/2014 09:00,108.3,13.6,0.4,18.2,11.7,391.7,3183,16695.3,2.8
09/01/2014 01:00,107.4,13.4,0.6,17.8,12.5,393.4,3207,16815.1,2.9
08/01/2014 17:00,106.9,13.7,0.6,18.1,10.8,391.8,3203,16539.6,2.7
08/01/2014 09:00,108.5,13.1,0.5,17.9,12.6,393.1,3217,16473.2,3.0
08/01/2014 01:00,109.4,15.2,0.7,18.7,10.5,394.5,3232,16286.8,3.4
07/01/2014 17:00,110.5,12.8,0.5,17.9,14.0,398.0,3258,16273.6,3.6
07/01/2014 09:00,109.5,14.2,0.4,18.1,11.2,396.7,3249,16283.9,3.9
07/01/2014 01:00,110.5,13.5,0.4,18.1,13.8,397.1,3246,16236.1,3.8
06/01/2014 17:00,111.3,14.8,0.7,17.7,9.9,397.8,3245,16228.2,3.8
06/01/2014 09:00,110.8,11.5,0.6,18.2,16.5,396.6,3244,16304.8,3.9
06/01/2014 01:00,113.1,13.1,0.7,18.3,12.8,396.6,3251,16317.1,3.9
05/01/2014 17:00,108.2,13.5,0.7,18.7,12.6,394.0,3236,16408.8,4.1
05/01/2014 09:00,106.9,12.6,0.5,18.1,13.0,392.8,3229,16348.8,4.2
05/01/2014 01:00,107.4,15.4,0.6,17.4,9.5,393.0,3228,16496.8,4.0
04/01/2014 17:00,109.8,14.2,0.6,17.1,10.8,393.5,3219,16370.0,3.9
04/01/2014 09:00,108.7,12.3,0.6,17.9,12.9,395.5,3235,16390.6,4.1
04/01/2014 01:00,109.0,13.1,0.6,18.3,13.2,392.8,3215,16333.0,3.9
03/01/2014 17:00,108.6,13.5,0.5,18.0,11.9,394.0,3225,16326.7,3.8
03/01/2014 09:00,112.2,14.3,0.7,17.8,11.1,403.6,3280,16379.5,3.9
03/01/2014 01:00,114.2,14.1,0.6,18.0,11.5,404.5,3285,16392.8,3.9
02/01/2014 17:00,112.4,13.7,0.7,17.4,11.5,404.5,3283,16312.0,3.9
02/01/2014 09:00,113.4,12.8,0.4,18.3,12.6,403.6,3284,16316.9,3.9
02/01/2014 01:00,111.9,12.8,0.6,17.7,13.2,393.5,3231,16294.9,3.9
01/01/2014 17:00,111.8,13.9,0.6,17.9,10.4,393.3,3223,16360.2,4.1
01/01/2014 09:00,107.8,12.9,0.7,18.0,12.4,391.2,3206,16405.3,4.4
01/01/2014 01:00,110.1,12.9,0.8,16.8,13.3,398.9,3255,16355.1,4.2
31/12/2013 17:00,107.2,12.8,0.8,17.6,12.1,387.5,3184,16399.8,4.1
31/12/2013 09:00,108.3,12.9,0.5,17.8,12.7,387.5,3184,16435.6,4.1
31/12/2013 01:00,106.1,13.6,0.5,17.1,10.5,386.4,3177,16419.8,4.0
30/12/2013 17:00,106.7,12.3,0.6,17.6,13.8,387.1,3176,16381.8,3.9
30/12/2013 09:00,110.5,12.9,0.7,17.7,11.7,388.7,3191,16318.2,4.0
30/12/2013 01:00,106.4,12.6,0.6,16.8,12.2,384.8,3161,16488.4,4.0
29/12/2013 17:00,104.4,13.3,0.5,17.2,11.5,384.9,3168,16452.0,4.0
29/12/2013 09:00,104.8,12.4,0.6,16.8,12.4,384.3,3160,16447.8,4.0
29/12/2013 01:00,104.9,12.5,0.5,16.8,13.1,384.9,3162,16436.6,3.8
28/12/2013 17:00,104.7,12.0,0.7,17.5,14.0,384.7,3156,16451.1,3.9
28/12/2013 09:00,106.2,12.5,0.7,17.0,12.9,386.2,3165,16383.1,4.0
28/12/2013 01:00,106.5,13.6,0.5,16.9,11.2,386.0,3175,16389.1,4.0
27/12/2013 17:00,107.1,12.6,0.5,17.1,12.2,386.1,3168,16353.4,4.1
27/12/2013 09:00,108.3,13.4,0.7,16.5,10.6,387.8,3173,16409.6,4.2
27/12/2013 01:00,106.6,12.8,0.6,17.3,12.4,385.9,3154,16620.6,4.3
26/12/2013 17:00,104.7,12.5,0.5,17.4,12.8,382.6,3140,16545.4,3.9
26/12/2013 09:00,102.9,13.1,0.5,17.3,12.1,381.3,3128,16590.7,4.2
26/12/2013 01:00,103.7,12.5,0.4,17.4,11.5,381.7,3130,16561.9,4.0
25/12/2013 17:00,104.7,11.7,0.6,17.2,13.9,382.8,3148,16456.9,4.0
25/12/2013 09:00,105.2,12.4,0.5,17.6,12.0,383.7,3148,16491.0,4.4
25/12/2013 01:00,105.1,11.6,0.3,16.8,13.1,384.0,3141,16418.8,4.4
24/12/2013 17:00,103.7,11.6,0.5,16.8,12.7,383.3,3134,16589.2,4.2
24/12/2013 09:00,104.9,12.4,0.5,17.3,12.5,381.3,3119,16530.4,4.1
24/12/2013 01:00,114.2,13.3,0.4,17.0,10.8,394.3,3186,16391.4,3.7
23/12/2013 17:00,109.7,13.1,0.6,17.4,11.3,382.5,3122,16368.3,3.6
23/12/2013 09:00,103.2,13.3,0.4,16.3,10.2,378.6,3101,16632.1,4.0
23/12/2013 01:00,104.7,13.3,0.6,17.2,10.3,386.0,3139,16536.4,4.3
22/12/2013 17:00,102.0,12.4,0.5,15.5,11.3,375.3,3063,16504.7,3.6
22/12/2013 09:00,104.3,12.7,0.5,16.3,11.5,376.0,3075,16522.8,3.2
22/12/2013 01:00,104.8,12.1,0.6,16.8,13.1,377.5,3084,16614.2,2.9
21/12/2013 17:00,106.9,12.9,0.4,17.1,12.6,378.3,3092,16582.2,3.1
21/12/2013 09:00,110.2,12.4,0.6,16.5,11.8,387.9,3151,16252.8,4.1
21/12/2013 01:00,109.8,12.8,0.4,16.5,11.3,378.7,3096,16353.2,3.6
20/12/2013 17:00,106.0,11.9,0.6,17.3,13.0,377.6,3086,16402.7,3.7
20/12/2013 09:00,106.2,12.9,0.8,16.5,10.6,383.1,3105,16441.9,3.6
20/12/2013 01:00,104.0,12.9,0.4,15.9,12.2,377.7,3070,16502.9,3.7
19/12/2013 17:00,104.0,12.6,0.5,17.1,11.0,377.4,3074,16422.8,3.6
19/12/2013 09:00,106.0,12.0,0.6,17.2,11.4,379.5,3082,16457.7,3.6
19/12/2013 01:00,110.0,12.7,0.5,16.7,11.5,381.8,3086,16379.4,3.4
18/12/2013 17:00,115.5,12.8,0.5,17.8,13.9,388.7,3127,16343.7,3.3
18/12/2013 09:00,107.0,13.6,0.6,15.9,10.7,376.9,3054,16502.5,3.2
18/12/2013 01:00,103.6,12.3,0.7,17.3,11.2,373.8,3038,16547.9,3.0
17/12/2013 17:00,104.0,12.7,0.5,16.3,11.2,375.4,3042,16461.1,2.9
17/12/2013 09:00,103.8,12.5,0.3,16.2,11.9,374.3,3048,16506.2,2.9
17/12/2013 01:00,105.3,13.4,0.5,16.7,10.9,375.9,3060,16393.8,2.9
16/12/2013 17:00,106.3,12.9,0.6,16.5,10.5,377.6,3077,16379.5,2.9
16/12/2013 09:00,109.0,13.3,0.6,16.7,11.5,378.4,3080,16265.1,2.8
16/12/2013 01:00,114.9,13.3,0.7,16.8,10.5,388.8,3153,16304.0,2.8
15/12/2013 17:00,110.7,13.4,0.5,16.7,10.3,377.7,3086,16220.3,2.8
15/12/2013 09:00,106.3,12.3,0.4,16.9,12.8,377.8,3090,16387.8,3.0
15/12/2013 01:00,110.1,12.4,0.7,17.8,12.2,379.2,3120,16219.8,2.9
14/12/2013 17:00,110.4,12.1,0.5,17.5,13.0,387.0,3163,16286.2,3.0
14/12/2013 09:00,106.1,13.0,0.5,16.6,10.8,379.2,3125,16395.4,3.3
14/12/2013 01:00,108.5,14.4,0.6,16.6,10.4,381.4,3151,16254.6,3.6
13/12/2013 17:00,111.5,12.6,0.7,16.7,13.7,382.1,3163,16016.2,4.3
13/12/2013 09:00,112.2,13.6,0.6,17.5,10.3,381.1,3160,15913.3,4.5
13/12/2013 01:00,110.9,13.2,1.0,17.7,10.9,380.1,3147,15901.5,4.1
12/12/2013 17:00,99.9,12.0,0.7,17.7,13.2,375.8,3104,16449.5,3.6
12/12/2013 08:00,106.2,12.1,0.7,16.8,11.2,373.9,3070,16261.5,3.2
12/12/2013 00:00,105.7,12.3,0.6,16.8,11.4,370.9,3057,16442.4,2.8
11/12/2013 16:00,104.9,11.5,0.7,17.1,14.1,369.7,3057,17061.6,2.2
11/12/2013 15:00,104.9,12.7,0.7,16.7,11.7,369.3,3053,16706.9,2.2
11/12/2013 13:08,106.9,12.1,0.6,17.1,11.5,372.0,3073,17183.0,2.1
11/12/2013 12:12,107.0,12.9,0.6,16.9,11.4,373.4,3078,16708.6,2.3
11/12/2013 06:00,110.3,13.9,0.6,17.0,10.4,381.7,3153,16605.7,2.5
10/12/2013 22:00,109.2,14.5,0.6,17.1,9.1,377.7,3150,16448.3,3.2
10/12/2013 14:00,109.9,12.4,0.6,17.2,13.7,379.2,3176,16122.0,4.1
10/12/2013 06:00,108.2,12.3,0.7,17.2,13.1,378.9,3178,16099.6,4.5
09/12/2013 22:00,107.8,13.6,0.7,17.0,10.6,379.5,3192,15947.4,4.6
09/12/2013 14:00,96.2,12.8,0.4,18.5,13.8,376.8,3188,17074.0,5.3
09/12/2013 04:00,118.0,13.9,0.6,17.7,11.2,381.9,3200,15683.2,6.1
08/12/2013 20:00,115.9,12.6,0.6,17.1,12.7,381.2,3192,15884.6,6.0
08/12/2013 12:00,112.7,13.7,0.7,17.3,11.8,375.4,3167,16105.6,5.7
08/12/2013 04:00,105.1,12.5,0.6,17.0,11.3,363.2,3067,16203.4,5.5
07/12/2013 20:00,103.1,13.3,0.7,16.4,10.6,362.6,3045,16411.6,5.4
07/12/2013 12:00,101.0,12.8,0.6,17.4,11.7,359.1,3014,16435.3,5.1
07/12/2013 04:00,98.1,13.3,0.5,16.0,10.2,362.2,3021,16835.5,5.3
06/12/2013 20:00,92.3,12.1,0.5,17.0,11.3,355.6,2963,16868.8,5.1
06/12/2013 12:00,89.1,12.5,0.6,16.8,10.4,350.2,2930,17077.7,5.2
06/12/2013 04:00,88.4,12.3,0.5,16.7,11.5,349.3,2911,17164.9,4.8
05/12/2013 20:00,88.4,12.8,0.3,16.8,10.0,348.3,2891,17040.9,4.7
05/12/2013 14:00,89.6,13.6,0.6,17.2,10.3,350.3,2893,17301.6,4.9
05/12/2013 06:00,92.9,10.4,0.5,17.2,13.6,351.6,2890,16933.3,4.4
04/12/2013 22:00,91.5,11.7,0.6,16.5,12.2,348.8,2874,16973.8,4.1
04/12/2013 14:00,92.7,12.3,0.6,16.6,11.3,355.8,2897,17075.3,4.0
04/12/2013 06:00,91.2,12.4,0.6,16.8,11.3,347.1,2840,17117.1,3.9
03/12/2013 22:00,94.3,13.3,0.6,17.6,10.0,349.8,2847,16779.8,3.6
03/12/2013 14:00,92.1,11.5,0.7,17.0,11.7,346.0,2815,16908.5,3.5
03/12/2013 06:00,90.7,12.1,0.5,16.4,11.4,344.4,2808,17122.6,3.5
02/12/2013 22:00,92.1,12.8,0.6,15.9,10.9,348.8,2813,16997.7,3.4
02/12/2013 14:00,93.8,13.5,0.5,17.0,9.9,354.8,2836,16972.0,3.3
02/12/2013 06:00,91.5,13.6,0.4,16.5,9.6,344.5,2784,16973.7,3.4
01/12/2013 22:00,93.0,13.1,0.5,16.7,10.0,344.5,2764,17038.6,3.2
01/12/2013 14:00,92.2,13.8,0.6,17.1,8.2,343.3,2758,16879.9,3.1
01/12/2013 06:00,90.2,12.4,0.5,16.2,11.8,341.9,2750,16999.1,3.2
30/11/2013 22:00,92.2,12.8,0.6,16.5,11.3,351.3,2791,16944.0,3.2
30/11/2013 14:00,89.0,12.2,0.5,17.0,12.2,342.4,2732,16898.4,3.1
30/11/2013 06:00,88.5,12.9,0.6,16.5,10.4,343.5,2730,17043.5,3.2
29/11/2013 22:00,87.5,12.2,0.5,17.1,11.4,342.6,2718,17084.9,3.2
29/11/2013 14:00,88.5,11.7,0.5,16.9,11.3,342.1,2706,16927.8,3.0
29/11/2013 06:00,92.2,11.6,0.6,16.6,12.4,342.5,2693,16797.1,2.6
28/11/2013 22:00,92.7,11.8,0.5,16.6,10.8,343.2,2675,16896.7,2.4
28/11/2013 14:00,93.0,13.3,0.5,16.6,9.4,342.2,2682,17006.9,2.0
28/11/2013 06:00,92.1,12.6,0.6,16.8,11.3,342.5,2677,17118.9,2.0
27/11/2013 22:00,92.7,12.4,0.6,15.9,11.0,343.1,2677,16972.9,2.1
27/11/2013 14:00,94.5,11.6,0.6,17.3,12.0,343.9,2694,16686.9,2.0
27/11/2013 06:00,94.0,11.7,0.6,17.0,10.8,343.9,2680,16844.1,2.1
26/11/2013 22:00,94.5,12.9,0.7,17.0,11.1,343.9,2688,16798.7,2.1
26/11/2013 14:00,93.0,13.9,0.6,15.7,8.4,343.7,2683,16830.0,2.1
26/11/2013 06:00,90.3,12.5,0.5,17.1,9.5,341.5,2662,16963.9,2.3
25/11/2013 22:00,89.4,12.1,0.7,16.9,12.5,339.7,2652,16994.5,2.3
25/11/2013 14:00,91.1,13.1,0.6,16.8,11.1,344.9,2695,16885.0,2.2
25/11/2013 06:00,91.5,10.2,0.5,16.3,11.9,343.3,2685,16894.5,2.3
24/11/2013 22:00,92.6,13.3,0.5,16.7,11.0,344.7,2685,16869.5,2.3
24/11/2013 14:00,92.7,12.5,0.5,17.5,11.2,345.6,2695,16898.1,2.3
24/11/2013 06:00,93.6,11.7,0.4,17.1,13.0,346.5,2698,16841.9,2.3
23/11/2013 22:00,93.8,13.6,0.5,16.6,10.6,346.4,2696,16719.0,2.3
23/11/2013 14:00,94.5,10.2,0.4,16.1,10.2,347.1,2702,16697.1,2.3
23/11/2013 06:00,93.8,12.9,0.6,16.8,9.8,345.5,2683,16676.4,2.4
22/11/2013 22:00,94.4,13.3,0.6,16.6,10.3,347.7,2679,16791.4,2.3
22/11/2013 14:00,96.1,12.4,0.5,16.9,12.4,348.7,2703,16800.2,2.3
22/11/2013 06:00,95.3,16.0,0.6,16.5,11.3,349.2,2704,16877.4,2.5
21/11/2013 22:00,99.4,12.6,0.5,17.1,12.2,356.6,2737,16834.0,2.3
21/11/2013 14:00,98.3,13.5,0.4,17.3,9.2,350.2,2714,16649.0,2.2
21/11/2013 06:00,98.6,13.4,0.8,17.5,9.0,351.4,2718,16768.6,2.3
20/11/2013 22:00,98.5,13.5,0.5,17.5,10.6,352.3,2712,16876.7,2.3
20/11/2013 14:00,95.4,12.5,0.4,16.5,10.1,353.7,2716,16644.7,2.2
20/11/2013 06:00,98.7,13.2,0.5,16.8,10.8,355.6,2723,16483.6,2.2
19/11/2013 22:00,92.3,11.2,0.4,16.8,13.0,348.9,2696,16647.8,2.3
19/11/2013 14:00,94.0,11.3,0.4,16.7,11.9,351.9,2712,16654.6,2.3
19/11/2013 06:00,95.5,13.3,0.5,16.1,10.1,353.2,2715,16622.6,2.4
18/11/2013 22:00,97.0,13.0,0.5,16.6,9.6,353.4,2716,16496.2,2.3
18/11/2013 14:00,101.5,11.9,0.7,16.8,12.1,355.3,2735,16339.5,2.3
18/11/2013 06:00,105.4,13.1,0.7,17.2,11.0,365.0,2776,16146.7,2.4
17/11/2013 22:00,103.3,12.9,0.7,16.9,10.4,356.9,2733,16190.9,2.3
17/11/2013 14:00,101.5,13.7,0.4,17.2,8.6,354.1,2718,16189.2,2.3
17/11/2013 06:00,101.9,14.0,0.4,16.8,9.8,354.8,2722,16256.0,2.3
16/11/2013 22:00,104.1,13.6,0.5,17.4,10.1,361.3,2749,16228.3,2.2
16/11/2013 14:00,101.7,11.3,0.4,17.5,12.1,354.1,2707,16125.6,2.1
16/11/2013 06:00,101.9,12.3,0.6,16.6,12.6,355.0,2714,16218.4,2.1
15/11/2013 22:00,103.6,12.6,0.5,16.8,11.9,355.9,2718,16205.6,2.1
15/11/2013 14:00,101.6,11.5,0.7,17.0,12.8,354.7,2715,16127.4,2.1
15/11/2013 06:00,98.7,13.5,0.7,16.6,9.6,355.3,2714,16316.1,2.2
14/11/2013 22:00,98.2,13.1,0.6,16.7,10.8,355.6,2712,16313.4,2.2
14/11/2013 14:00,99.9,12.2,0.5,17.1,12.0,357.7,2725,16202.5,2.2
14/11/2013 06:00,102.4,12.5,0.5,16.7,11.1,359.1,2735,16173.8,2.2
13/11/2013 22:00,107.2,12.5,0.6,16.7,11.8,369.9,2782,16073.5,2.1
13/11/2013 14:00,103.3,12.9,0.5,17.0,9.9,359.3,2728,16001.5,2.1
13/11/2013 06:00,101.4,14.0,0.5,16.0,8.8,355.3,2709,16190.8,2.2
12/11/2013 22:00,102.1,11.2,0.6,16.3,12.4,356.9,2717,16120.3,2.2
12/11/2013 14:00,102.8,12.6,0.4,16.5,12.4,359.5,2738,15971.4,2.2
12/11/2013 06:00,109.0,12.9,0.6,17.1,13.9,369.2,2781,15971.5,2.2
11/11/2013 22:00,110.4,13.7,0.4,17.1,10.2,371.6,2794,15880.6,2.1
11/11/2013 14:00,110.5,13.5,0.4,16.5,10.3,362.8,2753,15751.4,2.1
11/11/2013 06:00,104.7,13.3,0.5,17.1,9.5,360.1,2736,16090.6,2.3
10/11/2013 22:00,102.1,13.5,0.5,16.2,10.2,359.3,2729,16087.3,2.4
