Timestamp,MAIN: Hydrogen (ppm),MAIN: Methane (ppm),MAIN: Acetylene (ppm),MAIN: Ethylene (ppm),MAIN: Ethane (ppm),MAIN: Carbon Monoxide (ppm),MAIN: Carbon Dioxide (ppm),MAIN: Oxygen (ppm),MAIN: Water (ppm)
10/11/2013 14:00,102.9,13.6,0.5,16.7,10.5,359.9,2737,15982.9,2.4
10/11/2013 06:00,102.0,11.9,0.6,16.9,12.9,361.2,2745,16083.9,2.6
09/11/2013 22:00,107.0,12.9,0.7,16.7,10.9,372.4,2791,15991.1,2.4
09/11/2013 14:00,107.2,12.8,0.7,16.9,10.6,364.8,2755,15921.3,2.4
09/11/2013 06:00,105.6,11.5,0.6,16.3,13.0,363.4,2747,15921.2,2.5
08/11/2013 22:00,107.8,13.5,0.4,16.8,9.8,365.2,2748,15876.8,2.2
08/11/2013 14:00,108.8,13.3,0.5,16.6,11.1,366.3,2750,15720.6,2.1
08/11/2013 06:00,109.2,13.1,0.5,16.8,11.7,367.1,2757,15792.6,2.2
07/11/2013 22:00,109.1,12.6,0.4,17.4,12.4,365.3,2757,15758.3,2.2
07/11/2013 14:00,109.0,13.1,0.5,17.3,11.9,367.8,2775,15686.1,2.2
07/11/2013 06:00,109.3,12.8,0.6,16.6,10.4,367.7,2764,15781.5,2.2
06/11/2013 22:00,114.9,13.6,0.5,17.1,10.9,377.3,2808,15685.1,2.2
06/11/2013 14:00,111.8,13.0,0.5,17.0,9.7,370.4,2782,15617.9,2.2
06/11/2013 06:00,110.3,7.9,0.6,16.7,11.9,368.2,2764,15664.3,2.3
05/11/2013 22:00,110.5,12.1,0.6,16.5,12.6,370.4,2781,15747.0,2.3
05/11/2013 14:00,111.7,12.3,0.6,16.8,11.2,369.5,2777,15663.4,2.3
05/11/2013 06:00,108.8,12.8,0.6,16.9,10.8,366.6,2750,15701.3,2.4
04/11/2013 22:00,109.5,12.9,0.5,16.9,10.1,370.7,2769,15687.8,2.3
04/11/2013 14:00,110.1,13.0,0.5,17.2,11.3,371.2,2788,15573.5,2.3
04/11/2013 06:00,109.1,12.5,0.5,17.3,12.0,371.1,2783,15656.3,2.6
03/11/2013 22:00,111.2,13.1,0.5,16.7,11.5,373.2,2785,15583.8,2.4
03/11/2013 14:00,111.6,13.3,0.6,16.7,11.7,373.8,2796,15429.6,2.3
03/11/2013 06:00,113.4,12.3,0.3,16.5,12.6,374.5,2802,15465.6,2.4
02/11/2013 22:00,119.5,15.0,0.6,17.1,8.7,384.7,2846,15445.3,2.3
02/11/2013 14:00,117.4,13.0,0.6,17.1,10.7,373.9,2801,15468.5,2.4
02/11/2013 06:00,115.8,12.7,0.5,17.6,11.8,381.7,2825,15430.9,2.6
01/11/2013 22:00,117.1,12.8,0.7,17.3,11.1,376.5,2802,15366.3,2.3
01/11/2013 14:00,117.3,13.8,0.5,17.2,10.5,375.9,2806,15204.4,2.2
01/11/2013 06:00,116.8,12.1,0.7,18.0,11.0,375.1,2804,15274.2,2.3
31/10/2013 22:00,121.9,14.8,0.4,16.8,9.1,386.9,2862,15242.7,2.3
31/10/2013 14:00,119.1,13.0,0.3,17.6,11.3,376.7,2815,15034.5,2.2
31/10/2013 06:00,118.6,13.2,0.6,16.6,10.6,376.4,2811,15167.0,2.3
30/10/2013 22:00,116.4,12.8,0.5,16.6,10.5,372.9,2786,15137.8,2.2
30/10/2013 14:00,117.1,13.0,0.7,17.2,10.2,376.0,2807,15110.4,2.2
30/10/2013 06:00,115.0,13.1,0.7,17.2,10.5,374.3,2799,15247.0,2.3
29/10/2013 22:00,115.4,13.8,0.7,16.9,10.2,376.8,2810,15179.2,2.3
29/10/2013 14:00,108.7,13.6,0.7,17.0,10.6,377.1,2809,15054.5,2.2
29/10/2013 09:00,116.9,10.8,0.3,17.6,15.5,377.2,2825,15101.7,2.3
29/10/2013 01:00,119.5,12.1,0.6,17.7,13.3,379.5,2823,15104.2,2.3
28/10/2013 17:00,119.8,12.8,0.3,17.2,12.4,380.2,2833,14992.3,2.3
28/10/2013 09:00,124.2,13.2,0.7,17.5,10.6,383.1,2844,14993.1,2.4
28/10/2013 01:00,125.8,13.8,0.6,17.4,9.7,391.8,2886,14875.6,2.3
27/10/2013 17:00,123.8,13.4,0.6,17.8,9.1,383.4,2847,14895.3,2.3
27/10/2013 09:00,123.3,14.2,0.4,16.8,9.6,384.0,2851,14883.8,2.4
27/10/2013 01:00,122.6,12.7,0.6,17.1,11.7,382.0,2842,14871.2,2.3
26/10/2013 18:00,122.6,12.3,0.6,17.2,13.0,383.4,2857,14767.3,2.3
26/10/2013 10:00,125.7,12.2,0.5,17.4,12.6,382.8,2846,14842.9,2.3
26/10/2013 02:00,127.0,13.8,0.6,17.2,10.4,384.1,2866,14691.0,2.3
25/10/2013 18:00,128.2,13.8,0.7,17.2,11.2,385.1,2861,14760.4,2.2
25/10/2013 10:00,129.0,15.2,0.8,17.1,8.3,386.2,2869,14917.2,2.4
25/10/2013 02:00,126.6,14.3,0.7,18.3,9.0,384.5,2858,14815.0,2.4
24/10/2013 18:00,124.0,13.9,0.4,17.6,8.7,382.6,2846,14692.2,2.3
24/10/2013 10:00,125.2,14.3,0.5,17.2,9.0,388.5,2887,14794.6,2.3
24/10/2013 09:00,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
24/10/2013 02:00,125.1,12.2,0.3,18.4,13.1,388.8,2884,14769.9,2.3
23/10/2013 18:00,124.9,13.2,0.4,17.1,10.9,386.3,2873,14691.0,2.3
23/10/2013 10:00,132.1,13.6,0.6,17.3,11.4,389.1,2895,14552.5,2.3
23/10/2013 02:00,134.6,12.8,0.7,17.4,12.5,398.7,2946,14503.5,2.3
22/10/2013 18:00,133.2,12.8,0.7,17.5,12.5,389.6,2899,14577.1,2.3
22/10/2013 10:00,132.3,14.4,0.6,17.5,9.9,386.6,2889,14524.3,2.3
22/10/2013 02:00,137.1,13.4,0.7,17.7,11.2,389.5,2915,14439.7,2.3
21/10/2013 18:00,137.1,13.4,0.7,17.0,12.5,396.3,2944,14536.5,2.3
21/10/2013 10:00,130.7,12.6,0.6,17.5,14.3,387.7,2900,14448.5,2.4
21/10/2013 02:00,132.0,12.7,0.5,17.1,12.0,390.7,2915,14461.0,2.4
20/10/2013 18:00,134.2,12.8,0.7,18.0,14.3,391.0,2926,14554.3,2.5
20/10/2013 10:00,133.0,13.3,0.4,18.3,11.6,390.1,2928,14344.2,2.5
20/10/2013 02:00,132.8,13.2,0.5,17.4,11.3,391.0,2931,14408.9,2.5
19/10/2013 18:00,136.6,13.7,0.5,18.2,11.8,392.0,2942,14423.6,2.3
19/10/2013 10:00,137.0,12.7,0.4,17.3,12.8,394.6,2951,14344.9,2.5
19/10/2013 02:00,135.2,13.4,0.6,18.2,12.5,392.1,2949,14447.4,2.6
18/10/2013 18:00,134.6,15.0,0.6,17.1,4.7,390.1,2948,14438.7,2.7
18/10/2013 10:00,134.2,12.9,0.7,17.6,12.5,392.4,2974,14335.1,3.5
18/10/2013 02:00,133.3,12.9,0.5,17.0,13.9,393.2,2958,14442.6,3.4
17/10/2013 18:00,134.2,13.8,0.6,17.8,10.0,392.0,2958,14170.4,3.4
17/10/2013 10:00,132.8,13.8,0.4,17.6,11.3,392.3,2969,14200.9,3.4
17/10/2013 02:00,133.5,12.9,0.6,18.6,11.8,392.5,2969,14387.8,3.5
16/10/2013 18:00,139.0,13.2,0.5,17.2,13.2,400.9,3006,14309.6,3.6
16/10/2013 10:00,138.2,14.3,0.6,17.1,10.8,401.1,3011,14338.6,3.6
16/10/2013 02:00,134.3,15.0,0.7,16.9,10.6,390.7,2940,14339.2,3.5
15/10/2013 18:00,136.7,14.3,0.5,18.5,10.5,393.3,2978,14288.7,3.6
15/10/2013 10:00,139.6,13.7,0.5,17.7,11.8,397.5,2996,14328.4,3.7
15/10/2013 02:00,137.9,14.4,0.7,17.0,11.9,393.2,2977,14370.3,3.7
14/10/2013 18:00,137.5,12.5,0.8,17.6,13.7,392.7,2969,14402.9,3.9
14/10/2013 10:00,137.1,13.8,0.7,17.2,11.8,392.5,2963,14438.9,3.9
14/10/2013 02:00,136.5,14.0,0.5,17.6,10.2,393.5,2973,14402.8,4.0
13/10/2013 18:00,137.2,13.5,0.6,17.6,12.5,392.8,2974,14299.6,3.7
13/10/2013 10:00,136.7,13.6,0.6,18.0,12.2,393.4,2974,14401.9,3.9
13/10/2013 02:00,136.8,14.0,0.8,17.8,11.8,390.4,2960,14326.1,3.9
12/10/2013 18:00,138.0,13.3,0.6,18.4,11.9,391.4,2973,14270.6,3.8
12/10/2013 10:00,138.2,14.1,0.8,17.3,12.4,390.5,2957,14335.2,3.8
12/10/2013 02:00,136.0,13.2,0.8,17.0,12.9,389.6,2953,14263.5,3.8
11/10/2013 18:00,136.7,12.8,0.4,18.1,12.7,389.7,2945,14329.0,3.7
11/10/2013 10:00,136.7,14.0,0.9,17.8,11.2,389.4,2949,14325.1,3.7
11/10/2013 02:00,134.5,13.4,0.5,17.3,11.7,388.7,2947,14409.4,3.8
10/10/2013 18:00,137.7,14.4,0.3,17.9,11.4,401.7,3009,14465.2,3.9
10/10/2013 10:00,133.8,14.2,0.5,17.2,12.1,389.2,2950,14366.6,3.9
10/10/2013 02:00,132.3,14.1,0.6,17.4,11.0,389.0,2950,14477.3,4.0
09/10/2013 18:00,131.7,13.7,0.5,17.7,11.2,394.4,2972,14102.0,3.6
09/10/2013 11:41,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
09/10/2013 10:00,135.2,13.5,0.7,17.5,11.0,390.3,2945,13929.5,3.5
09/10/2013 02:00,135.3,12.8,0.5,17.7,12.6,388.7,2935,13923.8,3.5
08/10/2013 18:00,136.3,13.7,0.4,17.8,11.8,389.5,2942,13949.3,3.5
08/10/2013 10:00,140.5,12.4,0.7,17.8,13.3,389.3,2947,13831.3,3.4
08/10/2013 02:00,142.2,12.7,0.6,16.9,13.7,391.0,2945,13815.1,3.4
07/10/2013 18:00,140.7,12.7,0.7,18.1,13.0,389.2,2942,13697.9,3.3
07/10/2013 10:00,146.4,13.1,0.5,17.5,13.0,395.3,2970,13730.1,3.3
07/10/2013 02:00,146.9,14.1,0.7,18.4,11.3,399.9,2994,13849.0,3.3
06/10/2013 18:00,143.1,13.8,0.8,17.8,11.0,391.5,2957,13672.8,3.4
06/10/2013 10:00,140.0,12.7,0.6,17.2,13.1,388.2,2939,13817.3,3.5
06/10/2013 02:00,139.7,13.5,0.6,17.7,11.1,389.2,2923,13915.3,3.6
05/10/2013 18:00,141.2,11.5,0.7,18.1,10.1,393.8,2956,13754.8,3.5
05/10/2013 10:00,139.0,12.9,0.6,17.5,10.7,386.6,2920,13847.1,3.5
05/10/2013 02:00,141.1,12.1,0.6,17.4,12.9,387.7,2909,13812.8,3.4
04/10/2013 18:00,145.1,13.6,0.6,18.4,12.2,387.8,2924,13709.6,3.2
04/10/2013 10:00,150.5,12.8,0.8,17.3,11.4,402.5,2983,13903.3,3.2
04/10/2013 02:00,150.3,13.0,0.6,17.9,13.4,399.6,2973,13824.1,3.0
03/10/2013 18:00,144.9,14.5,0.3,17.6,10.7,381.2,2916,14064.8,3.0
03/10/2013 10:00,147.3,15.5,0.7,17.6,9.0,392.0,2941,13935.0,2.9
03/10/2013 02:00,147.8,13.7,0.7,17.9,11.3,394.6,2953,13883.0,3.1
02/10/2013 18:00,148.1,14.4,0.7,17.3,11.7,400.1,2992,13899.6,3.3
02/10/2013 10:00,142.8,13.4,0.6,17.7,11.0,387.5,2933,13763.0,3.9
02/10/2013 02:00,142.3,12.8,0.6,17.3,12.8,389.0,2941,13855.6,3.8
01/10/2013 18:00,139.9,13.9,0.5,16.9,10.9,385.5,2928,13814.7,3.7
01/10/2013 10:00,141.2,12.9,0.2,17.9,13.1,385.6,2920,13829.9,3.8
01/10/2013 02:00,140.2,13.5,0.7,17.5,11.7,385.4,2932,13833.3,3.8
30/09/2013 18:00,141.0,12.9,0.7,17.5,12.2,385.9,2928,13819.3,3.8
30/09/2013 10:00,141.7,14.0,0.6,17.5,10.5,386.4,2937,13847.5,3.9
30/09/2013 02:00,142.5,13.1,0.6,17.4,11.1,386.5,2933,13953.0,4.3
29/09/2013 18:00,145.8,13.0,0.6,17.2,12.8,397.3,2980,13807.2,4.2
29/09/2013 10:00,142.3,13.6,0.6,17.2,11.7,384.7,2922,13958.6,4.3
29/09/2013 02:00,144.9,14.0,0.8,17.0,9.2,392.3,2951,13867.0,4.0
28/09/2013 18:00,145.4,13.1,0.4,16.9,12.9,390.4,2942,13858.2,4.0
28/09/2013 10:00,139.7,13.4,0.4,16.8,12.2,380.1,2869,13804.6,3.9
28/09/2013 02:00,137.7,12.8,0.5,17.7,11.3,378.8,2869,13928.5,3.8
27/09/2013 18:00,141.2,12.0,0.8,17.6,12.0,380.2,2877,13908.3,3.6
27/09/2013 10:00,139.5,12.7,0.6,17.7,10.7,379.0,2871,13883.3,3.5
27/09/2013 02:00,139.1,12.2,0.5,16.2,12.3,379.8,2875,13805.3,3.5
26/09/2013 18:00,140.2,12.9,0.4,17.0,12.5,378.9,2871,13830.2,3.6
26/09/2013 10:00,143.0,13.0,0.7,16.9,12.5,390.2,2925,13901.3,3.6
26/09/2013 02:00,137.9,13.7,0.6,16.9,11.2,377.3,2861,14167.5,3.9
25/09/2013 18:00,140.9,13.6,0.5,17.1,11.2,378.7,2879,14140.4,4.0
25/09/2013 10:00,144.2,15.1,0.6,17.1,9.1,379.4,2873,13828.3,3.7
25/09/2013 02:00,143.8,13.8,0.7,16.8,11.4,377.1,2846,13835.1,3.6
24/09/2013 18:00,144.4,13.0,0.6,18.1,12.8,378.4,2861,13899.0,3.8
24/09/2013 10:00,148.9,13.6,0.4,17.1,11.0,388.2,2910,13859.4,3.7
24/09/2013 02:00,142.6,20.0,0.7,17.4,12.5,375.7,2846,13773.8,3.7
23/09/2013 18:00,143.1,12.0,0.6,17.0,12.5,376.4,2846,13791.8,3.7
23/09/2013 10:00,141.4,12.6,0.8,16.5,12.0,375.3,2826,13800.1,3.6
23/09/2013 02:00,143.7,13.5,0.5,17.0,11.4,379.7,2855,13838.5,3.6
22/09/2013 18:00,142.5,12.6,0.6,17.2,11.8,373.6,2833,13694.2,3.4
22/09/2013 10:00,143.4,12.2,0.6,16.8,13.2,374.4,2843,13806.7,3.5
22/09/2013 02:00,144.9,12.8,0.5,17.0,10.6,374.8,2836,13769.3,3.5
21/09/2013 18:00,144.0,12.6,0.5,17.3,11.5,372.5,2826,13706.1,3.4
21/09/2013 10:00,138.8,13.0,0.7,16.7,11.2,372.6,2818,13875.1,3.6
21/09/2013 02:00,136.7,12.7,0.5,16.6,10.9,371.3,2821,13882.2,3.6
20/09/2013 18:00,137.4,12.8,0.5,16.2,11.4,372.4,2821,13834.2,3.5
20/09/2013 10:00,137.9,12.5,0.5,16.9,13.3,372.4,2823,13869.2,3.7
20/09/2013 02:00,140.1,13.6,0.6,16.7,11.5,371.7,2820,13825.0,3.7
19/09/2013 18:00,139.7,13.3,0.7,16.3,11.0,370.1,2812,13779.6,3.6
19/09/2013 10:00,139.7,13.2,0.7,16.7,11.4,370.4,2811,14036.5,3.9
19/09/2013 02:00,135.7,14.1,0.5,15.6,9.8,368.6,2799,13905.9,3.8
18/09/2013 18:00,138.3,12.7,0.3,16.0,12.2,375.7,2836,13789.6,3.7
18/09/2013 10:00,136.3,12.6,0.5,16.5,11.2,369.1,2805,13895.6,3.8
18/09/2013 02:00,137.1,13.5,0.5,16.7,10.1,370.2,2797,13919.6,3.9
17/09/2013 18:00,137.5,12.0,0.6,16.8,11.2,368.7,2788,13869.9,3.7
17/09/2013 10:00,136.8,14.5,0.3,15.6,8.9,368.9,2800,13828.9,3.7
17/09/2013 02:00,138.8,12.0,0.6,16.5,13.3,374.3,2819,14010.7,3.9
16/09/2013 18:00,142.2,13.1,0.6,16.4,10.2,382.5,2857,13801.4,3.8
16/09/2013 10:00,135.1,12.0,0.6,16.7,12.4,367.5,2792,13933.2,4.1
16/09/2013 02:00,135.7,12.0,0.5,17.0,11.6,368.4,2793,13948.1,4.2
15/09/2013 18:00,133.0,12.2,0.8,17.0,12.0,366.4,2778,13802.2,3.9
15/09/2013 10:00,138.7,12.5,0.6,16.8,11.8,366.1,2784,13822.3,4.1
15/09/2013 02:00,134.6,11.3,0.5,16.1,12.9,362.8,2752,13874.5,4.1
14/09/2013 18:00,136.6,12.2,0.4,16.5,11.7,364.0,2762,13832.6,4.0
14/09/2013 10:00,135.8,12.1,0.7,16.6,12.8,362.7,2763,13970.0,4.4
14/09/2013 02:00,137.1,17.4,0.6,16.4,10.0,361.9,2754,13958.6,4.1
13/09/2013 18:00,135.4,12.6,0.6,16.6,10.3,361.7,2747,13969.7,3.8
13/09/2013 10:00,139.2,12.4,0.6,16.5,12.4,363.4,2759,14082.3,4.1
13/09/2013 02:00,143.6,12.9,0.6,16.7,11.3,361.4,2737,13697.9,3.6
12/09/2013 18:00,141.9,12.9,0.2,16.6,11.0,361.9,2741,13662.9,3.5
12/09/2013 10:00,140.3,13.8,0.4,16.8,10.0,359.4,2730,13748.3,3.6
12/09/2013 02:00,140.7,11.4,0.5,16.5,13.4,359.3,2732,13813.9,3.7
11/09/2013 18:00,140.4,14.4,0.6,15.8,9.3,358.2,2725,13891.4,3.8
11/09/2013 10:00,136.6,12.1,0.5,15.8,11.6,357.8,2720,13871.0,3.7
11/09/2013 02:00,137.9,13.7,0.5,15.3,12.5,358.0,2719,13954.2,3.9
10/09/2013 18:00,136.7,12.5,0.5,16.5,11.0,356.8,2716,14093.4,4.1
10/09/2013 10:00,135.0,11.5,0.6,16.3,10.0,354.8,2704,13946.6,3.9
10/09/2013 02:00,137.8,8.1,0.5,16.2,13.0,357.2,2715,14060.3,4.0
09/09/2013 18:00,138.7,15.1,0.7,16.2,11.5,356.5,2709,14054.9,4.1
09/09/2013 10:00,136.0,13.2,0.3,16.2,10.4,354.2,2691,13860.6,3.9
09/09/2013 02:00,135.1,12.5,0.6,16.7,10.7,355.3,2683,13879.1,3.9
08/09/2013 18:00,134.6,12.3,0.5,16.1,11.3,353.8,2694,13686.7,3.6
08/09/2013 10:00,133.7,12.6,0.7,16.1,11.4,352.5,2680,13863.5,3.9
08/09/2013 02:00,133.3,12.6,0.7,15.8,10.4,353.4,2677,13851.3,3.8
07/09/2013 18:00,134.8,11.6,0.5,16.1,12.9,352.3,2684,13803.6,3.7
07/09/2013 10:00,137.0,11.7,0.7,16.3,11.7,352.9,2666,13829.5,4.0
07/09/2013 02:00,137.1,12.2,0.4,15.8,12.1,351.0,2655,13918.5,3.9
06/09/2013 18:00,139.3,7.7,0.7,15.8,11.8,351.7,2667,14277.0,4.4
06/09/2013 10:00,140.2,11.2,0.7,15.8,12.8,352.6,2679,14214.6,4.3
06/09/2013 02:00,138.5,12.7,0.5,16.2,11.4,351.4,2660,13949.9,3.9
05/09/2013 18:00,143.3,13.0,0.3,16.4,10.4,361.8,2712,13833.0,3.7
05/09/2013 13:54,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
05/09/2013 10:00,141.4,11.6,0.4,16.5,12.6,357.4,2674,13854.0,3.5
05/09/2013 02:00,139.8,11.8,0.3,15.4,11.5,349.6,2621,13820.2,3.5
04/09/2013 18:00,138.2,12.5,0.4,16.2,10.5,346.8,2603,13697.5,3.0
04/09/2013 10:00,138.0,13.5,0.6,16.0,9.7,347.0,2611,13947.3,3.1
04/09/2013 02:00,138.3,10.6,0.7,15.7,11.1,347.6,2601,14027.5,3.2
03/09/2013 18:00,138.3,11.5,0.5,16.0,12.1,346.3,2606,13716.2,2.9
03/09/2013 10:00,141.3,12.7,0.7,15.5,9.1,347.6,2612,13811.0,3.0
03/09/2013 02:00,139.9,12.5,0.4,16.0,10.2,345.8,2610,13875.9,3.1
02/09/2013 18:00,144.1,12.1,0.5,16.1,11.2,353.9,2650,13720.9,3.0
02/09/2013 10:00,138.8,12.4,0.6,15.9,11.7,345.4,2610,13912.4,3.1
02/09/2013 02:00,138.0,13.7,0.4,15.6,9.4,347.3,2625,14042.5,3.2
01/09/2013 18:00,135.3,11.8,0.5,15.6,10.9,343.4,2613,13875.4,3.2
01/09/2013 10:00,135.7,12.8,0.7,15.8,9.7,346.8,2621,13923.9,3.3
01/09/2013 02:00,134.1,12.3,0.5,15.6,10.1,345.3,2611,13941.9,3.4
31/08/2013 18:00,132.6,11.9,0.6,15.9,11.7,346.4,2620,13931.6,3.2
31/08/2013 10:00,133.9,13.1,0.5,16.0,10.7,347.4,2633,13743.5,3.6
31/08/2013 02:00,133.2,11.6,0.4,15.9,11.9,347.7,2630,13808.7,3.7
30/08/2013 18:00,143.5,13.7,0.5,16.3,9.1,348.7,2651,13530.5,3.4
30/08/2013 10:00,141.5,13.6,0.5,15.9,9.7,349.6,2643,13587.4,3.5
30/08/2013 02:00,145.8,13.7,0.5,15.9,9.0,357.6,2673,13539.5,3.5
29/08/2013 18:00,141.4,12.1,0.6,16.3,12.0,348.6,2631,13462.3,3.4
29/08/2013 10:41,140.6,11.7,0.6,16.4,12.5,349.4,2638,13509.9,3.4
29/08/2013 03:00,136.4,11.4,0.6,15.9,12.7,346.8,2610,13691.5,3.5
28/08/2013 19:00,139.8,12.1,0.5,16.0,11.5,349.8,2634,13543.4,3.2
28/08/2013 11:00,142.7,12.5,0.5,15.7,10.4,348.3,2634,13546.0,3.5
28/08/2013 03:00,140.9,13.2,0.6,15.8,11.7,347.9,2645,13599.3,3.6
27/08/2013 19:00,138.4,11.9,0.3,16.2,12.2,347.8,2628,13633.4,3.6
27/08/2013 11:00,142.1,12.9,0.6,16.4,10.4,348.2,2619,13559.5,3.5
27/08/2013 03:00,140.5,12.1,0.8,16.2,10.8,350.5,2610,13600.5,3.6
26/08/2013 19:00,142.2,12.8,0.5,16.0,10.1,347.6,2619,13518.7,3.5
26/08/2013 11:00,143.2,12.2,0.6,16.8,12.0,346.6,2623,13618.8,3.6
26/08/2013 03:00,143.2,12.0,0.3,16.0,11.2,346.9,2600,13572.8,3.6
25/08/2013 19:00,144.3,12.1,0.7,16.5,11.9,346.5,2613,13596.3,3.6
25/08/2013 11:00,145.2,13.3,0.5,15.8,9.8,347.2,2611,13633.6,3.7
25/08/2013 03:00,144.0,11.3,0.5,16.5,12.8,347.0,2608,13592.6,3.8
24/08/2013 19:00,145.0,11.6,0.8,16.2,12.9,346.1,2601,13539.2,3.7
24/08/2013 11:00,146.6,13.1,0.5,16.3,10.6,345.9,2599,13555.8,3.5
24/08/2013 03:00,145.7,12.7,0.6,16.2,10.0,347.3,2599,13574.7,3.7
23/08/2013 19:00,146.1,12.3,0.4,16.1,10.4,345.0,2586,13430.0,3.3
23/08/2013 11:00,145.3,12.8,0.5,15.8,9.7,344.0,2576,13446.6,3.2
23/08/2013 03:00,145.1,24.8,0.7,15.3,10.5,344.5,2581,13469.0,3.3
22/08/2013 19:00,144.8,13.5,0.7,16.2,8.6,343.5,2578,13536.7,3.4
22/08/2013 11:00,144.6,12.8,0.4,16.5,10.2,343.0,2569,13575.4,3.4
22/08/2013 03:00,144.6,14.5,0.6,15.9,9.1,343.4,2554,13405.2,3.2
21/08/2013 19:00,144.5,13.2,0.4,16.2,10.5,343.0,2560,13301.0,3.1
21/08/2013 11:00,149.1,12.0,0.5,15.7,10.9,352.8,2599,13272.3,3.1
21/08/2013 03:00,143.1,12.7,0.7,15.5,9.1,342.8,2545,13431.1,3.1
20/08/2013 19:00,140.3,11.6,0.5,15.2,9.9,340.4,2529,13254.1,2.9
20/08/2013 11:00,141.6,12.1,0.6,15.1,10.6,341.0,2511,13389.0,2.7
20/08/2013 03:00,141.6,12.3,0.5,15.6,9.7,340.2,2511,13565.5,2.4
19/08/2013 19:00,140.1,12.6,0.6,15.3,8.1,340.0,2521,13460.5,2.4
19/08/2013 11:00,139.3,11.8,0.6,15.6,9.3,340.2,2520,13507.9,2.4
19/08/2013 03:00,141.8,12.9,0.5,15.1,10.6,342.1,2523,13551.8,2.6
18/08/2013 19:00,139.9,13.7,0.6,15.8,8.9,341.6,2528,13437.7,2.5
18/08/2013 11:00,144.3,12.6,0.4,15.9,9.3,349.3,2569,13476.6,2.6
18/08/2013 03:00,146.5,14.3,0.5,15.5,8.3,348.0,2550,13442.8,2.6
17/08/2013 19:00,149.7,12.9,0.6,16.1,9.4,343.4,2547,13365.8,2.6
17/08/2013 11:00,145.6,11.9,0.6,16.0,10.1,343.0,2543,13282.7,2.6
17/08/2013 03:00,146.1,12.1,0.7,15.0,10.4,342.4,2545,13390.0,2.6
16/08/2013 19:00,148.5,13.0,0.4,14.7,8.9,348.1,2587,13178.1,2.5
16/08/2013 11:00,147.0,13.0,0.4,15.9,8.8,344.0,2562,13314.9,2.6
16/08/2013 03:00,152.4,11.9,0.4,15.5,10.9,344.7,2567,13283.8,2.6
15/08/2013 19:00,158.9,12.3,0.5,16.7,11.9,356.8,2626,13120.8,2.5
15/08/2013 11:00,159.6,13.2,0.6,15.8,10.7,356.7,2636,13149.2,2.5
15/08/2013 03:00,153.8,13.0,0.5,15.5,9.9,344.3,2573,13171.7,2.7
14/08/2013 19:00,149.1,11.9,0.6,15.5,11.0,342.5,2566,13105.9,2.4
14/08/2013 11:00,149.1,12.1,0.5,15.3,10.0,343.6,2574,13136.9,2.5
14/08/2013 03:00,147.3,12.0,0.4,15.3,10.6,344.0,2574,13192.4,2.6
13/08/2013 19:00,146.2,13.0,0.7,15.2,10.3,343.3,2580,13200.6,2.6
13/08/2013 11:00,143.5,12.1,0.5,16.2,10.7,343.4,2582,13196.9,2.6
13/08/2013 03:00,146.7,11.4,0.7,16.1,9.9,343.2,2586,13172.5,2.7
12/08/2013 19:00,149.5,11.9,0.6,15.1,10.7,344.7,2592,13169.7,2.7
12/08/2013 11:00,148.7,12.3,0.6,15.9,10.5,345.7,2609,13143.6,2.6
12/08/2013 03:00,149.0,13.3,0.5,15.2,9.9,345.1,2605,13071.2,2.9
11/08/2013 19:00,148.5,13.0,0.4,16.5,9.7,345.7,2623,13045.7,2.7
11/08/2013 11:00,149.9,12.4,0.5,16.0,11.0,345.6,2626,13058.8,3.0
11/08/2013 03:00,154.8,12.0,0.7,15.1,11.3,347.8,2659,13025.9,3.8
10/08/2013 19:00,149.3,11.7,0.4,15.4,11.6,349.0,2644,12641.0,3.6
10/08/2013 11:00,147.1,12.2,0.5,16.1,10.0,344.9,2642,12724.1,3.7
10/08/2013 03:00,150.3,11.5,0.6,16.4,10.8,345.5,2639,12829.4,3.9
09/08/2013 19:00,156.5,11.9,0.5,15.5,12.0,357.1,2714,12668.2,3.6
09/08/2013 11:00,154.8,12.2,0.5,16.2,10.7,345.6,2653,12641.0,3.6
09/08/2013 03:00,154.8,12.7,0.6,15.4,10.7,344.5,2640,12688.3,3.7
08/08/2013 19:00,153.7,12.5,0.3,15.7,10.0,343.2,2646,12669.6,3.9
08/08/2013 11:00,155.1,11.8,0.6,15.7,10.2,349.1,2676,12619.0,4.0
08/08/2013 03:00,151.1,13.1,0.3,16.1,10.4,342.8,2637,12814.6,4.1
07/08/2013 19:00,153.4,11.8,0.6,15.4,11.4,341.2,2630,12898.4,3.8
07/08/2013 11:00,156.9,12.4,0.5,15.3,11.5,348.2,2665,12855.4,3.6
07/08/2013 03:00,150.2,12.0,0.7,15.8,10.9,341.4,2615,12918.4,3.5
06/08/2013 19:00,154.6,13.1,0.4,15.6,9.2,343.3,2654,12736.4,4.1
06/08/2013 11:00,149.9,11.8,0.6,15.6,12.1,342.5,2642,12681.8,3.5
06/08/2013 03:00,152.9,11.9,0.4,15.3,12.1,342.8,2649,12786.9,3.5
05/08/2013 19:00,161.2,10.9,0.6,16.1,11.2,351.6,2705,12793.8,3.8
05/08/2013 11:00,159.6,12.0,0.7,16.0,14.0,343.5,2668,12648.0,3.6
05/08/2013 03:00,159.6,11.9,0.6,15.7,13.4,342.2,2661,12639.5,3.6
04/08/2013 19:00,156.7,11.4,0.5,16.1,11.8,339.9,2648,12662.6,3.4
04/08/2013 11:00,156.9,12.9,0.5,16.7,11.0,343.4,2680,12582.5,3.5
04/08/2013 03:00,154.8,11.4,0.5,16.2,12.6,341.6,2676,12686.3,4.0
03/08/2013 19:00,152.8,11.2,0.4,16.1,12.4,340.3,2684,12505.5,4.4
03/08/2013 11:00,153.7,10.5,0.5,15.8,14.3,339.7,2690,12511.8,5.8
03/08/2013 03:00,152.8,12.4,0.5,16.6,10.1,336.5,2663,12829.8,6.0
02/08/2013 19:00,145.4,11.8,0.6,16.4,10.2,331.6,2614,12916.3,4.6
02/08/2013 11:00,145.2,11.5,0.6,16.4,11.7,328.5,2598,12912.6,3.5
02/08/2013 03:00,147.1,11.9,0.5,15.9,12.1,328.9,2587,13113.5,3.5
01/08/2013 19:00,145.6,11.5,0.6,15.9,12.4,329.0,2620,13045.1,4.4
01/08/2013 11:09,149.7,11.9,0.5,16.5,11.5,336.6,2662,12984.8,5.1
01/08/2013 05:00,143.0,12.0,0.6,16.6,11.9,324.7,2608,12968.3,5.3
31/07/2013 21:00,139.9,12.3,0.7,15.8,11.5,322.5,2594,13198.9,6.0
31/07/2013 13:00,133.8,12.0,0.4,15.9,11.9,328.2,2612,13165.9,5.5
31/07/2013 05:00,126.9,10.6,0.5,16.3,12.6,315.2,2532,13280.9,5.6
30/07/2013 21:00,123.1,11.1,0.5,16.3,11.3,312.2,2515,13398.6,5.3
30/07/2013 13:00,118.0,10.5,0.2,16.5,13.4,308.3,2488,13628.0,5.0
30/07/2013 05:00,118.7,12.0,0.5,16.3,10.7,305.9,2471,13615.9,5.1
29/07/2013 21:00,117.5,11.8,0.4,15.9,13.0,304.5,2461,13775.0,5.0
29/07/2013 13:00,114.8,11.5,0.3,15.7,12.5,301.8,2442,13919.5,4.6
29/07/2013 05:00,113.0,12.1,0.7,15.5,11.4,300.4,2420,13937.2,4.6
28/07/2013 21:00,111.0,11.9,0.5,16.4,11.3,297.6,2407,14046.6,4.3
28/07/2013 13:00,109.0,11.0,0.7,16.1,13.5,296.4,2394,14016.7,4.3
28/07/2013 05:00,111.4,14.9,0.5,16.0,11.9,297.5,2402,14176.5,4.5
27/07/2013 21:00,109.1,11.9,0.5,16.3,11.5,296.6,2395,14102.6,4.4
27/07/2013 13:00,106.4,12.4,0.7,16.1,10.2,290.8,2368,14209.5,4.2
27/07/2013 05:00,102.3,11.6,0.4,15.9,11.6,290.0,2317,14129.6,4.1
26/07/2013 21:00,104.0,10.8,0.4,16.0,11.7,297.0,2378,14147.6,3.8
26/07/2013 13:00,100.0,10.0,0.6,15.2,12.5,290.4,2333,14161.0,3.6
26/07/2013 05:00,102.6,11.7,0.4,15.8,11.0,289.2,2325,14164.2,3.9
25/07/2013 21:00,107.4,11.4,0.6,16.1,11.7,295.9,2376,14357.7,4.2
25/07/2013 13:00,100.7,12.2,0.6,15.3,10.9,285.5,2297,14222.1,3.3
25/07/2013 05:00,101.0,12.0,0.4,15.8,10.9,284.8,2296,14449.3,3.0
24/07/2013 21:00,102.1,13.3,0.7,15.6,7.9,285.3,2307,14489.1,3.7
24/07/2013 13:00,101.8,12.4,0.6,15.6,9.9,283.9,2302,14145.6,3.5
24/07/2013 05:00,101.9,12.1,0.7,16.8,11.1,283.4,2290,14159.6,3.5
23/07/2013 21:00,104.0,12.7,0.4,16.5,11.9,290.6,2323,14227.1,3.5
23/07/2013 13:00,101.2,13.6,0.7,15.4,9.1,282.4,2282,14266.8,3.6
23/07/2013 05:00,99.8,12.3,0.6,15.3,9.9,281.0,2294,14425.9,3.8
22/07/2013 21:00,100.8,11.6,0.5,16.0,11.4,286.5,2305,14374.4,3.8
22/07/2013 13:00,98.2,11.7,0.5,16.3,10.2,279.7,2277,14354.0,3.8
22/07/2013 05:00,97.2,12.9,0.6,15.7,8.0,278.5,2261,14292.6,3.7
21/07/2013 21:00,96.7,12.2,0.4,15.9,9.6,277.7,2258,14445.9,3.7
21/07/2013 13:00,96.4,12.7,0.4,15.9,9.9,277.0,2257,14464.5,3.7
21/07/2013 05:00,94.8,9.9,0.7,15.7,14.5,276.3,2254,14414.5,3.9
20/07/2013 21:00,96.3,11.4,0.5,15.2,10.5,279.2,2252,14473.7,3.7
20/07/2013 13:00,96.7,11.3,0.9,16.3,11.3,275.1,2236,14302.1,3.5
20/07/2013 05:00,98.9,12.3,0.7,15.5,10.4,280.6,2254,14334.7,3.4
19/07/2013 21:00,96.8,11.0,0.6,15.9,10.6,274.8,2219,14309.3,3.1
19/07/2013 13:00,97.0,11.9,0.7,16.0,9.8,272.9,2207,14563.3,2.7
19/07/2013 05:00,95.0,11.7,0.7,15.8,8.6,272.5,2195,14372.2,2.7
18/07/2013 21:00,94.7,10.9,0.5,15.6,12.1,269.8,2189,14328.2,2.8
18/07/2013 13:00,94.8,12.4,0.6,16.1,9.5,271.7,2203,14497.6,2.7
18/07/2013 05:00,94.0,12.3,0.6,15.1,9.5,271.6,2191,14533.6,2.7
17/07/2013 21:00,94.6,11.4,0.5,16.0,10.3,271.3,2209,14373.1,2.8
17/07/2013 13:00,92.6,11.8,0.3,15.4,9.1,270.7,2208,14359.1,2.9
17/07/2013 05:00,98.1,10.5,0.7,15.7,10.3,279.2,2246,14223.0,3.0
16/07/2013 21:00,96.4,9.1,0.6,15.6,11.4,271.7,2210,14353.8,3.2
16/07/2013 13:00,95.8,12.1,0.4,15.5,10.4,270.8,2210,14205.9,3.0
16/07/2013 05:00,93.1,11.1,0.7,15.7,10.0,269.8,2194,14362.1,3.1
15/07/2013 21:00,93.0,11.3,0.3,14.7,12.8,268.8,2206,14378.3,2.9
15/07/2013 13:00,95.6,10.8,0.5,15.0,10.8,274.7,2228,14127.1,2.8
15/07/2013 11:24,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
15/07/2013 05:00,90.5,10.9,0.3,15.2,11.9,268.3,2195,14397.3,3.2
14/07/2013 21:00,95.5,10.8,0.5,15.5,11.9,277.6,2248,14254.1,2.9
14/07/2013 13:00,93.9,12.7,0.3,15.7,8.0,267.8,2190,14152.8,2.9
14/07/2013 05:00,95.5,10.6,0.5,15.6,11.1,268.5,2198,14462.1,3.1
13/07/2013 21:00,94.9,12.4,0.5,15.3,8.7,268.1,2208,14409.0,3.2
13/07/2013 13:00,95.9,12.9,0.7,15.0,8.2,269.0,2223,14395.4,3.1
13/07/2013 05:00,95.6,11.3,0.5,15.5,10.7,267.4,2203,14205.4,3.2
12/07/2013 21:00,99.5,12.3,0.4,15.9,9.5,275.5,2260,14131.0,3.5
12/07/2013 13:00,96.8,12.2,0.7,15.5,10.2,267.3,2227,14126.6,3.5
12/07/2013 05:00,92.3,9.8,0.4,16.0,11.7,265.0,2192,14214.8,3.6
11/07/2013 21:00,92.8,11.8,0.6,16.0,10.0,265.0,2209,14259.3,3.6
11/07/2013 13:00,91.8,10.9,0.4,15.1,11.2,263.4,2199,14287.4,3.7
11/07/2013 05:00,90.1,12.0,0.5,15.2,9.2,262.7,2190,14226.5,3.8
10/07/2013 21:00,90.6,12.8,0.5,15.9,8.0,263.2,2196,14275.3,3.6
10/07/2013 13:42,93.1,12.7,0.6,15.5,8.1,263.4,2206,14186.4,3.7
10/07/2013 08:00,93.9,11.2,0.5,15.7,10.9,264.2,2207,14210.8,3.9
10/07/2013 00:00,93.5,11.8,0.4,15.9,11.0,263.2,2196,14206.5,3.7
09/07/2013 16:00,93.4,12.8,0.4,15.6,8.2,262.3,2193,14057.8,3.4
09/07/2013 08:00,92.0,10.5,0.6,15.9,12.4,261.2,2177,14223.7,3.6
09/07/2013 00:00,90.7,12.2,0.5,15.7,9.6,259.7,2167,14135.7,3.5
08/07/2013 16:00,93.6,11.4,0.5,16.0,11.8,266.8,2218,14272.8,3.7
08/07/2013 08:00,90.2,11.9,0.4,15.3,10.1,258.1,2170,14229.5,3.6
08/07/2013 00:00,90.3,12.9,0.5,15.5,7.1,257.2,2140,14213.8,3.4
07/07/2013 16:00,90.3,11.5,0.4,15.2,10.4,257.8,2164,14200.4,3.5
07/07/2013 08:00,87.8,13.0,0.5,15.5,7.0,255.3,2146,14083.4,3.4
07/07/2013 00:00,88.5,13.3,0.4,15.7,7.6,255.0,2146,14041.4,3.3
06/07/2013 16:00,89.1,11.4,0.4,14.9,9.7,254.4,2138,14105.3,3.1
06/07/2013 08:00,88.6,12.7,0.4,15.0,7.3,254.6,2139,14087.6,3.4
06/07/2013 00:00,87.1,10.9,0.6,15.3,10.6,252.1,2126,14190.7,3.3
05/07/2013 16:00,86.3,11.8,0.5,15.5,8.4,251.0,2124,14113.2,3.2
05/07/2013 08:00,84.7,11.0,0.4,15.3,10.5,250.7,2119,14318.3,3.3
05/07/2013 00:00,85.0,10.4,0.3,15.9,10.8,250.5,2118,14230.7,3.4
04/07/2013 16:00,85.6,11.7,0.5,14.8,9.8,250.4,2119,14142.3,3.3
04/07/2013 08:00,86.7,12.7,0.5,15.6,7.5,250.5,2121,14273.6,3.4
04/07/2013 00:00,84.8,11.6,0.5,15.9,9.6,248.9,2115,14292.2,3.4
03/07/2013 16:00,85.9,12.5,0.5,15.8,8.7,248.7,2112,14126.4,3.3
03/07/2013 08:00,87.8,11.5,0.5,15.6,10.2,249.3,2108,14397.5,3.4
03/07/2013 00:00,85.9,12.3,0.5,15.1,7.0,248.0,2105,14395.5,3.5
02/07/2013 16:00,83.2,9.8,0.5,14.4,12.2,246.8,2100,14345.5,3.3
02/07/2013 08:00,82.3,11.2,0.4,15.0,9.0,245.5,2088,14412.5,3.4
02/07/2013 00:00,81.6,10.2,0.5,15.6,11.2,244.5,2081,14377.4,3.3
01/07/2013 16:00,80.5,11.4,0.3,15.1,9.4,247.4,2097,14215.0,3.2
01/07/2013 08:00,80.7,9.9,0.5,16.1,11.4,243.5,2082,14422.7,3.4
01/07/2013 00:00,82.3,10.1,0.3,15.6,12.2,243.5,2078,14306.3,3.3
30/06/2013 16:00,82.3,10.9,0.7,15.4,9.8,241.3,2066,14218.7,3.2
30/06/2013 08:00,83.5,11.2,0.4,15.9,10.0,242.5,2080,14225.7,3.3
30/06/2013 00:00,82.6,11.0,0.7,16.2,10.0,241.1,2067,14331.4,3.3
29/06/2013 16:00,79.8,10.6,0.6,15.3,10.1,240.5,2066,14219.9,3.3
29/06/2013 08:00,79.0,11.2,0.3,14.8,8.9,239.1,2063,14430.0,3.5
29/06/2013 00:00,79.5,10.1,0.4,15.5,11.6,240.1,2063,14443.1,3.4
28/06/2013 16:00,85.1,11.5,0.6,15.6,9.0,240.9,2074,14358.1,3.3
28/06/2013 08:00,83.9,10.6,0.5,15.4,8.9,237.1,2067,14420.7,3.3
28/06/2013 00:00,82.3,11.4,0.4,15.0,8.9,238.3,2059,14387.6,3.3
27/06/2013 16:00,83.4,11.0,0.5,14.7,9.0,241.5,2084,14435.2,3.5
27/06/2013 08:00,78.8,11.9,0.3,14.8,8.6,240.2,2044,14328.5,3.5
27/06/2013 00:00,78.6,27.1,0.1,15.3,9.6,235.1,2034,14401.8,3.5
26/06/2013 16:00,80.0,11.9,0.5,15.1,8.7,235.4,2051,14466.9,3.7
26/06/2013 08:00,78.8,10.6,0.5,15.4,9.4,234.0,2034,14355.9,3.4
26/06/2013 00:00,80.2,11.4,0.4,14.6,8.9,238.1,2064,14367.1,3.4
25/06/2013 16:00,75.7,10.7,0.5,15.2,10.0,232.0,2031,14405.6,3.5
25/06/2013 08:00,76.3,10.0,0.1,14.8,8.2,231.8,2030,14501.5,3.7
25/06/2013 00:00,76.5,10.4,0.5,14.8,11.7,231.0,2023,14382.8,3.5
24/06/2013 16:00,77.6,11.1,0.6,15.4,9.5,231.8,2030,14704.1,3.8
24/06/2013 08:00,75.5,13.4,0.4,15.2,9.5,230.0,2022,14427.8,3.7
24/06/2013 00:00,77.3,9.4,0.6,15.1,12.1,232.1,2036,14465.3,3.7
23/06/2013 16:00,79.0,11.7,0.7,15.1,8.8,230.8,2024,14638.9,4.0
23/06/2013 08:00,77.4,11.5,0.4,14.8,9.3,229.2,2011,14358.7,3.6
23/06/2013 00:00,76.4,10.4,0.4,15.3,9.6,228.4,2008,14279.3,3.6
22/06/2013 16:00,74.9,10.4,0.5,15.0,9.8,226.8,1992,14325.2,3.5
22/06/2013 08:00,76.0,8.8,0.4,14.7,12.8,226.3,1990,14466.5,3.6
22/06/2013 00:00,75.8,9.8,0.6,14.8,9.7,225.9,1984,14433.3,3.4
21/06/2013 16:00,77.4,11.1,0.6,14.4,9.1,224.8,1983,14263.0,3.2
21/06/2013 08:00,75.6,11.3,0.4,14.9,7.4,224.0,1980,14543.5,3.6
21/06/2013 00:00,75.4,9.7,0.5,15.2,11.4,223.0,1976,14816.5,3.8
20/06/2013 16:00,76.8,10.9,0.5,14.4,8.6,230.2,2003,14610.2,3.6
20/06/2013 08:00,74.3,11.5,0.7,15.0,8.3,222.2,1960,14460.2,3.3
20/06/2013 00:00,74.1,6.8,0.5,14.6,9.4,221.7,1953,14536.8,3.3
19/06/2013 16:00,74.0,12.1,0.5,14.4,8.2,220.3,1954,14499.6,3.2
19/06/2013 08:00,73.3,11.1,0.5,14.4,7.7,220.1,1946,14498.4,3.1
19/06/2013 00:00,73.8,9.5,0.4,14.1,10.9,219.8,1938,14622.8,3.1
18/06/2013 16:00,73.5,11.7,0.5,14.7,7.0,219.1,1942,14538.2,3.5
18/06/2013 08:00,72.9,10.3,0.2,14.2,10.1,219.9,1950,14700.1,3.3
18/06/2013 00:00,74.0,11.2,0.6,15.0,7.9,222.6,1960,14694.3,3.5
17/06/2013 16:00,72.9,10.5,0.4,14.4,8.5,217.8,1930,14455.4,3.1
17/06/2013 08:00,73.1,11.8,0.6,14.1,7.8,217.9,1928,14634.3,3.1
17/06/2013 00:00,72.2,11.7,0.7,14.7,7.2,217.9,1916,14552.7,3.0
16/06/2013 16:00,71.4,10.1,0.4,14.4,9.6,216.8,1922,14382.0,2.9
16/06/2013 08:00,71.4,11.8,0.5,14.7,6.5,216.6,1913,14443.9,2.9
16/06/2013 00:00,72.0,10.4,0.4,14.5,8.7,216.4,1916,14573.1,2.9
15/06/2013 16:00,68.7,10.8,0.4,14.4,8.1,215.8,1908,14388.4,2.8
15/06/2013 08:00,69.8,11.0,0.4,14.3,9.1,215.6,1911,14504.6,2.9
15/06/2013 00:00,72.2,10.2,0.4,14.3,8.5,215.6,1922,14483.3,3.1
14/06/2013 16:00,71.4,10.4,0.5,14.5,9.3,214.5,1906,14305.3,2.8
14/06/2013 08:00,71.1,9.4,0.6,15.0,10.0,215.7,1917,14403.5,2.9
14/06/2013 00:00,70.1,10.4,0.5,14.3,9.6,214.7,1907,14475.6,3.0
13/06/2013 16:00,70.4,10.9,0.5,14.8,8.0,214.8,1908,14335.5,2.9
13/06/2013 08:00,71.9,10.9,0.5,14.5,8.6,214.6,1911,14346.3,2.9
13/06/2013 00:00,73.0,12.3,0.3,14.4,7.8,214.3,1914,14371.0,2.9
12/06/2013 16:00,72.0,11.1,0.2,14.7,8.3,213.7,1902,14128.3,2.8
12/06/2013 08:00,72.4,10.0,0.5,14.6,9.9,214.1,1907,14368.2,2.9
12/06/2013 00:00,72.9,9.9,0.5,14.2,10.3,212.9,1898,14323.8,2.8
11/06/2013 16:00,70.7,9.9,0.3,14.9,8.2,212.3,1893,14274.5,2.7
11/06/2013 08:00,68.6,10.6,0.3,14.3,9.8,211.4,1877,14382.0,2.8
11/06/2013 00:00,68.5,10.6,0.6,14.5,7.9,210.1,1876,14433.8,2.7
10/06/2013 16:00,67.9,9.9,0.3,14.7,10.3,210.6,1881,14400.0,2.8
10/06/2013 08:00,67.9,10.5,0.3,15.0,9.7,211.1,1883,14476.2,2.7
10/06/2013 00:00,68.5,10.4,0.5,14.0,8.5,210.4,1880,14422.8,2.7
09/06/2013 16:00,69.5,10.2,0.4,15.1,9.5,211.1,1885,14330.0,2.7
09/06/2013 08:00,69.2,10.0,0.4,14.5,9.1,209.8,1876,14461.7,2.6
09/06/2013 00:00,71.1,11.5,0.5,14.6,9.1,214.7,1901,14474.7,2.8
08/06/2013 16:00,70.9,11.6,0.3,14.8,6.8,215.2,1907,14393.5,2.7
08/06/2013 08:00,69.3,9.9,0.2,15.0,10.4,209.8,1888,14377.4,2.7
08/06/2013 00:00,69.1,10.8,0.4,15.1,8.0,209.2,1879,14491.2,2.8
07/06/2013 16:00,69.0,11.0,0.5,15.0,7.6,209.6,1893,14396.5,2.8
07/06/2013 08:00,68.9,10.4,0.5,14.8,8.4,208.4,1879,14314.2,2.7
07/06/2013 00:00,69.6,3.6,0.3,15.0,10.0,208.7,1881,14294.2,2.7
06/06/2013 16:00,69.3,10.8,0.3,14.5,9.3,208.7,1895,14260.4,2.7
06/06/2013 08:00,69.7,8.9,0.5,15.1,11.9,209.1,1901,14288.2,2.8
06/06/2013 00:00,69.2,21.4,0.3,15.2,9.3,209.4,1913,14327.0,3.5
05/06/2013 16:00,70.3,8.9,0.6,15.4,11.9,209.1,1913,14041.8,4.7
05/06/2013 08:00,67.9,11.1,0.5,14.3,7.9,206.2,1873,14341.3,3.7
05/06/2013 00:00,68.5,9.8,0.4,15.2,10.6,206.8,1878,14349.2,3.3
04/06/2013 16:00,66.3,11.6,0.2,14.8,7.4,205.5,1859,14090.5,3.2
04/06/2013 08:00,67.0,9.5,0.7,14.5,9.9,205.0,1864,14326.2,2.8
04/06/2013 00:00,66.7,11.2,0.4,14.3,7.3,205.1,1854,14277.6,2.8
03/06/2013 16:00,66.2,10.5,0.4,15.2,8.9,204.9,1858,14147.9,2.9
03/06/2013 08:00,65.8,10.2,0.5,14.3,11.0,204.0,1846,14178.9,3.1
03/06/2013 00:00,65.7,11.0,0.5,15.2,7.9,204.1,1851,14103.9,3.0
02/06/2013 16:00,65.3,10.7,0.4,15.3,8.9,204.8,1862,14184.8,3.1
02/06/2013 08:00,63.4,13.6,0.3,15.2,6.7,202.1,1853,14078.5,3.4
02/06/2013 00:00,66.6,9.3,0.5,15.6,10.7,208.9,1877,14080.2,3.4
01/06/2013 16:00,64.7,11.0,0.7,14.6,7.9,202.6,1847,14191.9,3.4
01/06/2013 08:00,66.1,12.1,0.5,14.3,7.1,205.0,1858,14245.3,3.4
01/06/2013 00:00,66.0,4.7,0.5,15.3,10.3,202.1,1833,14041.3,3.0
31/05/2013 16:00,65.8,11.8,0.4,15.1,7.9,201.4,1828,14072.5,3.0
31/05/2013 08:00,66.0,10.8,0.7,14.7,8.9,200.3,1817,14022.5,3.0
31/05/2013 00:00,67.5,10.2,0.5,15.5,10.2,204.7,1843,14196.6,2.8
30/05/2013 16:00,65.6,10.3,0.4,15.5,9.1,201.1,1823,14412.2,2.9
30/05/2013 08:00,65.0,9.8,0.4,15.5,10.7,200.1,1819,14455.7,3.3
30/05/2013 00:00,67.4,10.1,0.3,15.4,10.4,205.7,1848,14335.2,2.9
29/05/2013 16:00,65.2,10.9,0.6,15.6,9.1,200.0,1813,14426.3,2.8
29/05/2013 08:00,67.6,10.4,0.5,15.5,10.2,207.1,1861,14306.2,3.1
29/05/2013 00:00,65.0,10.4,0.4,14.5,8.3,202.2,1831,14212.3,3.0
28/05/2013 16:00,65.4,9.7,0.4,15.2,9.6,200.0,1813,14117.8,3.0
28/05/2013 08:00,64.5,11.1,0.3,14.6,8.7,199.5,1810,14174.8,3.0
28/05/2013 00:00,64.4,11.0,0.5,15.1,7.8,200.3,1814,13984.6,2.8
27/05/2013 16:00,63.4,9.3,0.5,16.1,10.5,199.4,1810,13849.2,2.6
27/05/2013 08:00,63.3,11.6,0.3,15.0,7.5,199.0,1808,14001.1,2.9
27/05/2013 00:00,64.4,10.1,0.5,14.8,9.2,198.5,1811,13899.7,2.8
26/05/2013 16:00,66.7,10.2,0.5,15.4,10.3,205.4,1841,13867.2,2.9
26/05/2013 08:00,61.9,11.0,0.5,14.7,7.6,197.6,1794,13957.7,3.0
26/05/2013 00:00,61.9,10.6,0.5,15.1,8.7,197.2,1793,13956.2,2.9
25/05/2013 16:00,61.8,10.8,0.2,15.1,8.2,196.2,1791,13900.0,2.9
25/05/2013 08:00,62.6,12.0,0.3,13.7,7.6,195.7,1783,14041.0,2.9
25/05/2013 00:00,63.1,10.4,0.4,14.5,7.6,195.6,1784,14033.3,3.0
24/05/2013 16:00,63.1,10.5,0.4,14.5,9.6,195.8,1789,14187.9,2.8
24/05/2013 08:00,63.0,11.3,0.5,16.1,7.1,196.6,1784,14303.6,3.2
24/05/2013 00:00,63.1,12.1,0.3,15.1,8.4,201.5,1808,14159.8,2.8
23/05/2013 16:00,61.0,12.5,0.2,15.4,8.5,195.2,1781,14170.2,2.7
23/05/2013 08:00,61.1,8.8,0.3,15.1,11.1,195.6,1783,14086.3,2.9
23/05/2013 00:00,62.6,11.5,0.3,14.7,7.7,196.1,1782,13976.4,2.7
22/05/2013 16:00,61.3,10.2,0.4,15.3,9.8,195.4,1785,13838.5,2.6
22/05/2013 08:00,63.9,10.6,0.5,14.9,12.8,195.9,1793,13725.8,2.6
22/05/2013 00:00,62.9,8.0,0.6,15.0,10.5,195.0,1766,13795.2,2.6
21/05/2013 16:00,63.8,10.2,0.3,14.6,10.1,195.9,1790,13808.4,2.7
21/05/2013 08:00,65.3,9.5,0.3,15.3,11.9,196.6,1797,13809.8,3.0
21/05/2013 00:00,65.4,11.3,0.3,15.1,7.6,195.6,1795,13804.7,2.8
20/05/2013 16:00,67.2,11.2,0.3,14.7,8.6,196.2,1797,13658.2,2.7
20/05/2013 08:00,66.1,10.5,0.3,15.1,10.4,195.2,1799,13756.9,3.2
20/05/2013 00:00,66.1,11.0,0.6,15.4,7.9,195.0,1802,13705.9,3.0
19/05/2013 16:00,65.9,10.8,0.3,15.4,10.6,195.4,1794,13574.3,3.0
19/05/2013 08:00,67.0,9.2,0.6,15.4,12.8,196.7,1798,13615.1,3.0
19/05/2013 00:00,66.4,13.9,0.5,12.7,5.4,194.6,1780,13654.3,2.8
18/05/2013 16:00,68.3,3.1,0.6,15.3,9.0,199.4,1817,13565.8,2.7
18/05/2013 08:00,66.2,9.9,0.7,15.0,9.1,195.2,1781,13668.9,3.1
18/05/2013 00:00,64.8,11.4,0.6,14.9,8.6,193.7,1777,13860.5,3.3
17/05/2013 16:00,64.0,10.2,0.3,15.9,10.3,197.2,1792,13705.4,3.1
17/05/2013 08:00,65.0,11.0,0.4,15.1,9.3,193.8,1773,13650.2,3.2
17/05/2013 00:00,64.4,10.9,0.3,14.7,8.2,193.2,1765,13602.5,2.9
16/05/2013 16:00,64.1,10.7,0.5,15.3,8.8,192.7,1769,13620.8,2.8
16/05/2013 08:00,63.2,11.4,0.3,14.8,7.3,192.8,1761,13473.8,2.8
16/05/2013 00:00,65.5,10.8,0.6,15.5,9.7,195.2,1772,13487.7,2.7
15/05/2013 16:00,64.6,12.2,0.5,15.4,7.6,193.1,1774,13630.7,2.8
15/05/2013 08:00,64.8,10.8,0.4,15.4,8.9,194.3,1779,13864.1,3.2
15/05/2013 00:00,63.5,11.0,0.5,15.1,8.1,192.2,1757,13478.8,2.7
14/05/2013 16:00,61.1,10.4,0.3,15.1,9.0,192.7,1757,13323.7,2.4
14/05/2013 08:00,64.7,10.7,0.5,15.0,8.9,197.8,1793,13407.8,2.6
14/05/2013 00:00,63.2,11.0,0.3,15.0,8.6,192.4,1763,13415.4,2.6
13/05/2013 16:00,62.6,9.9,0.3,15.8,9.8,190.8,1762,13254.1,2.5
13/05/2013 08:00,63.3,12.6,0.6,14.0,6.6,191.8,1765,13377.5,2.7
13/05/2013 00:00,65.9,11.4,0.6,15.2,8.9,192.5,1768,13389.0,2.7
12/05/2013 16:00,65.7,11.5,0.4,16.2,8.0,192.8,1768,13225.6,2.6
12/05/2013 08:00,63.6,11.0,0.6,15.4,8.6,191.7,1769,13247.5,2.5
12/05/2013 00:00,64.5,10.5,0.2,15.3,8.7,193.4,1778,13253.0,2.5
11/05/2013 16:00,64.5,10.1,0.3,15.6,10.0,193.5,1782,13129.9,2.5
11/05/2013 08:00,64.1,11.1,0.6,16.2,8.1,192.3,1779,13129.5,2.9
11/05/2013 00:00,65.0,11.1,0.5,15.8,7.4,191.6,1773,13157.0,2.6
10/05/2013 16:00,66.1,11.1,0.7,15.0,8.2,192.0,1777,13083.3,2.3
10/05/2013 08:00,65.5,11.1,0.4,15.1,9.2,192.1,1783,13202.6,2.9
10/05/2013 00:00,66.1,12.1,0.5,15.0,8.2,192.6,1784,13073.1,3.1
09/05/2013 16:00,65.3,9.9,0.3,16.2,10.7,191.8,1781,13043.5,3.2
09/05/2013 08:00,64.4,10.5,0.3,15.6,9.8,191.9,1779,13045.4,3.4
09/05/2013 00:00,63.8,10.4,0.3,15.5,9.1,191.3,1770,12999.0,3.3
08/05/2013 16:00,67.2,10.8,0.2,15.5,9.9,191.1,1767,12785.2,2.9
08/05/2013 13:56,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0
08/05/2013 08:00,65.9,11.5,0.4,16.3,7.1,190.2,1762,13000.8,2.9
08/05/2013 00:00,65.0,10.9,0.5,15.0,10.1,189.9,1761,13153.2,2.7
07/05/2013 16:00,65.0,11.0,0.2,15.0,9.0,188.3,1756,12920.7,2.6
07/05/2013 08:00,66.8,10.0,0.3,15.9,10.3,194.4,1790,12978.8,2.9
07/05/2013 00:00,65.3,11.4,0.4,14.3,7.6,189.4,1765,12972.9,2.9
06/05/2013 16:00,65.5,11.1,0.4,15.3,8.5,189.3,1762,12649.7,2.6
06/05/2013 08:00,64.4,11.3,0.5,15.5,8.3,188.1,1749,12879.4,3.0
06/05/2013 00:00,65.2,10.0,0.4,16.0,11.0,188.4,1741,12877.2,2.8
05/05/2013 16:00,66.2,11.3,0.3,15.7,8.9,188.4,1747,12692.5,2.7
05/05/2013 08:00,65.7,11.2,0.6,14.8,8.8,188.2,1744,12838.6,3.0
05/05/2013 00:00,65.8,11.1,0.5,15.5,8.3,193.2,1769,12899.4,2.9
04/05/2013 16:00,62.8,10.1,0.4,16.3,10.1,187.1,1730,12818.9,2.7
04/05/2013 08:00,67.2,11.8,0.4,15.7,7.5,191.9,1755,12827.2,3.0
04/05/2013 00:00,63.8,11.3,0.3,15.5,8.0,186.2,1709,12783.4,2.5
03/05/2013 16:00,62.9,9.7,0.4,15.2,10.3,186.1,1715,12796.3,2.4
03/05/2013 08:00,63.0,10.9,0.2,15.7,8.9,185.4,1705,12764.7,2.5
03/05/2013 00:00,60.9,11.6,0.5,14.9,7.3,184.9,1696,12822.0,2.3
02/05/2013 16:00,63.6,12.7,0.4,14.7,6.4,185.6,1703,12928.3,2.0
02/05/2013 08:00,62.9,10.8,0.4,14.5,8.4,183.9,1700,13010.7,2.0
02/05/2013 00:00,61.8,11.1,0.5,15.1,8.9,184.3,1704,13006.8,2.0
01/05/2013 16:00,63.2,11.1,0.3,15.7,7.8,185.0,1707,12744.0,2.0
01/05/2013 08:00,63.2,11.0,0.3,14.9,8.5,188.9,1723,12881.1,2.1
01/05/2013 00:00,61.5,9.9,0.5,14.8,10.4,184.4,1709,12851.8,2.1
30/04/2013 16:00,62.0,10.3,0.3,15.2,9.0,185.2,1713,12883.9,2.4
30/04/2013 08:00,63.9,10.8,0.3,15.7,10.2,190.1,1747,12814.5,2.6
30/04/2013 00:00,62.2,11.0,0.4,14.7,8.0,186.2,1724,12784.1,2.4
29/04/2013 16:00,62.3,11.0,0.4,15.6,8.9,188.3,1734,12603.7,2.2
29/04/2013 08:00,63.8,10.9,0.4,16.2,9.3,186.1,1722,12751.0,2.5
29/04/2013 00:00,64.0,10.6,0.5,15.0,9.2,187.8,1734,12710.9,2.5
28/04/2013 16:00,67.4,11.3,0.6,16.2,8.4,192.5,1767,12444.2,2.4
28/04/2013 08:00,63.8,10.3,0.3,16.1,9.5,185.5,1730,12611.5,2.5
28/04/2013 00:00,63.7,11.0,0.3,15.4,8.9,189.1,1741,12628.1,2.6
27/04/2013 16:00,63.8,11.6,0.5,15.0,8.0,185.9,1732,12734.9,2.6
27/04/2013 08:00,64.7,11.5,0.1,15.3,7.6,186.5,1737,12732.2,2.7
27/04/2013 00:00,65.6,7.6,0.3,15.7,10.2,190.7,1771,12680.0,2.7
26/04/2013 16:00,64.3,10.0,0.5,15.8,10.3,186.4,1742,12357.6,2.6
26/04/2013 08:00,64.3,10.8,0.4,15.3,8.9,185.9,1749,12471.6,2.9
26/04/2013 00:00,65.5,10.9,0.6,15.7,9.5,185.4,1742,12406.8,2.7
25/04/2013 16:00,67.3,10.8,0.4,16.3,8.9,186.4,1748,12396.2,2.7
25/04/2013 08:00,67.5,10.6,0.5,15.8,11.0,188.9,1771,12421.2,3.1
25/04/2013 00:00,66.7,9.2,0.3,16.0,7.4,186.0,1748,12188.8,2.8
24/04/2013 16:00,66.7,11.6,0.5,15.5,9.0,186.2,1753,12118.3,2.6
24/04/2013 08:00,68.0,11.5,0.4,15.4,8.7,186.1,1751,12069.7,2.8
24/04/2013 00:00,66.9,11.6,0.5,15.3,8.1,185.9,1754,12115.2,2.7
23/04/2013 16:00,65.1,10.6,0.5,15.7,8.7,185.6,1753,11990.6,2.6
23/04/2013 08:00,65.8,9.7,0.5,15.4,10.2,185.4,1751,12049.4,2.9
23/04/2013 00:00,67.4,10.9,0.5,16.0,8.8,186.6,1765,12055.7,2.7
22/04/2013 16:00,69.7,12.6,0.6,15.7,7.6,191.1,1799,12018.0,2.8
22/04/2013 08:00,66.5,11.3,0.5,15.9,10.0,185.7,1767,12060.2,3.2
22/04/2013 00:00,65.3,10.8,0.3,15.2,9.6,184.0,1763,12083.5,3.2
21/04/2013 16:00,66.3,11.6,0.4,15.2,8.8,184.1,1756,11894.4,3.1
21/04/2013 08:00,65.1,10.6,0.3,14.5,10.7,184.0,1762,11922.8,3.5
21/04/2013 00:00,65.5,9.8,0.4,16.1,10.7,183.1,1757,11943.6,3.4
20/04/2013 16:00,63.3,11.1,0.5,15.7,8.2,182.1,1755,11813.5,3.3
20/04/2013 08:00,64.0,11.2,0.4,15.7,8.3,181.5,1746,11964.2,3.9
20/04/2013 00:00,63.0,11.2,0.3,15.1,8.7,180.2,1742,11938.8,3.6
19/04/2013 16:00,64.3,10.8,0.3,15.6,9.7,183.5,1765,12053.5,3.6
19/04/2013 08:00,63.7,10.1,0.3,15.6,10.6,180.5,1739,12034.3,3.8
19/04/2013 00:00,66.8,10.0,0.4,14.9,8.2,185.2,1774,11882.0,3.3
18/04/2013 16:00,66.5,10.2,0.4,16.0,10.6,185.7,1777,11813.0,3.2
18/04/2013 08:00,65.3,10.3,0.2,15.6,10.2,181.7,1756,11815.1,3.5
18/04/2013 00:00,64.0,10.6,0.5,16.5,8.6,180.4,1750,11761.3,3.5
17/04/2013 16:00,67.8,11.5,0.4,16.7,9.3,183.1,1765,11640.7,3.6
17/04/2013 08:00,63.6,11.1,0.6,16.4,9.1,178.3,1744,11758.8,4.2
17/04/2013 00:00,62.6,10.6,0.3,15.0,9.6,177.2,1735,11801.1,4.0
16/04/2013 16:00,60.7,10.4,0.3,16.4,9.3,176.9,1732,11612.7,3.8
16/04/2013 08:00,62.9,10.2,0.4,15.7,10.1,176.8,1731,11716.8,4.0
16/04/2013 00:00,61.4,9.4,0.5,16.1,12.5,175.5,1723,11707.9,3.9
15/04/2013 16:36,53.0,10.5,0.3,15.2,8.9,172.2,1706,11658.6,3.7
15/04/2013 15:29,52.5,10.2,0.4,16.3,10.4,172.0,1713,0.0,3.8
15/04/2013 12:00,64.6,9.2,0.5,16.5,11.0,174.3,1716,669.2,3.8
15/04/2013 04:00,66.0,11.3,0.3,15.8,9.9,173.7,1717,652.6,4.1
14/04/2013 20:00,65.4,8.6,0.3,16.1,13.6,172.5,1710,633.7,3.9
14/04/2013 12:36,65.9,9.6,0.8,15.9,12.2,172.1,1700,639.1,3.8
14/04/2013 07:00,67.5,12.2,0.3,15.7,7.3,171.8,1707,623.7,3.9
13/04/2013 23:00,65.4,10.5,0.3,15.4,9.9,170.2,1694,643.0,3.9
13/04/2013 15:00,60.8,11.1,0.4,15.1,7.9,167.1,1671,662.8,3.9
13/04/2013 07:00,61.8,11.0,0.6,15.6,7.7,167.1,1675,667.6,4.3
12/04/2013 23:00,60.6,11.2,0.4,15.7,9.0,166.1,1666,664.3,4.0
12/04/2013 15:00,60.6,9.6,0.4,16.2,10.3,165.1,1654,643.9,4.3
12/04/2013 07:00,59.3,11.0,0.4,16.3,9.3,164.9,1654,659.9,4.6
11/04/2013 23:00,57.9,10.3,0.3,15.4,9.2,163.6,1642,642.8,4.0
11/04/2013 15:00,59.7,10.6,0.4,15.3,10.6,167.8,1668,648.3,4.1
11/04/2013 07:00,57.2,10.3,0.5,14.9,8.5,161.6,1627,623.8,4.3
10/04/2013 23:00,57.3,9.5,0.4,15.3,10.7,161.7,1627,662.8,4.1
10/04/2013 15:00,57.1,10.6,0.4,15.4,9.0,160.5,1616,647.2,3.9
10/04/2013 07:00,56.3,10.6,0.4,15.6,8.6,159.3,1612,662.8,4.2
09/04/2013 23:00,55.1,10.5,0.3,15.2,8.7,157.8,1598,638.0,3.8
09/04/2013 15:00,55.8,9.7,0.4,15.9,9.8,158.7,1598,651.1,3.6
09/04/2013 07:00,54.3,11.6,0.4,15.2,7.6,157.4,1595,623.5,3.8
08/04/2013 23:00,53.5,10.5,0.2,14.9,9.6,157.0,1586,681.5,3.6
08/04/2013 15:00,54.8,10.0,0.4,15.8,9.6,156.6,1589,658.7,3.7
08/04/2013 07:00,54.5,10.1,0.3,14.9,8.9,156.3,1585,648.7,3.8
07/04/2013 23:00,54.8,9.9,0.4,15.9,9.7,155.5,1582,639.2,3.7
07/04/2013 15:00,54.7,11.0,0.2,15.2,7.2,155.2,1586,655.4,3.5
07/04/2013 07:00,52.7,11.1,0.5,15.2,8.0,154.2,1581,619.1,3.7
06/04/2013 23:00,53.1,10.6,0.2,15.0,8.4,154.2,1574,643.6,3.7
06/04/2013 15:00,53.2,10.5,0.3,15.3,9.7,153.8,1568,645.8,3.7
06/04/2013 07:00,54.2,11.4,0.4,15.5,7.3,156.7,1584,640.3,3.7
05/04/2013 23:00,52.3,9.5,0.3,15.1,9.5,152.6,1562,659.5,3.6
05/04/2013 15:00,53.0,11.2,0.5,15.6,6.5,152.8,1566,642.4,3.5
05/04/2013 07:00,52.8,10.3,0.3,14.7,9.1,151.6,1557,652.0,3.7
04/04/2013 23:00,52.9,10.0,0.4,15.3,9.0,151.5,1550,644.6,3.4
04/04/2013 15:00,53.1,9.7,0.3,15.6,9.7,151.3,1555,651.2,3.4
04/04/2013 07:00,52.7,9.8,0.4,15.4,9.8,150.6,1547,657.1,3.7
03/04/2013 23:00,52.3,11.5,0.1,15.2,6.9,150.1,1546,671.6,3.4
03/04/2013 15:00,53.1,11.6,0.5,15.4,6.1,150.2,1544,612.0,3.4
03/04/2013 07:00,51.7,9.8,0.4,15.7,8.4,149.0,1538,646.9,3.6
02/04/2013 23:00,51.3,9.9,0.3,15.5,9.4,148.8,1542,626.4,3.5
02/04/2013 15:00,50.7,10.3,0.2,14.8,8.2,148.4,1537,655.5,3.4
02/04/2013 07:00,51.4,10.6,0.4,14.9,8.6,147.9,1532,642.5,3.9
01/04/2013 23:00,50.9,12.0,0.3,14.8,5.5,148.3,1535,614.4,3.7
01/04/2013 15:00,50.1,10.3,0.4,14.8,8.6,148.3,1542,671.1,3.7
01/04/2013 07:00,49.7,9.9,0.3,15.3,8.1,147.6,1532,645.4,3.9
31/03/2013 23:00,50.4,9.9,0.4,15.3,9.5,147.5,1529,610.2,3.7
31/03/2013 15:00,49.3,10.3,0.4,15.5,7.8,145.9,1516,661.1,3.8
31/03/2013 07:00,49.4,9.9,0.4,15.8,9.4,145.3,1507,652.7,3.6
30/03/2013 22:00,48.9,9.4,0.4,14.5,7.7,144.0,1498,661.6,3.4
30/03/2013 14:00,48.3,10.9,0.2,15.6,7.6,143.4,1498,637.5,3.5
30/03/2013 06:00,50.0,11.7,0.3,15.2,6.0,145.6,1518,643.8,3.6
29/03/2013 22:00,48.4,9.4,0.3,15.7,9.4,143.2,1495,666.6,3.4
29/03/2013 14:00,50.3,10.3,0.3,15.2,8.0,146.4,1514,640.6,3.3
29/03/2013 06:00,48.0,10.3,0.2,15.4,8.5,142.5,1489,646.6,3.6
28/03/2013 22:00,49.2,11.3,0.6,14.8,7.5,142.6,1492,629.0,3.4
28/03/2013 14:00,48.0,11.0,0.4,14.8,7.6,141.3,1486,656.0,3.4
28/03/2013 06:00,49.4,12.0,0.3,15.3,5.8,144.5,1500,627.3,3.8
27/03/2013 22:00,47.7,9.2,0.5,14.5,9.9,140.7,1479,651.3,3.4
27/03/2013 14:00,48.2,10.3,0.2,15.4,7.5,140.9,1475,654.1,3.4
27/03/2013 06:00,47.9,10.8,0.4,14.9,8.0,139.8,1468,630.7,3.5
26/03/2013 22:00,48.0,9.9,0.2,15.5,9.1,140.1,1474,675.9,3.1
26/03/2013 14:00,48.1,9.4,0.4,15.3,8.3,140.2,1470,651.0,3.3
26/03/2013 06:00,47.3,11.3,0.3,15.5,7.1,138.7,1465,648.4,3.5
25/03/2013 22:00,47.8,9.2,0.4,15.5,9.7,139.5,1473,651.1,3.3
25/03/2013 14:00,48.3,9.6,0.3,14.9,10.0,140.0,1473,649.5,3.3
25/03/2013 06:00,47.5,10.8,0.2,16.2,5.5,138.7,1473,649.9,3.7
24/03/2013 22:00,49.0,11.9,0.3,15.4,5.4,141.5,1483,656.2,3.3
24/03/2013 14:00,49.2,10.1,0.0,15.7,11.2,143.2,1491,655.9,3.2
24/03/2013 06:00,47.3,11.3,0.2,15.1,7.8,137.9,1468,620.1,3.5
23/03/2013 22:00,47.6,11.2,0.3,14.8,6.4,137.5,1464,636.3,3.4
23/03/2013 14:00,48.1,12.5,0.2,15.0,5.6,138.7,1473,644.1,3.4
23/03/2013 06:00,49.6,9.7,0.2,16.0,10.9,141.3,1493,691.2,3.6
22/03/2013 22:00,48.3,9.5,0.3,15.6,10.0,137.4,1463,666.6,3.2
22/03/2013 14:00,49.6,10.2,0.4,15.9,8.7,141.9,1491,640.1,3.3
22/03/2013 06:00,47.8,11.9,0.3,15.5,5.9,137.0,1470,641.1,3.4
21/03/2013 22:00,48.8,10.8,0.4,15.7,7.6,139.3,1478,644.5,3.3
21/03/2013 14:00,48.4,9.9,0.5,15.2,8.4,136.7,1473,668.5,3.4
21/03/2013 06:00,47.5,17.0,0.2,14.8,8.3,135.4,1459,647.1,3.6
20/03/2013 22:00,47.7,9.1,0.1,15.2,9.5,135.6,1455,671.2,3.3
20/03/2013 14:00,48.4,10.4,0.3,14.2,9.2,135.5,1453,640.4,3.3
20/03/2013 06:00,49.6,10.5,0.2,14.1,8.2,136.5,1465,614.6,3.6
19/03/2013 22:00,49.7,11.0,0.3,15.4,7.7,136.3,1465,665.9,3.2
19/03/2013 14:00,50.7,11.0,0.5,15.5,7.7,135.8,1467,642.0,3.2
19/03/2013 06:00,50.4,6.6,0.4,15.3,8.5,134.9,1453,652.9,3.3
18/03/2013 22:00,49.5,10.0,0.3,15.5,9.0,135.3,1454,674.3,3.2
18/03/2013 14:00,49.0,9.5,0.4,15.7,10.6,135.1,1455,658.6,3.3
18/03/2013 06:00,51.7,10.1,0.5,16.4,7.9,138.8,1483,647.9,3.6
17/03/2013 22:00,51.3,14.6,0.5,14.6,5.9,137.6,1473,662.3,3.3
17/03/2013 14:00,49.4,10.1,0.4,15.6,8.4,134.4,1455,655.0,3.3
17/03/2013 06:00,50.0,11.7,0.3,15.4,6.2,134.4,1448,669.4,3.6
16/03/2013 22:00,49.8,10.7,0.2,14.4,7.3,133.7,1449,679.0,3.2
16/03/2013 14:00,50.1,10.4,0.3,14.6,7.4,133.9,1447,652.7,3.2
16/03/2013 06:00,49.6,10.5,0.2,14.3,8.9,132.7,1437,657.1,3.5
15/03/2013 22:00,49.4,10.8,0.2,14.5,7.3,132.5,1433,647.1,3.0
15/03/2013 14:00,49.8,10.5,0.3,13.8,8.2,132.3,1430,646.0,2.9
15/03/2013 06:00,49.0,10.6,0.5,14.6,7.0,131.3,1426,663.7,3.1
14/03/2013 22:00,48.6,10.6,0.3,14.8,7.6,131.4,1420,652.8,3.0
14/03/2013 14:00,46.8,9.5,0.3,14.5,7.8,129.6,1414,641.7,3.1
14/03/2013 06:00,46.4,9.9,0.3,14.9,9.1,129.8,1421,657.6,3.3
13/03/2013 22:00,46.8,2.4,0.4,14.0,10.2,129.0,1407,652.7,3.1
13/03/2013 14:00,47.5,9.7,0.3,14.7,8.8,129.7,1417,653.1,3.2
13/03/2013 06:00,46.4,6.2,0.3,15.0,10.5,128.5,1404,666.5,3.2
12/03/2013 22:00,46.8,10.8,0.2,14.4,8.2,128.2,1410,641.9,3.0
12/03/2013 14:00,46.1,9.6,0.2,14.5,8.8,128.3,1406,637.9,3.0
12/03/2013 06:00,45.0,10.1,0.5,14.4,6.2,127.3,1395,633.5,3.2
11/03/2013 22:00,44.0,8.4,0.4,15.3,11.1,126.6,1396,642.0,3.2
11/03/2013 14:00,45.3,9.9,0.5,15.1,8.3,126.6,1397,646.2,3.2
11/03/2013 06:00,44.6,10.9,0.2,15.0,6.7,126.5,1398,673.5,3.5
10/03/2013 22:00,43.7,7.0,0.3,15.3,13.6,126.2,1397,635.1,3.3
10/03/2013 14:00,45.3,10.1,0.5,14.5,7.9,127.0,1403,621.0,3.4
