Timestamp,MAIN: Hydrogen (ppm),MAIN: Methane (ppm),MAIN: Acetylene (ppm),MAIN: Ethylene (ppm),MAIN: Ethane (ppm),MAIN: Carbon Monoxide (ppm),MAIN: Carbon Dioxide (ppm),MAIN: Oxygen (ppm),MAIN: Water (ppm)
10/03/2013 06:00,45.9,9.7,0.2,15.1,10.2,127.2,1407,660.6,3.6
09/03/2013 22:00,47.8,9.1,0.4,14.6,11.2,127.4,1414,648.8,3.3
09/03/2013 14:00,49.4,8.7,0.2,15.5,10.6,129.1,1427,640.6,3.3
09/03/2013 06:00,48.6,11.2,0.5,14.9,6.9,126.7,1406,621.8,3.5
08/03/2013 22:00,48.8,11.5,0.6,14.8,6.9,126.5,1406,672.2,3.1
08/03/2013 14:00,49.4,9.9,0.6,15.7,7.3,127.3,1410,651.9,3.2
08/03/2013 06:00,49.3,9.4,0.3,14.8,11.1,126.5,1410,626.7,3.3
07/03/2013 22:00,49.0,10.3,0.4,14.9,8.7,125.9,1410,642.1,3.2
07/03/2013 14:00,50.7,9.6,0.4,15.5,10.1,128.5,1425,634.7,3.2
07/03/2013 06:00,49.5,11.0,0.4,14.8,7.1,125.3,1402,660.2,3.1
06/03/2013 22:00,49.0,10.0,0.3,15.0,7.9,124.9,1400,657.5,2.5
06/03/2013 14:00,49.2,9.8,0.2,14.9,8.5,125.0,1400,655.8,3.2
06/03/2013 06:00,48.4,10.1,0.4,14.5,7.7,125.0,1404,656.8,3.5
05/03/2013 22:00,48.0,9.1,0.2,14.4,10.8,123.9,1395,644.1,3.2
05/03/2013 14:00,48.5,10.8,0.4,14.4,6.9,123.7,1398,653.3,3.2
05/03/2013 06:00,49.0,10.2,0.3,14.8,8.2,125.9,1407,674.1,3.5
04/03/2013 22:00,47.5,9.6,0.4,14.5,7.8,122.7,1383,631.3,3.1
04/03/2013 14:00,47.3,9.7,0.4,14.4,8.4,122.0,1378,640.1,3.1
04/03/2013 10:00,46.6,9.1,0.4,14.9,8.8,121.2,1377,627.4,3.2
04/03/2013 06:00,47.2,10.7,0.3,14.4,7.6,121.4,1381,641.7,3.2
04/03/2013 02:00,47.8,9.0,0.5,14.6,9.3,122.2,1382,669.1,3.2
03/03/2013 22:00,47.8,8.3,0.4,15.5,9.0,122.0,1386,684.8,3.2
03/03/2013 18:00,48.6,8.9,0.4,15.7,10.2,121.5,1386,636.4,3.2
03/03/2013 14:00,48.5,8.8,0.5,14.8,10.7,121.6,1382,637.5,3.1
03/03/2013 10:00,48.8,10.2,0.4,14.6,9.5,121.2,1379,615.7,3.3
03/03/2013 06:00,48.3,9.4,0.3,14.1,8.0,120.8,1374,627.5,3.4
03/03/2013 02:00,48.1,8.9,0.4,14.6,10.0,120.6,1375,626.9,3.3
02/03/2013 22:00,49.0,9.8,0.3,14.4,9.5,123.3,1393,674.9,3.1
02/03/2013 18:00,47.1,9.3,0.2,14.8,8.3,120.2,1361,615.7,3.1
02/03/2013 14:00,46.7,10.4,0.4,14.0,7.3,119.5,1362,643.9,3.1
02/03/2013 10:00,46.0,10.1,0.3,14.3,6.7,118.4,1351,642.0,3.1
02/03/2013 06:00,45.1,10.7,0.6,14.0,5.2,118.5,1353,678.0,3.3
02/03/2013 02:00,45.3,9.5,0.4,14.4,8.0,118.0,1346,659.5,3.2
01/03/2013 22:00,46.4,1.8,0.4,14.2,6.8,120.5,1366,654.3,3.1
01/03/2013 18:00,47.4,9.6,0.3,15.1,8.9,122.2,1378,640.8,3.2
01/03/2013 14:00,46.8,10.0,0.6,14.5,7.8,118.8,1364,631.5,3.1
01/03/2013 10:00,46.7,9.4,0.4,14.4,8.9,118.4,1360,647.2,3.2
01/03/2013 06:00,47.5,8.6,0.4,15.1,9.8,119.1,1364,652.9,3.3
01/03/2013 02:00,47.9,9.1,0.4,14.9,9.6,119.0,1364,642.6,3.2
28/02/2013 22:00,47.1,9.9,0.6,14.8,7.5,118.0,1356,647.6,3.1
28/02/2013 18:00,47.6,9.8,0.6,14.6,8.2,118.0,1356,633.2,3.1
28/02/2013 14:00,48.0,10.7,0.4,14.7,7.4,119.6,1370,663.0,3.1
28/02/2013 10:00,46.1,10.1,0.4,14.0,7.1,116.8,1347,657.8,3.2
28/02/2013 06:00,45.0,10.6,0.2,14.5,6.8,116.1,1337,657.0,3.2
28/02/2013 02:00,46.7,11.9,0.3,14.0,7.0,119.6,1367,666.1,3.2
27/02/2013 22:00,46.1,51.0,0.3,13.8,8.0,116.4,1332,651.8,3.1
27/02/2013 18:00,46.7,9.3,0.4,13.9,10.0,117.1,1354,643.0,3.1
27/02/2013 14:00,46.4,9.2,0.2,14.2,8.4,116.7,1348,649.7,3.0
27/02/2013 10:00,46.3,10.8,0.5,15.0,6.8,116.4,1352,643.3,3.0
27/02/2013 06:00,48.1,11.6,0.5,14.2,8.8,119.6,1362,650.1,3.1
27/02/2013 02:00,50.2,16.2,0.6,14.0,7.2,115.7,1343,648.6,3.1
26/02/2013 22:00,45.5,9.3,0.5,14.0,8.7,115.6,1342,654.4,3.1
26/02/2013 18:00,45.8,11.0,0.5,14.4,6.3,116.0,1343,635.9,3.1
26/02/2013 14:00,45.9,9.3,0.2,13.8,8.1,115.6,1344,640.5,3.1
26/02/2013 10:00,46.0,10.2,0.4,14.1,6.8,116.1,1349,658.5,3.1
26/02/2013 06:00,45.8,10.8,0.4,14.3,5.1,115.5,1348,656.9,3.2
26/02/2013 02:00,45.5,10.3,0.4,14.6,7.4,115.3,1341,658.1,3.2
25/02/2013 22:00,45.6,9.9,0.5,14.6,7.1,114.7,1345,669.2,3.2
25/02/2013 18:00,46.9,9.7,0.6,14.6,6.7,117.0,1358,647.0,3.1
25/02/2013 14:00,46.1,9.4,0.1,13.9,8.6,114.9,1342,655.6,3.1
25/02/2013 10:00,46.0,9.3,0.4,14.8,7.9,115.0,1341,653.2,3.2
25/02/2013 06:00,46.1,8.3,0.4,14.9,9.9,116.8,1355,656.9,3.2
25/02/2013 02:00,45.4,9.0,0.4,14.3,9.9,114.4,1343,656.0,3.2
24/02/2013 22:00,44.0,10.3,0.3,13.4,6.7,113.4,1338,630.0,3.2
24/02/2013 18:00,44.0,9.6,0.2,15.2,8.3,113.9,1335,637.6,3.3
24/02/2013 14:00,44.7,8.6,0.4,14.6,9.5,114.1,1345,657.9,3.3
24/02/2013 10:00,44.6,8.2,0.5,13.8,11.0,113.6,1344,648.2,3.4
24/02/2013 06:00,44.6,10.3,0.4,14.3,7.4,116.1,1349,630.6,3.4
24/02/2013 02:00,43.8,10.2,0.4,13.5,7.8,113.1,1337,680.5,3.4
23/02/2013 22:00,43.4,10.0,0.2,14.1,7.6,112.9,1337,634.4,3.3
23/02/2013 18:00,43.7,8.8,0.4,14.6,9.9,113.1,1342,650.3,3.4
23/02/2013 14:00,44.7,8.5,0.4,14.4,9.8,113.3,1346,636.1,3.6
23/02/2013 10:00,45.4,14.0,0.5,13.8,9.3,113.5,1349,662.3,4.0
23/02/2013 06:00,45.9,10.5,0.4,14.2,7.3,114.9,1354,647.1,4.2
23/02/2013 02:00,44.3,9.7,0.3,14.8,7.2,112.3,1337,668.1,4.1
22/02/2013 22:00,44.0,10.1,0.4,13.5,7.5,112.6,1340,631.0,4.0
22/02/2013 18:00,42.7,9.0,0.4,14.6,8.6,111.6,1335,641.8,3.8
22/02/2013 14:00,43.1,9.2,0.5,13.8,8.2,113.5,1343,646.6,3.9
22/02/2013 10:00,42.1,9.2,0.4,13.9,7.6,111.1,1329,658.1,4.0
22/02/2013 06:00,41.8,9.6,0.1,14.8,7.7,110.7,1329,656.4,4.1
22/02/2013 02:00,41.4,8.4,0.3,15.1,8.8,110.0,1319,639.5,4.0
21/02/2013 22:00,41.4,9.4,0.6,13.6,7.1,110.1,1319,625.0,3.8
21/02/2013 18:00,41.6,9.2,0.3,15.1,7.9,110.2,1319,658.1,3.9
21/02/2013 14:00,41.5,9.8,0.4,14.4,7.6,109.1,1322,680.3,3.9
21/02/2013 10:00,42.3,10.0,0.4,14.1,7.2,111.0,1325,638.0,3.9
21/02/2013 06:00,41.7,8.5,0.0,14.3,9.2,109.1,1322,617.2,4.0
21/02/2013 02:00,41.8,10.3,0.2,14.1,6.4,108.8,1316,651.9,3.9
20/02/2013 22:00,43.4,9.6,0.4,14.3,8.0,112.8,1340,630.7,3.9
20/02/2013 18:00,41.6,8.4,0.2,13.7,9.6,108.4,1313,637.2,3.9
20/02/2013 14:00,42.0,9.0,0.3,14.1,8.2,108.5,1310,652.3,3.9
20/02/2013 10:00,42.5,8.8,0.2,14.3,9.7,108.6,1316,682.1,4.0
20/02/2013 06:00,43.0,9.1,0.7,14.2,10.1,108.1,1314,654.5,4.0
20/02/2013 02:00,43.9,9.1,0.6,14.2,9.4,108.0,1308,662.9,3.8
19/02/2013 22:00,43.4,10.1,0.3,13.9,7.9,107.6,1310,648.6,3.9
19/02/2013 18:00,43.3,9.7,0.1,14.6,7.9,107.4,1308,642.5,3.8
19/02/2013 14:00,42.6,9.8,0.4,13.3,6.6,106.5,1301,668.4,3.9
19/02/2013 10:00,41.9,9.0,0.0,13.7,7.7,106.2,1300,697.4,3.9
19/02/2013 06:00,40.9,8.8,0.0,13.7,9.6,106.0,1295,645.9,4.1
19/02/2013 02:00,41.1,9.3,0.2,14.4,8.1,105.4,1293,634.3,3.9
18/02/2013 22:00,41.2,9.9,0.3,14.2,6.8,104.8,1296,634.5,4.0
18/02/2013 18:00,41.6,8.4,0.1,13.7,9.2,105.5,1298,651.6,3.8
18/02/2013 14:00,41.3,10.1,0.4,14.1,6.3,104.9,1291,654.4,3.8
18/02/2013 10:00,41.0,8.0,0.3,14.2,10.1,104.7,1295,655.9,4.1
18/02/2013 06:00,40.8,9.4,0.4,14.0,7.9,104.2,1288,626.7,4.1
18/02/2013 02:00,40.3,9.3,0.4,13.7,7.9,104.3,1286,695.4,4.1
17/02/2013 22:00,40.0,9.2,0.1,13.7,8.4,103.4,1277,630.8,4.0
17/02/2013 18:00,40.2,10.6,0.3,14.3,6.2,103.6,1285,659.9,3.9
17/02/2013 14:00,39.8,9.3,0.1,13.5,9.3,103.2,1282,666.5,3.9
17/02/2013 10:00,40.2,9.9,0.4,13.6,6.0,102.3,1276,675.9,4.0
17/02/2013 06:00,40.0,8.3,0.3,14.4,10.0,102.9,1275,650.9,4.0
17/02/2013 02:00,40.0,9.1,0.3,14.8,8.8,101.9,1270,636.5,3.9
16/02/2013 22:00,41.2,11.6,0.4,14.9,5.0,105.0,1282,642.4,3.8
16/02/2013 18:00,40.3,10.0,0.5,14.1,7.6,101.7,1263,664.5,3.7
16/02/2013 14:00,39.5,9.2,0.1,14.1,8.5,101.4,1263,641.3,3.7
16/02/2013 10:00,39.4,9.5,0.2,13.2,6.7,100.5,1258,633.4,3.7
16/02/2013 06:00,38.9,9.8,0.2,13.8,6.3,100.0,1250,642.9,3.8
16/02/2013 02:00,38.6,9.6,0.4,13.7,8.0,99.8,1253,659.7,3.8
15/02/2013 22:00,38.7,10.2,0.2,14.5,5.9,100.0,1250,672.7,3.7
15/02/2013 18:00,38.8,9.1,0.3,14.0,9.1,99.5,1253,674.1,3.5
15/02/2013 14:00,38.6,9.4,0.2,14.2,7.9,99.3,1245,653.7,3.5
15/02/2013 10:00,38.8,9.6,0.4,14.8,6.9,98.9,1242,623.8,3.6
15/02/2013 06:00,38.6,9.9,0.3,13.6,7.5,98.8,1240,655.7,3.8
15/02/2013 02:00,38.3,9.0,0.4,14.5,8.3,98.5,1237,645.3,3.7
14/02/2013 22:00,38.1,8.4,0.7,14.5,9.7,97.7,1236,637.8,3.6
14/02/2013 18:00,39.7,10.5,0.2,14.1,6.3,100.4,1252,656.6,3.6
14/02/2013 14:00,38.7,8.3,0.4,14.9,9.6,97.6,1231,652.0,3.6
14/02/2013 10:00,37.9,9.0,0.3,14.4,9.2,97.4,1226,652.6,3.7
14/02/2013 06:00,37.5,11.3,0.6,13.8,5.3,96.6,1226,672.1,3.7
14/02/2013 02:00,37.1,9.7,0.3,13.6,7.4,96.6,1224,654.9,3.7
13/02/2013 22:00,36.4,9.5,0.3,14.4,7.9,95.7,1222,651.1,3.8
13/02/2013 18:00,35.8,8.2,0.2,14.4,10.8,95.2,1218,644.2,4.0
13/02/2013 14:00,35.0,9.1,0.2,13.9,7.7,95.3,1213,635.5,3.9
13/02/2013 10:00,34.0,10.7,0.3,13.6,5.8,94.4,1210,641.8,3.9
13/02/2013 06:00,33.8,7.8,0.4,14.4,10.0,94.0,1200,630.0,3.9
13/02/2013 02:00,35.4,9.8,0.2,13.8,8.0,97.1,1228,634.4,3.8
12/02/2013 22:00,34.4,9.4,0.0,13.9,7.9,94.4,1203,659.2,3.7
12/02/2013 18:00,34.4,8.5,0.3,14.1,8.4,93.3,1201,638.0,3.7
12/02/2013 14:00,34.2,9.9,0.4,13.9,5.7,93.2,1198,640.1,3.8
12/02/2013 10:00,34.8,9.0,0.4,14.2,8.6,95.1,1215,667.7,3.8
12/02/2013 06:00,33.7,10.0,0.3,13.6,6.4,92.4,1192,650.7,3.9
12/02/2013 02:00,33.6,10.5,0.0,13.7,5.8,92.8,1200,654.6,3.9
11/02/2013 22:00,33.4,10.2,0.4,14.5,6.7,92.3,1195,640.6,3.8
11/02/2013 18:00,33.2,8.9,0.2,14.3,9.1,91.8,1195,631.2,3.9
11/02/2013 14:00,33.3,10.4,0.3,14.1,6.2,91.6,1196,658.1,4.0
11/02/2013 10:00,33.3,9.0,0.2,13.7,9.4,91.5,1198,648.6,4.0
11/02/2013 06:00,33.7,10.3,0.2,14.5,6.4,91.3,1195,670.1,3.9
11/02/2013 02:00,33.9,9.5,0.3,14.7,6.4,91.0,1187,647.4,3.9
10/02/2013 22:00,33.8,9.9,0.5,13.6,6.7,90.4,1185,627.7,3.9
10/02/2013 18:00,33.9,9.8,0.4,14.4,8.7,90.7,1191,639.1,3.9
10/02/2013 14:00,34.4,9.5,0.3,14.3,6.7,92.1,1196,684.5,3.9
10/02/2013 10:00,33.0,9.6,0.4,13.9,7.9,88.8,1179,664.6,4.0
10/02/2013 06:00,33.3,9.5,0.3,14.5,8.1,90.8,1188,660.9,4.1
10/02/2013 02:00,32.8,8.5,0.2,14.1,9.8,89.6,1174,654.9,4.1
09/02/2013 22:00,32.8,7.7,0.2,14.3,8.7,89.0,1172,668.9,4.0
09/02/2013 18:00,32.6,9.9,0.3,14.5,7.0,88.6,1173,651.5,4.1
09/02/2013 14:00,32.2,9.7,0.4,13.0,6.9,88.1,1171,622.5,4.1
09/02/2013 10:00,32.3,9.7,0.3,13.9,7.3,87.3,1162,690.8,4.2
09/02/2013 06:00,31.3,8.9,0.5,14.3,8.2,86.5,1157,647.6,4.1
09/02/2013 02:00,30.9,9.3,0.4,14.4,8.0,86.2,1154,651.7,4.0
08/02/2013 22:00,30.3,8.5,0.2,14.6,9.3,85.8,1141,683.4,3.9
08/02/2013 18:00,31.2,11.3,0.6,13.4,8.8,87.6,1155,639.4,3.8
08/02/2013 14:00,30.3,8.9,0.4,14.1,7.8,85.5,1143,662.4,4.1
08/02/2013 10:00,30.5,9.3,0.4,13.9,7.4,85.0,1142,655.8,4.0
08/02/2013 06:00,29.7,9.1,0.3,13.7,8.8,84.3,1134,633.4,4.0
08/02/2013 02:00,29.2,8.0,0.3,14.0,10.0,83.9,1129,652.2,4.0
07/02/2013 22:00,28.8,8.1,0.3,13.5,7.7,83.8,1130,686.5,4.0
07/02/2013 18:00,28.6,8.7,0.3,13.9,8.0,83.5,1123,639.4,3.9
07/02/2013 14:00,28.5,9.9,0.3,14.7,6.6,83.2,1121,639.9,3.9
07/02/2013 10:00,28.2,10.0,0.4,14.0,7.9,82.6,1120,653.6,4.0
07/02/2013 06:00,27.6,9.6,0.1,13.6,7.0,81.8,1113,664.8,4.0
07/02/2013 02:00,27.6,7.9,0.4,14.2,10.6,81.6,1108,664.4,3.9
06/02/2013 22:00,28.0,9.5,0.3,13.8,7.8,81.6,1113,674.9,4.0
06/02/2013 18:00,27.5,7.5,0.4,13.8,6.8,81.2,1104,669.7,4.0
06/02/2013 14:00,27.8,8.5,0.5,14.7,8.5,80.9,1106,655.2,4.1
06/02/2013 10:00,27.6,9.5,0.2,14.2,7.4,80.6,1106,651.9,4.1
06/02/2013 06:00,27.7,10.8,0.4,13.9,3.9,81.1,1107,647.6,4.2
06/02/2013 02:00,27.8,9.1,0.4,14.2,7.7,80.7,1105,635.4,4.1
05/02/2013 22:00,27.7,8.7,0.3,14.4,7.4,80.5,1099,658.0,3.9
05/02/2013 18:00,27.3,8.9,0.2,13.8,8.3,79.8,1098,648.4,3.7
05/02/2013 14:00,26.8,10.0,0.2,13.9,6.4,79.9,1089,643.1,3.9
05/02/2013 10:00,26.2,7.8,0.4,13.8,9.4,78.9,1086,643.4,3.9
05/02/2013 06:00,26.6,9.2,0.3,14.2,7.1,81.7,1092,643.1,4.0
05/02/2013 02:00,25.9,9.3,0.2,14.0,6.6,81.3,1083,645.8,3.9
04/02/2013 22:00,26.2,7.3,0.3,13.9,9.7,76.7,1076,640.3,3.8
04/02/2013 18:00,26.0,9.0,0.3,13.9,7.9,77.9,1077,645.6,3.8
04/02/2013 14:00,26.8,8.5,0.4,13.6,9.4,80.1,1085,617.2,3.8
04/02/2013 10:00,25.9,9.6,0.2,14.0,7.9,77.6,1073,634.2,3.8
04/02/2013 06:00,25.5,8.8,0.2,14.1,8.8,77.7,1078,648.2,3.8
04/02/2013 02:00,26.8,7.9,0.4,14.7,10.2,77.0,1068,657.6,3.6
03/02/2013 22:00,26.4,9.3,0.3,14.3,6.7,76.3,1063,679.5,3.6
03/02/2013 18:00,26.0,8.9,0.4,14.1,8.6,79.6,1062,637.5,3.7
03/02/2013 14:00,25.6,8.3,0.4,15.0,8.3,75.8,1057,637.1,3.6
03/02/2013 10:00,25.2,9.5,0.2,13.2,6.3,75.4,1052,648.3,3.8
03/02/2013 06:00,23.9,9.6,0.3,14.4,6.9,74.4,1045,660.7,4.2
03/02/2013 02:00,23.4,10.1,0.4,13.1,4.8,74.7,1043,653.4,4.2
02/02/2013 22:00,22.4,8.0,0.2,13.5,8.5,73.1,1033,675.5,4.1
02/02/2013 18:00,22.5,8.9,0.3,13.9,7.0,72.8,1026,661.1,4.0
02/02/2013 14:00,22.9,7.8,0.0,13.6,6.9,74.4,1033,637.2,4.1
02/02/2013 10:00,22.8,7.6,0.2,14.4,8.6,74.1,1035,647.3,4.1
02/02/2013 06:00,21.9,9.5,0.3,13.5,9.0,71.5,1014,652.6,4.1
02/02/2013 02:00,21.9,8.2,0.2,12.9,8.6,71.4,1012,655.9,3.9
01/02/2013 22:00,21.9,9.9,0.3,14.1,7.3,71.4,1008,640.2,3.7
01/02/2013 18:00,22.2,9.8,0.3,13.9,8.1,72.2,1008,673.6,3.6
01/02/2013 14:00,21.6,6.8,0.1,13.7,7.4,71.2,993,676.4,2.8
01/02/2013 10:00,21.7,9.4,0.1,13.9,6.2,70.7,993,650.7,2.7
01/02/2013 06:00,21.5,8.5,0.2,13.7,7.2,70.2,990,636.4,2.7
01/02/2013 02:00,21.6,9.0,0.1,13.3,8.4,70.4,992,643.9,2.6
31/01/2013 22:00,21.5,9.1,0.2,13.7,7.2,69.4,990,642.8,2.6
31/01/2013 18:00,21.3,9.0,0.2,13.3,6.8,70.3,990,654.5,2.6
31/01/2013 14:00,21.3,8.2,0.3,14.4,7.8,70.0,988,642.1,2.6
31/01/2013 10:00,21.6,9.5,0.5,13.6,7.3,70.0,989,676.6,2.6
31/01/2013 06:00,21.3,8.9,0.2,13.4,6.7,69.6,983,648.4,2.6
31/01/2013 02:00,21.1,9.7,0.2,13.3,5.3,69.4,983,654.6,2.6
30/01/2013 22:00,21.5,9.8,0.3,13.5,6.7,70.4,986,661.9,2.6
30/01/2013 18:00,21.2,8.3,0.4,13.4,8.6,69.8,982,631.0,2.6
30/01/2013 14:00,21.5,8.9,0.4,13.3,7.7,69.3,983,648.7,2.6
30/01/2013 10:00,21.5,9.6,0.4,14.0,6.2,69.2,978,651.5,2.6
30/01/2013 06:00,21.9,8.6,0.3,12.6,8.3,69.2,981,636.0,2.6
30/01/2013 02:00,21.6,7.4,0.2,14.7,10.1,68.9,976,656.4,2.6
29/01/2013 22:00,21.8,7.8,0.4,13.9,9.5,69.3,978,622.4,2.6
29/01/2013 18:00,23.1,9.3,0.1,13.9,7.1,69.4,985,631.8,2.5
29/01/2013 14:00,22.0,9.4,0.3,13.4,7.0,68.6,977,633.4,2.6
29/01/2013 10:00,21.5,9.2,0.4,13.3,7.3,68.4,973,655.3,2.6
29/01/2013 06:00,21.6,8.5,0.5,13.5,8.6,68.0,972,629.5,2.6
29/01/2013 02:00,21.6,9.5,0.4,13.8,6.8,68.2,973,641.2,2.6
28/01/2013 22:00,21.7,9.4,0.3,13.6,6.3,67.9,977,654.4,2.6
28/01/2013 18:00,21.5,8.1,0.5,13.7,8.1,67.9,975,660.6,2.6
28/01/2013 14:00,20.7,7.7,0.4,13.9,8.4,67.3,969,623.8,2.7
28/01/2013 10:00,21.3,11.0,0.5,13.9,4.3,69.1,980,640.9,2.7
28/01/2013 06:00,20.5,10.0,0.3,13.4,5.5,67.0,963,644.0,2.9
28/01/2013 02:00,20.4,8.2,0.4,14.2,8.4,66.8,967,625.2,3.0
27/01/2013 22:00,20.3,10.0,0.2,14.1,5.3,66.6,965,659.0,2.9
27/01/2013 18:00,20.5,8.0,0.1,13.4,9.3,66.8,962,624.5,2.8
27/01/2013 14:00,20.6,10.0,0.2,13.2,5.6,66.4,962,663.1,2.9
27/01/2013 10:00,21.1,8.7,0.5,13.3,7.4,66.5,960,644.9,3.0
27/01/2013 06:00,21.4,7.6,0.4,13.6,9.0,66.1,963,634.8,3.0
27/01/2013 02:00,21.6,8.8,0.3,14.1,7.4,66.2,959,639.8,3.1
26/01/2013 22:00,20.4,8.0,0.3,13.4,9.5,65.7,952,651.0,3.1
26/01/2013 18:00,20.4,10.1,0.2,13.8,5.7,65.2,947,627.3,3.0
26/01/2013 14:00,19.9,9.0,0.3,12.6,7.3,64.7,948,673.7,2.8
26/01/2013 10:00,19.8,8.5,0.4,13.7,7.6,64.5,940,634.5,2.9
26/01/2013 06:00,20.1,8.3,0.4,14.0,7.8,65.6,950,653.3,2.9
26/01/2013 02:00,19.2,8.7,0.3,13.4,8.0,64.3,938,646.0,2.9
25/01/2013 22:00,18.9,7.3,0.4,14.0,9.3,63.9,938,663.1,2.8
25/01/2013 18:00,18.8,8.8,0.5,13.5,6.0,63.7,936,657.5,2.7
25/01/2013 14:00,18.8,7.9,0.2,13.8,8.3,63.2,934,641.7,2.8
25/01/2013 10:00,18.3,7.8,0.1,13.7,8.0,63.2,931,642.4,2.8
25/01/2013 06:00,18.2,8.0,0.3,13.6,7.9,62.8,932,645.4,2.8
25/01/2013 02:00,19.1,8.6,0.3,13.1,6.6,64.5,935,639.6,2.8
24/01/2013 22:00,18.5,8.1,0.3,13.3,7.2,62.7,926,639.4,2.7
24/01/2013 18:00,18.9,9.2,0.2,13.2,6.2,62.6,924,649.0,2.7
24/01/2013 14:00,18.8,8.2,0.4,13.7,8.5,62.5,920,659.0,2.7
24/01/2013 10:00,18.8,8.9,0.2,13.4,7.9,62.6,921,666.8,2.7
24/01/2013 06:00,18.3,9.2,0.2,13.5,6.7,61.9,919,641.0,2.8
24/01/2013 02:00,18.5,8.7,0.3,13.5,7.4,62.6,926,629.0,2.7
23/01/2013 22:00,18.5,6.3,0.3,13.4,6.4,61.7,910,660.0,2.7
23/01/2013 18:00,18.4,8.2,0.3,13.8,8.0,61.6,916,649.7,2.7
23/01/2013 14:00,19.2,8.8,0.4,13.6,6.7,63.2,929,647.3,2.7
23/01/2013 10:00,18.5,8.2,0.3,13.1,8.2,61.5,915,664.4,2.8
23/01/2013 06:00,18.2,8.3,0.2,13.6,7.0,61.2,906,644.3,2.8
23/01/2013 02:00,18.3,9.0,0.3,12.9,6.8,61.4,912,655.0,2.7
22/01/2013 22:00,18.4,8.8,0.1,13.0,6.3,61.2,912,642.0,2.7
22/01/2013 18:00,18.6,7.2,0.4,13.7,9.3,61.1,912,631.7,2.7
22/01/2013 14:00,18.3,9.2,0.1,13.4,6.8,60.8,908,675.2,2.8
22/01/2013 10:00,18.2,8.8,0.3,13.0,10.4,60.6,906,633.6,2.7
22/01/2013 06:00,18.1,8.4,0.1,12.8,6.7,60.4,901,634.3,2.8
22/01/2013 02:00,18.0,8.2,0.3,13.1,7.4,60.0,905,646.3,2.8
21/01/2013 22:00,18.2,8.0,0.1,13.4,7.3,60.1,904,681.7,2.7
21/01/2013 18:00,18.5,9.1,0.2,12.7,7.1,60.9,916,658.5,2.7
21/01/2013 14:00,18.2,10.1,0.2,12.9,5.1,60.4,903,667.0,2.9
21/01/2013 10:00,17.8,8.0,0.6,13.5,8.4,59.6,896,625.8,2.9
21/01/2013 06:00,17.7,8.8,0.4,13.5,5.9,59.3,894,627.7,3.0
21/01/2013 02:00,17.5,8.7,0.7,13.8,6.5,58.9,891,663.0,3.1
20/01/2013 22:00,17.2,8.4,0.6,13.0,7.2,58.6,896,665.7,2.9
20/01/2013 18:00,17.0,9.1,0.4,12.9,7.6,58.8,884,654.2,2.9
20/01/2013 14:00,17.0,8.2,0.0,12.9,7.3,58.2,891,661.8,3.0
20/01/2013 10:00,16.8,7.3,0.3,13.4,8.5,58.2,890,658.7,3.0
20/01/2013 06:00,16.9,8.5,0.3,13.2,7.4,58.0,888,657.2,3.0
20/01/2013 02:00,17.2,8.9,0.1,13.6,6.7,59.4,891,644.7,3.0
19/01/2013 22:00,17.0,8.5,0.5,13.3,8.1,58.0,886,662.3,2.9
19/01/2013 18:00,17.3,8.7,0.3,13.2,7.4,58.9,888,647.9,2.8
19/01/2013 14:00,17.0,8.7,0.2,13.3,7.5,57.5,886,666.7,2.9
19/01/2013 10:00,17.2,7.9,0.3,13.2,7.4,57.5,883,649.9,2.9
19/01/2013 06:00,17.0,8.0,0.1,13.4,7.8,57.4,877,634.0,2.8
19/01/2013 02:00,16.9,8.3,0.4,12.9,7.9,57.0,878,661.8,2.9
18/01/2013 22:00,16.7,8.9,0.1,13.7,6.2,56.7,879,658.0,2.9
18/01/2013 18:00,16.5,8.6,0.5,13.4,6.2,56.8,878,636.2,2.8
18/01/2013 14:00,16.4,7.7,0.3,13.1,8.5,56.1,876,647.4,2.8
18/01/2013 10:00,16.7,7.9,0.2,13.2,7.9,57.4,880,636.0,2.9
18/01/2013 06:00,16.1,8.9,0.1,12.8,6.6,55.9,871,658.9,2.9
18/01/2013 02:00,16.9,7.8,0.3,13.8,6.8,57.3,882,658.6,2.9
17/01/2013 22:00,16.3,7.2,0.2,13.4,9.4,56.1,873,672.3,2.8
17/01/2013 18:00,16.5,9.1,0.1,12.9,5.8,55.2,874,630.1,2.9
17/01/2013 14:00,16.3,9.5,0.1,12.8,4.7,55.5,871,657.5,3.2
17/01/2013 10:00,15.6,8.8,0.3,12.2,7.5,54.4,868,639.2,3.4
17/01/2013 06:00,16.1,8.8,0.1,13.1,6.1,55.4,876,672.2,3.5
17/01/2013 02:00,15.6,7.3,0.2,12.4,8.9,54.2,864,656.5,3.5
16/01/2013 22:00,15.9,7.2,0.4,12.9,8.0,53.9,873,669.7,3.5
16/01/2013 18:00,16.1,6.4,0.2,13.2,7.3,53.9,858,671.3,3.7
16/01/2013 14:00,16.0,7.8,0.2,12.9,8.5,54.1,860,640.7,4.0
16/01/2013 10:00,15.4,7.3,0.3,13.1,8.0,53.0,855,637.5,4.0
16/01/2013 06:00,15.6,8.6,0.3,13.1,6.1,53.8,854,648.8,4.1
16/01/2013 02:00,15.2,8.4,0.3,12.4,6.8,52.1,847,659.4,4.1
15/01/2013 22:00,15.4,9.0,0.2,12.5,7.0,52.0,845,630.3,4.1
15/01/2013 18:00,14.9,8.6,0.1,12.9,6.0,51.1,817,643.8,4.2
15/01/2013 14:00,14.9,7.0,0.2,12.7,7.4,51.1,829,647.7,4.1
15/01/2013 10:00,14.6,8.6,0.2,12.9,6.8,50.5,822,673.5,4.1
15/01/2013 06:00,15.5,10.6,0.1,12.9,8.6,51.4,824,663.0,4.1
15/01/2013 02:00,10.6,7.8,0.2,12.4,8.0,49.6,809,616.5,4.1
14/01/2013 22:00,13.8,8.1,0.2,12.4,6.7,49.1,800,661.1,4.2
14/01/2013 18:00,13.4,4.8,0.3,13.0,7.6,48.3,795,647.8,4.3
14/01/2013 14:00,13.4,9.1,0.1,12.2,5.1,48.0,786,671.2,4.1
14/01/2013 10:00,12.9,8.4,0.4,12.5,6.5,47.8,779,657.4,4.0
14/01/2013 08:00,12.8,7.1,0.3,12.4,9.2,47.2,773,618.3,3.9
14/01/2013 06:00,12.6,8.6,0.3,12.3,6.5,47.0,775,666.0,3.9
14/01/2013 04:00,12.6,8.2,0.2,12.1,7.1,47.6,769,631.1,4.0
14/01/2013 02:00,12.2,7.3,0.2,12.0,7.8,46.5,766,616.5,4.0
14/01/2013 00:00,12.0,8.4,0.2,12.1,6.5,46.0,762,644.0,3.9
13/01/2013 22:00,11.8,7.8,0.2,12.2,7.9,45.6,751,651.9,3.9
13/01/2013 20:00,11.9,8.2,0.1,11.9,6.3,46.4,755,643.4,3.8
13/01/2013 18:00,11.5,7.6,0.1,12.4,7.5,45.2,750,661.2,3.8
13/01/2013 16:00,11.5,7.9,0.1,12.5,6.8,45.0,750,630.0,3.8
13/01/2013 14:00,11.4,7.5,0.3,12.5,7.3,44.8,743,650.0,3.9
13/01/2013 12:00,11.6,7.7,0.1,12.5,7.4,45.8,745,647.1,3.8
13/01/2013 10:00,11.1,8.8,0.4,11.8,4.9,44.0,734,643.7,4.0
13/01/2013 08:00,10.8,8.3,0.1,11.6,7.4,43.7,727,638.8,4.0
13/01/2013 06:00,10.7,6.9,0.1,12.3,9.2,43.3,726,637.1,4.0
13/01/2013 04:00,10.5,9.9,0.1,12.0,7.9,43.4,724,642.4,3.8
13/01/2013 02:00,10.4,8.1,0.2,12.3,7.5,42.6,711,630.0,3.7
13/01/2013 00:00,10.2,5.4,0.2,12.1,7.2,42.7,708,643.7,3.9
12/01/2013 22:00,10.1,7.0,0.2,12.3,7.2,42.4,706,633.9,3.8
12/01/2013 20:00,10.4,7.3,0.3,12.4,8.3,43.4,709,644.3,3.9
12/01/2013 18:00,10.0,8.3,0.3,11.6,6.0,42.2,700,629.9,3.8
12/01/2013 16:00,9.8,7.5,0.0,12.3,7.8,41.9,700,635.5,3.9
12/01/2013 14:00,9.7,7.8,0.2,11.2,7.0,41.4,691,672.0,3.8
12/01/2013 12:00,9.6,8.2,0.0,11.7,6.7,41.0,687,697.4,3.8
12/01/2013 10:00,9.5,6.9,0.3,11.6,8.2,40.7,682,689.9,3.8
12/01/2013 08:00,9.5,7.9,0.1,11.9,7.4,41.0,677,631.7,3.8
12/01/2013 06:00,9.3,6.7,0.1,12.4,8.5,40.2,667,643.7,3.7
12/01/2013 04:00,9.1,7.9,0.1,11.8,6.4,39.7,670,655.2,3.7
12/01/2013 02:00,9.1,8.5,0.2,11.7,6.3,39.6,662,683.5,3.7
12/01/2013 00:00,9.0,7.9,0.1,11.9,7.7,39.2,661,648.4,3.7
11/01/2013 22:00,9.1,7.4,0.3,12.2,7.0,39.0,651,616.1,3.6
11/01/2013 20:00,8.9,6.8,0.2,12.4,8.1,38.6,645,662.3,3.6
11/01/2013 18:00,8.7,7.3,0.0,11.8,8.7,38.4,639,633.0,3.5
11/01/2013 16:00,8.6,8.4,0.2,12.1,5.3,37.9,637,691.3,3.6
11/01/2013 14:00,8.6,8.1,0.2,11.4,5.8,37.8,630,644.6,3.6
11/01/2013 12:00,8.4,7.8,0.2,12.0,6.2,37.3,628,674.5,3.6
11/01/2013 10:00,8.3,7.4,0.3,11.7,7.0,37.1,616,617.1,3.5
11/01/2013 08:00,8.1,7.4,0.2,11.3,7.8,36.5,608,627.4,3.6
11/01/2013 06:00,8.0,7.9,0.1,11.4,6.8,36.0,605,654.9,3.6
11/01/2013 04:00,7.8,8.4,0.2,11.1,5.6,35.9,597,633.0,3.6
11/01/2013 02:00,7.6,7.3,0.2,11.7,7.3,35.5,594,644.8,3.6
11/01/2013 00:00,7.6,7.9,0.2,11.3,6.9,35.2,586,662.5,3.5
10/01/2013 22:00,7.4,7.7,0.3,11.2,6.1,34.7,576,645.3,3.6
10/01/2013 20:00,7.2,8.1,0.2,11.4,6.2,34.4,573,683.6,3.6
10/01/2013 18:00,7.1,11.5,0.3,11.6,6.0,34.1,571,654.7,3.4
10/01/2013 16:00,7.0,7.5,0.2,10.9,7.8,33.5,558,645.7,3.4
10/01/2013 14:00,6.8,6.5,0.2,11.2,6.5,33.3,547,630.9,3.2
10/01/2013 12:00,6.6,5.7,0.2,11.6,5.7,32.8,548,678.0,3.2
10/01/2013 10:00,6.3,7.1,0.4,11.0,5.5,32.3,547,666.7,3.2
10/01/2013 08:00,6.1,7.3,0.1,10.7,6.2,31.8,530,647.1,3.2
10/01/2013 06:00,6.0,6.9,0.2,10.9,6.6,31.4,522,634.7,3.2
10/01/2013 04:00,6.0,7.1,0.1,10.8,6.8,31.7,518,653.4,3.4
10/01/2013 02:00,5.8,7.3,0.1,11.3,4.9,30.5,508,659.0,3.2
10/01/2013 00:00,5.5,6.5,0.4,10.6,5.8,29.4,500,637.9,2.7
09/01/2013 22:00,5.4,6.9,0.2,10.5,5.8,29.6,485,634.7,2.3
09/01/2013 20:00,5.4,7.6,0.2,11.0,4.2,29.5,479,659.8,2.1
09/01/2013 18:00,5.3,6.5,0.1,10.9,6.6,29.1,473,654.8,2.0
09/01/2013 16:00,5.3,7.7,0.3,10.6,4.7,28.8,470,666.9,2.0
09/01/2013 14:00,5.5,7.4,0.4,11.8,5.8,29.0,470,644.5,2.0
09/01/2013 12:00,5.4,7.0,0.2,10.7,5.9,28.2,474,657.1,2.0
09/01/2013 08:00,5.2,7.2,0.1,10.4,6.1,27.8,463,665.9,2.0
09/01/2013 04:00,5.3,6.3,0.2,10.4,6.9,28.1,460,651.7,2.0
09/01/2013 00:00,5.3,6.9,0.2,10.5,7.0,27.8,457,665.2,2.0
08/01/2013 20:00,5.4,7.1,0.2,10.6,5.3,27.6,449,652.7,2.0
08/01/2013 16:00,5.6,6.9,0.3,11.1,6.1,27.4,452,704.2,2.0
08/01/2013 12:00,5.5,7.3,0.4,10.8,5.9,27.1,440,586.7,2.0
08/01/2013 08:00,5.4,7.5,0.3,10.8,6.0,26.6,439,669.5,2.0
08/01/2013 04:00,5.3,7.3,0.3,11.1,6.2,26.2,430,633.8,2.0
08/01/2013 00:00,5.3,6.6,0.3,11.1,5.7,26.0,428,661.5,2.0
07/01/2013 20:00,5.1,6.7,0.1,11.2,7.0,25.2,419,624.2,2.0
07/01/2013 16:00,5.1,6.8,0.3,10.4,5.1,25.0,418,650.1,2.0
07/01/2013 12:00,4.8,6.8,0.0,10.0,6.0,24.1,405,654.5,2.0
07/01/2013 10:00,4.8,8.1,0.3,10.3,3.9,24.2,403,645.2,2.0
07/01/2013 08:00,4.7,7.2,0.2,10.6,4.0,23.7,403,662.0,2.0
07/01/2013 06:00,4.7,6.6,0.2,10.8,5.9,23.6,394,659.1,2.0
07/01/2013 04:00,4.7,7.3,0.1,10.9,5.0,23.6,397,652.0,2.0
07/01/2013 02:00,4.5,7.9,0.1,10.1,4.0,23.1,392,654.9,2.0
07/01/2013 00:00,4.7,6.6,0.4,10.9,6.5,23.3,390,657.3,2.0
06/01/2013 22:00,4.5,6.5,0.2,10.9,5.6,22.6,392,645.4,2.0
06/01/2013 20:00,4.4,7.4,0.2,9.5,3.9,22.4,384,652.7,2.0
06/01/2013 18:39,4.3,7.2,0.2,9.8,4.9,21.8,382,638.8,2.0
06/01/2013 17:00,8.2,8.0,0.3,14.4,7.9,39.8,499,643.4,2.0
06/01/2013 15:29,68.0,38.5,0.7,49.1,26.6,266.3,2018,656.8,2.0
06/01/2013 14:33,3.9,6.9,0.1,9.3,6.3,21.5,373,674.8,2.0
06/01/2013 13:30,24.5,21.3,0.0,28.1,13.8,119.7,942,1012.0,2.0
04/01/2013 18:00,117.1,54.8,0.7,66.7,34.2,385.3,2844,686.0,2.0
04/01/2013 16:00,117.4,54.9,0.7,67.3,34.0,386.0,2876,666.9,2.0
04/01/2013 14:00,117.3,54.7,0.9,68.4,32.6,387.7,2904,646.0,2.0
04/01/2013 12:00,118.7,55.7,0.9,68.2,31.6,389.2,2929,646.7,2.0
04/01/2013 09:00,119.2,56.4,0.8,68.7,33.6,391.7,2962,660.6,2.0
04/01/2013 07:00,120.8,55.7,1.0,67.8,32.3,394.1,2980,662.8,2.0
04/01/2013 03:00,121.2,56.0,0.7,68.7,34.7,393.4,2980,628.9,2.0
03/01/2013 23:00,121.3,55.2,0.9,68.1,33.3,393.6,3000,670.0,2.1
03/01/2013 19:00,123.5,55.9,0.6,69.2,35.0,395.4,3011,674.1,2.5
03/01/2013 15:00,123.4,55.6,0.8,67.0,31.9,395.8,3023,632.4,2.6
03/01/2013 11:00,121.6,55.5,0.7,67.4,33.1,394.4,3002,635.0,2.7
03/01/2013 07:00,121.9,54.7,0.8,68.3,36.1,394.7,3013,659.8,2.6
03/01/2013 03:00,123.2,56.1,0.7,67.8,33.0,395.3,3017,657.6,2.8
02/01/2013 23:00,123.2,55.7,0.8,67.5,31.5,395.8,3031,639.2,3.2
02/01/2013 19:00,123.5,54.2,0.9,68.6,34.2,397.0,3028,640.6,3.4
02/01/2013 15:00,121.5,53.9,0.6,67.2,32.9,395.3,3026,632.5,3.4
02/01/2013 11:00,118.8,55.3,0.8,67.1,31.9,393.3,3012,650.7,3.6
02/01/2013 07:00,116.7,55.2,0.9,67.2,33.8,394.0,3011,621.7,3.5
02/01/2013 03:00,115.6,56.3,0.7,67.1,29.9,392.6,3001,646.4,3.5
01/01/2013 23:00,115.3,55.3,0.6,66.6,32.3,393.1,3006,659.7,3.6
01/01/2013 19:00,116.8,54.9,0.9,67.4,32.4,397.8,3018,649.5,3.5
01/01/2013 15:00,115.4,55.4,0.8,66.2,30.1,394.4,3012,609.2,3.5
01/01/2013 11:00,114.9,52.7,0.4,67.3,34.8,393.4,2999,650.9,3.5
01/01/2013 07:00,114.9,54.2,0.8,66.7,33.7,395.7,3013,656.3,3.5
01/01/2013 03:00,116.7,56.0,0.7,66.0,30.0,401.6,3044,650.6,3.5
31/12/2012 23:00,118.6,55.2,0.7,65.5,31.1,402.7,3042,627.1,3.5
31/12/2012 19:00,117.6,54.0,0.9,65.1,33.0,395.3,3005,658.5,3.4
31/12/2012 15:00,119.1,54.3,0.6,66.8,31.0,399.4,3016,623.2,3.3
31/12/2012 11:00,121.7,54.3,0.6,63.9,30.6,395.7,3012,646.6,3.3
31/12/2012 07:00,120.4,54.4,1.0,65.8,33.4,395.6,3006,637.4,3.4
31/12/2012 03:00,119.9,54.3,0.6,64.3,30.3,393.7,2996,635.3,3.3
30/12/2012 23:00,120.0,54.4,0.9,64.6,29.9,394.1,3004,640.6,3.4
30/12/2012 19:00,116.6,53.8,0.8,64.2,31.1,393.1,2997,640.2,3.5
30/12/2012 15:00,114.3,52.7,0.7,64.6,33.6,391.4,2985,667.7,3.5
30/12/2012 11:00,113.9,52.0,0.8,64.8,33.5,391.1,2983,670.0,3.5
30/12/2012 07:00,113.1,51.3,0.6,64.6,35.1,391.9,2983,628.1,3.6
30/12/2012 03:00,114.6,52.4,0.7,64.0,32.0,392.6,2994,652.1,3.6
29/12/2012 23:00,117.8,54.1,0.5,63.4,31.3,400.8,3029,627.2,3.5
29/12/2012 19:00,116.9,54.3,0.7,64.0,29.1,390.7,2973,642.5,3.4
29/12/2012 15:00,118.9,49.4,0.0,63.8,37.6,393.4,2991,631.0,3.4
29/12/2012 11:00,119.7,51.4,1.1,61.9,34.1,391.4,2983,639.0,3.5
29/12/2012 07:00,121.5,53.5,0.9,62.2,30.8,396.8,3008,645.8,3.3
29/12/2012 03:00,120.4,52.2,0.8,62.7,32.6,394.0,2997,634.1,3.4
28/12/2012 23:00,122.5,53.9,0.9,62.8,30.1,400.3,3025,630.1,3.3
28/12/2012 19:00,120.6,52.5,0.8,63.6,29.6,393.6,2996,633.7,3.4
28/12/2012 15:00,119.0,52.1,0.9,62.9,30.8,390.6,2981,622.7,3.3
28/12/2012 11:00,115.8,51.9,0.7,61.7,30.6,387.5,2959,632.6,3.4
28/12/2012 09:00,118.6,54.3,0.7,62.2,30.4,401.8,3028,653.3,3.5
28/12/2012 05:00,112.7,50.3,0.9,62.0,33.0,387.9,2951,631.5,3.6
28/12/2012 01:00,112.9,51.0,0.9,63.0,32.8,395.7,2996,637.9,3.6
27/12/2012 21:00,110.0,52.0,0.6,60.8,27.3,385.4,2919,632.0,3.5
27/12/2012 17:00,109.7,50.4,0.8,62.3,31.0,386.0,2941,642.8,3.7
27/12/2012 13:00,111.8,49.5,0.6,61.3,32.4,386.0,2951,646.1,3.8
27/12/2012 09:00,112.6,50.7,0.6,61.0,32.2,388.1,2959,637.1,4.0
27/12/2012 05:00,113.8,49.6,0.7,60.1,31.4,389.8,2964,650.4,3.5
27/12/2012 01:00,115.2,50.1,0.6,60.4,29.4,388.4,2961,646.4,3.5
26/12/2012 21:00,114.1,55.1,0.8,60.4,32.0,388.5,2954,648.1,3.6
26/12/2012 17:00,112.4,48.3,0.9,59.8,34.1,388.1,2954,645.6,3.5
26/12/2012 13:00,113.1,49.3,0.8,59.5,31.2,388.8,2955,629.8,3.4
26/12/2012 09:00,112.2,50.1,0.8,58.8,30.1,387.2,2946,658.6,3.5
26/12/2012 05:00,111.4,50.2,0.7,60.2,28.4,386.9,2946,632.7,3.5
26/12/2012 01:00,111.3,48.6,0.7,58.5,29.9,386.6,2943,630.2,3.5
25/12/2012 21:00,111.5,49.2,0.7,58.8,30.3,386.7,2942,630.8,3.5
25/12/2012 17:00,113.2,48.2,0.7,59.8,32.7,387.5,2941,626.4,3.4
25/12/2012 13:00,114.1,48.3,0.9,58.3,31.6,387.7,2946,663.6,3.4
25/12/2012 09:00,113.1,48.7,0.8,58.1,28.3,386.9,2930,628.2,3.4
25/12/2012 05:00,113.1,48.2,0.8,58.4,30.1,386.3,2934,649.4,3.4
25/12/2012 01:00,113.6,48.1,0.8,57.5,30.6,386.6,2942,649.3,3.3
24/12/2012 21:00,114.0,47.9,0.8,57.4,28.0,385.8,2933,659.5,3.3
24/12/2012 17:00,114.5,47.3,0.7,56.9,34.4,385.3,2931,669.1,3.2
24/12/2012 13:00,114.2,48.5,0.5,59.4,27.7,385.0,2921,673.8,3.0
24/12/2012 12:00,113.4,46.9,0.8,57.5,32.1,383.1,2918,638.5,3.1
24/12/2012 11:00,113.2,47.4,0.7,59.4,28.4,384.4,2924,642.9,3.2
24/12/2012 10:00,112.5,46.8,0.8,55.7,29.7,382.9,2920,649.6,3.5
24/12/2012 09:00,112.9,46.7,0.7,55.6,27.9,384.2,2929,643.7,3.6
24/12/2012 08:00,113.9,45.9,0.8,53.5,29.1,386.0,2936,632.4,3.6
24/12/2012 07:00,112.2,46.1,0.7,53.7,26.8,383.8,2928,667.7,3.6
24/12/2012 06:00,112.9,46.3,0.7,54.0,28.8,385.9,2928,642.6,3.5
24/12/2012 05:00,112.6,45.1,0.7,53.7,28.9,386.4,2937,646.6,3.5
24/12/2012 04:00,111.3,44.9,0.8,53.9,29.2,384.0,2925,660.9,3.4
24/12/2012 03:00,111.8,43.9,0.8,54.7,30.8,387.2,2948,659.5,3.4
24/12/2012 02:00,109.6,45.3,0.8,52.5,26.1,382.0,2913,690.5,3.4
24/12/2012 01:00,109.5,44.0,0.7,52.8,27.4,384.2,2926,655.9,3.4
24/12/2012 00:00,112.1,45.2,0.8,52.4,27.0,391.9,2967,643.4,3.4
23/12/2012 23:00,109.2,44.6,0.9,51.4,27.2,383.7,2923,674.4,3.4
23/12/2012 22:00,109.6,43.1,0.9,52.9,30.5,386.7,2938,652.3,3.4
23/12/2012 21:00,108.3,42.2,0.8,53.2,27.9,385.4,2923,672.6,3.4
23/12/2012 20:00,108.1,42.7,0.7,51.5,28.1,385.0,2923,637.3,3.5
23/12/2012 19:00,107.3,41.9,0.5,51.5,28.0,384.0,2924,648.5,3.5
23/12/2012 17:00,106.3,42.8,0.6,49.3,27.3,382.6,2913,648.9,3.5
23/12/2012 15:00,107.2,40.9,0.5,49.3,29.0,386.6,2923,666.8,3.5
23/12/2012 14:00,106.8,41.6,0.7,50.6,27.6,385.7,2927,622.9,3.5
23/12/2012 12:00,105.8,42.5,0.8,47.5,24.6,382.7,2923,638.2,3.6
23/12/2012 10:00,106.1,40.7,0.6,48.1,27.2,383.3,2922,678.1,3.6
23/12/2012 08:00,105.7,39.9,0.7,47.7,27.0,383.6,2925,660.7,3.6
23/12/2012 06:00,107.3,40.4,0.8,47.2,24.8,385.9,2935,641.2,3.4
23/12/2012 04:00,110.3,40.1,0.8,45.9,25.9,390.6,2959,621.7,3.4
23/12/2012 02:00,108.2,38.8,0.6,46.0,25.5,384.2,2924,634.6,3.6
23/12/2012 00:00,105.9,37.8,0.5,44.9,26.7,382.7,2908,656.6,3.6
22/12/2012 22:00,107.1,46.2,0.8,44.0,19.5,389.0,2943,660.5,3.5
22/12/2012 20:00,105.4,37.8,0.6,43.5,23.7,383.9,2914,655.2,3.4
22/12/2012 18:00,103.8,35.8,0.7,43.4,26.3,383.2,2916,644.4,3.5
22/12/2012 16:00,103.0,37.6,0.7,42.1,21.1,382.9,2915,615.7,3.6
22/12/2012 14:00,102.6,34.5,0.9,42.0,26.7,385.7,2933,661.9,3.6
22/12/2012 12:00,100.7,35.4,0.6,41.8,23.9,381.8,2911,666.0,3.8
22/12/2012 10:00,102.1,36.3,0.9,40.4,21.4,389.3,2945,646.3,3.7
22/12/2012 06:00,98.5,33.8,0.6,39.0,25.1,380.4,2890,639.3,3.7
22/12/2012 02:00,98.7,32.4,0.5,37.5,22.5,380.1,2887,645.8,3.5
21/12/2012 22:00,98.8,31.9,0.6,35.4,21.3,379.2,2874,664.9,3.4
21/12/2012 18:00,97.2,32.5,0.6,35.1,18.7,379.0,2888,645.8,3.6
21/12/2012 14:00,96.7,29.5,0.4,35.1,23.0,380.6,2891,633.6,3.7
21/12/2012 10:00,95.9,30.7,0.6,35.1,21.2,379.1,2890,620.8,3.6
21/12/2012 06:00,95.2,28.1,0.5,33.2,23.1,379.4,2887,645.8,3.7
21/12/2012 02:00,94.8,28.3,0.6,33.7,21.9,380.0,2881,650.2,3.6
20/12/2012 22:00,97.1,28.3,0.6,33.4,21.1,389.5,2926,642.4,3.5
20/12/2012 18:00,94.4,26.8,0.6,32.0,22.8,380.2,2872,659.2,3.6
20/12/2012 14:00,95.8,25.6,0.6,33.0,26.8,387.9,2918,629.0,3.5
20/12/2012 10:00,93.5,26.9,0.4,32.2,22.1,380.0,2880,669.8,3.5
20/12/2012 06:00,93.0,25.9,0.5,32.7,22.7,379.1,2872,637.2,3.5
20/12/2012 02:00,93.1,27.7,0.5,31.3,17.8,378.2,2869,623.8,3.4
19/12/2012 22:00,91.8,26.3,0.5,32.2,20.2,377.3,2878,664.4,3.5
19/12/2012 18:00,92.0,27.4,0.7,30.8,19.7,376.7,2869,644.7,3.4
19/12/2012 14:00,92.4,26.8,0.5,31.0,20.3,377.3,2872,639.0,3.5
19/12/2012 10:00,92.1,27.5,0.7,31.4,19.5,376.3,2866,640.4,3.5
19/12/2012 06:00,92.4,27.4,0.6,31.9,19.4,376.3,2869,631.3,3.4
19/12/2012 02:00,92.6,25.1,0.7,32.1,22.9,377.1,2871,672.8,3.5
18/12/2012 22:00,93.3,27.7,0.6,30.5,18.8,376.7,2869,662.7,3.4
18/12/2012 18:00,94.8,27.4,0.7,32.0,19.2,382.2,2892,678.1,3.6
18/12/2012 14:00,93.7,26.5,0.5,30.1,20.1,377.9,2868,640.9,3.5
18/12/2012 10:00,92.3,25.8,0.4,29.7,17.4,376.7,2860,643.0,3.6
18/12/2012 06:00,91.9,23.6,0.7,29.8,21.1,377.1,2864,673.4,3.6
18/12/2012 02:00,91.6,21.7,0.7,29.1,18.7,377.7,2871,643.9,3.5
17/12/2012 22:00,91.0,18.6,0.7,28.7,19.8,376.8,2851,635.2,3.5
17/12/2012 18:00,91.2,10.5,0.8,27.9,18.6,377.0,2843,649.8,3.3
17/12/2012 14:00,91.4,23.0,0.6,29.1,19.6,376.7,2855,639.8,3.3
17/12/2012 10:00,90.8,24.1,0.7,27.0,18.3,376.2,2850,628.0,3.4
17/12/2012 06:00,90.2,26.2,0.6,28.1,16.9,375.9,2845,665.3,3.5
17/12/2012 02:00,90.4,22.6,0.7,27.9,19.1,375.9,2842,626.8,3.4
16/12/2012 22:00,92.8,24.4,0.5,27.6,17.0,387.4,2900,663.6,3.4
16/12/2012 18:00,92.3,23.7,0.6,27.1,18.3,385.0,2896,625.5,3.4
16/12/2012 14:00,89.6,20.9,0.4,26.8,21.4,375.3,2844,638.2,3.3
16/12/2012 10:00,88.4,22.2,0.7,26.2,16.6,374.4,2834,643.1,3.4
16/12/2012 06:00,88.8,22.1,0.5,27.0,17.0,375.6,2840,635.7,3.4
16/12/2012 02:00,88.5,22.1,0.6,25.9,17.9,374.4,2830,622.1,3.3
15/12/2012 22:00,89.3,22.1,0.6,26.2,17.0,375.7,2833,648.6,3.3
15/12/2012 18:00,89.9,21.1,0.6,25.3,18.8,375.2,2835,627.0,3.3
15/12/2012 14:00,92.4,21.5,0.6,25.4,18.1,388.2,2902,640.0,3.3
15/12/2012 10:00,89.9,21.2,0.6,25.8,18.1,379.7,2859,663.2,3.4
15/12/2012 06:00,89.0,20.8,0.7,25.8,17.6,375.1,2832,661.9,3.3
15/12/2012 02:00,88.8,20.2,0.6,25.2,17.4,374.6,2824,628.7,3.3
14/12/2012 22:00,89.2,19.1,0.5,25.1,16.0,374.8,2825,634.2,3.4
14/12/2012 18:00,88.7,21.2,0.6,24.4,16.2,374.7,2827,629.7,3.5
14/12/2012 14:00,87.8,20.0,0.5,24.6,16.4,374.2,2825,643.0,3.5
14/12/2012 10:00,86.0,18.9,0.5,24.6,18.5,374.5,2813,636.3,3.5
14/12/2012 06:00,81.6,19.1,0.6,24.9,16.1,367.9,2779,668.9,3.6
14/12/2012 02:00,79.6,19.0,0.5,24.3,16.7,365.7,2754,675.9,3.6
13/12/2012 22:00,79.8,19.7,0.5,23.6,15.5,366.2,2762,660.4,3.6
13/12/2012 18:00,79.8,19.8,0.4,24.7,15.0,365.6,2760,635.6,3.6
13/12/2012 14:00,80.3,19.0,0.8,23.5,18.8,366.9,2764,659.5,3.6
13/12/2012 10:00,79.9,17.8,0.5,23.9,18.6,366.0,2751,654.9,3.6
13/12/2012 06:00,79.5,18.6,0.4,23.9,18.7,364.9,2748,644.2,3.6
13/12/2012 02:00,79.8,18.8,0.6,22.8,17.6,365.3,2751,630.6,3.6
12/12/2012 22:00,80.4,18.3,0.7,24.0,19.7,365.8,2750,638.2,3.6
12/12/2012 18:00,80.0,18.1,0.5,23.5,18.0,364.3,2745,662.3,3.6
12/12/2012 14:00,81.3,19.6,0.5,23.7,18.0,364.9,2765,678.4,3.4
12/12/2012 10:00,81.1,19.9,0.5,23.4,15.3,364.7,2760,663.9,3.5
12/12/2012 06:00,81.2,19.9,0.5,23.8,16.7,365.5,2764,640.6,3.5
12/12/2012 02:00,81.1,20.0,0.6,24.0,15.6,364.6,2763,643.5,3.5
11/12/2012 22:00,82.1,20.1,0.5,24.4,15.7,366.1,2763,650.8,3.5
11/12/2012 18:00,83.5,19.3,0.4,24.1,15.1,366.1,2752,670.2,3.5
11/12/2012 14:00,84.1,19.3,0.7,23.6,18.8,365.1,2760,629.0,3.4
11/12/2012 10:00,83.2,19.1,0.7,23.4,16.7,364.1,2748,637.1,3.4
11/12/2012 06:00,82.8,19.2,0.5,24.4,17.2,364.6,2752,627.3,3.5
11/12/2012 02:00,84.0,19.4,0.6,24.2,15.9,366.5,2775,669.6,3.5
10/12/2012 22:00,83.0,20.3,0.7,27.2,19.7,363.6,2767,646.0,3.5
10/12/2012 18:00,82.2,16.7,0.7,25.4,19.5,363.5,2756,671.0,3.6
10/12/2012 14:00,83.3,18.5,0.5,23.7,17.2,369.5,2785,672.5,3.5
10/12/2012 10:00,84.5,19.9,0.5,26.7,20.9,372.1,2800,623.5,3.6
10/12/2012 06:00,83.0,15.3,0.9,24.4,17.7,364.6,2762,649.1,3.6
10/12/2012 02:00,82.1,19.0,0.6,24.5,17.4,363.1,2763,640.6,3.8
09/12/2012 22:00,80.9,19.6,0.6,25.2,20.4,362.3,2752,659.9,3.6
09/12/2012 18:00,81.6,16.8,0.7,25.9,21.2,365.3,2763,665.9,3.5
09/12/2012 14:00,82.8,19.7,0.6,22.6,13.8,366.0,2765,649.5,3.4
09/12/2012 10:00,85.1,21.8,0.5,26.0,16.5,374.6,2807,635.8,3.3
09/12/2012 06:00,85.6,18.1,0.7,24.5,16.8,368.0,2778,641.3,3.3
09/12/2012 02:00,85.1,20.5,0.6,20.2,12.8,363.1,2758,647.5,3.3
08/12/2012 22:00,86.4,19.8,0.4,26.7,21.1,365.9,2770,661.4,3.2
08/12/2012 18:00,84.7,19.5,0.5,24.1,15.0,364.1,2754,605.1,3.3
08/12/2012 14:00,83.3,21.8,0.7,25.0,18.8,361.8,2743,643.6,3.4
08/12/2012 10:00,82.3,18.1,0.6,25.4,21.3,362.9,2737,627.5,3.4
08/12/2012 06:00,82.1,20.0,0.6,22.8,14.1,361.6,2732,630.3,3.5
08/12/2012 02:00,83.8,17.9,0.6,23.8,15.1,363.0,2745,624.0,3.5
07/12/2012 22:00,84.3,21.9,0.6,23.7,15.5,360.1,2729,647.7,3.4
07/12/2012 18:00,86.5,13.2,0.7,23.4,15.4,371.3,2771,667.5,3.5
07/12/2012 14:00,82.4,19.9,0.6,23.4,16.7,362.7,2738,621.3,3.5
07/12/2012 10:00,81.4,18.7,0.6,22.8,15.0,363.2,2747,677.3,3.7
07/12/2012 06:00,82.3,19.9,0.8,26.8,19.9,360.0,2740,687.9,3.8
07/12/2012 02:00,81.7,19.6,0.5,24.4,16.9,362.4,2734,674.7,3.5
06/12/2012 22:00,81.6,18.1,0.5,22.7,15.2,359.2,2721,600.4,3.4
06/12/2012 18:00,80.9,18.8,0.5,24.9,19.6,358.3,2717,629.6,3.4
06/12/2012 14:00,80.6,17.7,0.4,22.9,17.2,360.4,2719,640.9,3.6
06/12/2012 10:00,78.0,18.6,0.5,23.2,15.2,357.6,2703,666.5,3.6
06/12/2012 06:00,77.2,18.7,0.6,22.9,16.1,355.9,2693,696.2,3.7
06/12/2012 02:00,77.6,17.1,0.5,24.9,21.5,355.1,2687,683.7,3.6
05/12/2012 22:00,78.1,18.9,0.5,25.6,19.6,355.7,2702,647.2,3.5
05/12/2012 18:00,79.7,20.3,0.6,22.8,13.2,356.5,2700,634.6,3.6
05/12/2012 14:00,79.4,16.3,0.5,21.6,13.4,357.2,2705,623.8,3.9
05/12/2012 10:00,78.8,19.4,0.6,27.2,21.2,357.8,2705,625.2,3.6
05/12/2012 06:00,80.1,17.8,0.6,25.4,19.0,359.4,2712,638.2,3.7
05/12/2012 02:00,80.4,18.1,0.5,22.9,16.4,359.6,2719,665.0,3.6
04/12/2012 22:00,79.9,16.0,0.5,22.9,15.7,355.9,2702,611.2,3.6
04/12/2012 18:00,80.5,20.1,0.4,25.6,19.2,360.1,2720,662.5,3.7
04/12/2012 14:00,81.1,19.8,0.4,24.7,18.0,357.4,2709,653.5,3.4
04/12/2012 10:00,80.7,18.4,0.6,23.3,16.0,359.8,2699,646.7,3.4
04/12/2012 06:00,80.2,17.7,0.7,23.6,18.2,357.3,2695,644.1,3.4
04/12/2012 02:00,80.2,18.9,0.5,23.4,16.9,356.5,2693,676.2,3.4
03/12/2012 22:00,81.6,19.8,0.5,25.8,19.2,359.4,2709,669.8,3.3
03/12/2012 18:00,80.9,18.2,0.6,23.0,16.0,357.3,2696,657.6,3.4
03/12/2012 14:00,81.7,18.9,0.7,22.6,15.7,356.4,2702,677.1,3.4
03/12/2012 10:00,83.0,18.3,0.7,24.2,18.3,365.0,2725,662.3,3.6
03/12/2012 06:00,80.9,17.9,0.5,23.5,16.3,359.3,2693,643.1,3.7
03/12/2012 02:00,78.6,18.7,0.8,22.7,14.9,356.7,2681,674.8,3.6
02/12/2012 22:00,77.3,19.5,0.5,25.9,19.3,353.8,2665,658.1,3.7
02/12/2012 18:00,78.4,19.1,0.6,25.2,18.3,357.3,2687,640.8,3.6
02/12/2012 14:00,77.8,19.2,0.4,25.3,20.0,356.4,2684,643.7,3.7
02/12/2012 10:00,77.0,18.2,0.7,22.8,15.9,355.2,2665,641.2,4.1
02/12/2012 06:00,75.9,19.1,0.7,26.5,21.2,353.9,2662,638.9,4.1
02/12/2012 02:00,76.2,18.0,0.7,22.3,16.2,354.4,2654,667.2,3.8
01/12/2012 22:00,77.1,18.1,0.5,22.0,14.4,357.7,2668,670.8,3.7
01/12/2012 18:00,76.8,18.9,0.7,24.7,17.9,351.8,2645,670.0,3.7
01/12/2012 14:00,78.3,16.8,0.7,22.7,16.1,355.7,2654,617.6,3.7
01/12/2012 10:00,77.9,16.8,0.5,22.0,15.1,353.7,2644,648.6,3.8
01/12/2012 06:00,79.2,18.3,0.4,24.9,20.2,354.7,2637,676.8,3.5
01/12/2012 02:00,77.2,19.9,0.5,21.8,11.8,352.8,2621,645.2,3.1
30/11/2012 22:00,76.3,19.0,0.3,24.4,17.4,351.3,2612,681.7,2.9
30/11/2012 18:00,76.9,18.7,0.6,24.4,16.7,352.4,2614,655.8,3.0
30/11/2012 14:00,78.0,18.3,0.6,24.8,20.6,352.6,2630,627.2,3.3
30/11/2012 10:00,76.7,17.4,0.5,22.5,17.0,352.3,2612,638.7,3.7
30/11/2012 06:00,76.7,20.0,0.4,23.9,15.7,352.5,2616,609.4,3.5
30/11/2012 02:00,76.5,19.4,0.6,24.5,16.1,348.6,2608,633.4,3.1
29/11/2012 22:00,77.8,18.4,0.4,25.4,20.0,352.0,2610,628.4,3.2
29/11/2012 18:00,78.9,18.0,0.5,23.7,17.7,355.8,2640,646.4,3.7
29/11/2012 14:00,80.2,20.4,0.6,21.4,14.8,355.3,2636,643.6,4.2
29/11/2012 10:00,78.2,18.7,0.5,24.1,18.9,354.0,2611,646.9,3.9
29/11/2012 06:00,78.0,18.1,0.5,22.0,13.9,353.4,2586,636.8,3.2
29/11/2012 02:00,77.3,18.0,0.5,25.2,17.6,351.9,2574,640.0,2.9
28/11/2012 22:00,78.7,18.1,0.4,22.6,15.2,356.6,2601,636.2,2.7
28/11/2012 18:00,77.6,16.5,0.4,21.3,14.5,352.4,2578,624.9,2.6
28/11/2012 14:00,78.2,18.6,0.6,22.9,14.7,353.0,2580,652.0,2.6
28/11/2012 10:00,79.1,17.8,0.5,22.2,14.4,353.7,2579,657.8,2.6
28/11/2012 06:00,79.2,19.2,0.6,25.0,18.6,353.0,2579,693.1,2.6
28/11/2012 02:00,79.2,18.4,0.5,22.4,15.3,350.0,2572,637.3,2.5
27/11/2012 22:00,81.3,18.2,0.9,25.0,19.0,360.1,2614,664.6,2.4
27/11/2012 18:00,80.4,19.2,0.4,23.2,14.3,355.5,2585,653.0,2.5
27/11/2012 14:00,81.2,18.7,0.4,26.8,21.5,356.0,2593,656.6,2.3
27/11/2012 10:00,80.6,19.8,0.5,22.4,13.2,355.3,2586,629.5,2.3
27/11/2012 06:00,81.2,17.3,0.8,23.3,17.3,355.2,2587,648.8,2.2
27/11/2012 02:00,81.7,19.8,0.6,23.0,12.9,355.8,2592,654.2,2.2
26/11/2012 22:00,83.2,17.9,0.6,25.3,21.4,355.9,2601,634.3,2.2
26/11/2012 18:00,83.7,19.3,0.5,25.1,18.7,356.2,2607,665.9,2.2
26/11/2012 14:00,83.7,19.0,0.6,23.1,14.1,356.0,2602,660.0,2.2
26/11/2012 10:00,83.4,19.2,0.8,21.9,13.1,357.0,2605,662.4,2.2
26/11/2012 06:00,82.6,17.9,0.7,22.8,16.4,356.1,2612,645.9,2.2
26/11/2012 02:00,82.2,17.3,0.6,23.0,16.8,357.2,2618,631.2,2.2
25/11/2012 22:00,83.5,18.3,0.7,23.3,15.2,357.3,2606,650.8,2.1
25/11/2012 18:00,84.8,17.3,0.5,23.1,15.9,362.8,2640,647.3,2.1
25/11/2012 14:00,84.2,18.6,0.6,23.4,15.8,357.5,2626,667.7,2.2
25/11/2012 10:00,84.7,18.7,0.4,22.4,14.7,358.2,2632,638.5,2.3
25/11/2012 06:00,87.2,17.9,0.6,23.2,17.6,365.1,2667,656.0,2.3
25/11/2012 02:00,84.2,17.2,0.5,22.4,16.2,357.5,2634,631.8,2.4
24/11/2012 22:00,82.8,19.9,0.6,25.1,19.6,357.6,2650,650.4,2.4
24/11/2012 18:00,82.4,19.3,0.6,22.1,12.8,357.5,2651,637.8,2.6
24/11/2012 14:00,82.8,20.5,0.6,24.7,17.1,363.3,2683,651.2,3.2
24/11/2012 10:00,81.5,18.6,0.7,22.9,15.5,359.0,2678,637.1,4.3
24/11/2012 06:00,84.5,19.9,0.4,24.7,19.3,369.4,2721,654.3,5.8
24/11/2012 02:00,80.0,17.4,0.6,22.7,15.5,358.1,2628,636.1,5.2
23/11/2012 22:00,78.7,19.9,0.6,25.7,17.6,356.1,2583,614.7,4.4
23/11/2012 18:00,76.8,17.9,0.5,21.0,14.0,350.7,2528,644.5,3.7
23/11/2012 14:00,75.8,19.4,0.5,22.4,13.7,352.6,2500,652.3,3.0
23/11/2012 10:00,76.4,17.9,0.5,22.7,15.9,351.8,2459,655.8,2.4
23/11/2012 06:00,76.0,18.8,0.6,25.0,17.4,350.0,2436,653.1,2.0
23/11/2012 02:00,76.2,19.7,0.7,25.4,18.8,350.1,2413,657.9,2.0
22/11/2012 22:00,77.3,20.8,0.7,26.0,20.4,349.9,2414,650.6,2.0
22/11/2012 18:00,77.8,20.6,0.6,25.2,17.0,350.2,2421,623.8,2.0
22/11/2012 14:00,78.5,18.7,0.7,25.1,18.0,352.6,2427,658.0,2.0
22/11/2012 10:00,78.2,17.9,0.7,22.6,16.0,351.4,2421,648.2,2.0
22/11/2012 06:00,77.4,18.7,0.6,23.0,16.4,349.9,2418,654.3,2.0
22/11/2012 02:00,76.6,18.7,0.6,22.6,15.1,349.6,2415,667.5,2.0
21/11/2012 22:00,76.9,17.9,0.5,23.0,17.8,349.6,2419,656.4,2.0
21/11/2012 18:00,78.1,17.3,0.5,23.0,17.8,350.8,2429,632.5,2.0
21/11/2012 14:00,77.5,18.8,0.7,22.4,15.2,350.1,2430,635.3,2.0
21/11/2012 10:00,76.3,19.5,0.6,23.3,14.9,350.0,2434,652.6,2.0
21/11/2012 06:00,79.4,18.5,0.6,24.9,18.2,360.3,2487,649.6,2.0
21/11/2012 02:00,77.1,17.5,0.5,23.5,16.2,350.8,2445,649.5,2.0
20/11/2012 22:00,77.1,19.2,0.6,25.0,19.5,351.1,2449,675.7,2.0
20/11/2012 18:00,79.4,19.9,0.4,25.9,19.8,353.9,2465,643.2,2.0
20/11/2012 14:00,81.4,18.9,0.4,23.5,14.3,355.3,2471,669.8,2.0
20/11/2012 10:00,81.1,20.2,0.5,25.8,18.8,353.8,2474,666.5,2.0
20/11/2012 06:00,79.4,19.6,0.3,23.6,16.8,351.5,2460,643.2,2.0
20/11/2012 02:00,78.5,19.7,0.7,25.3,18.3,352.4,2472,671.6,2.0
19/11/2012 22:00,79.3,17.1,0.6,23.4,17.9,353.3,2474,670.9,2.0
19/11/2012 18:00,78.5,18.4,0.6,23.3,14.3,351.9,2476,661.4,2.0
19/11/2012 14:00,76.9,18.0,0.5,22.8,15.6,352.0,2482,665.2,2.0
19/11/2012 10:00,75.3,19.5,0.7,24.5,17.1,349.9,2471,645.8,2.0
19/11/2012 06:00,74.9,18.3,0.7,23.3,15.7,351.1,2486,653.1,2.0
19/11/2012 02:00,75.3,17.8,0.5,22.9,15.4,351.8,2492,664.2,2.0
18/11/2012 22:00,77.0,19.3,0.7,23.4,15.0,358.9,2537,675.6,2.0
18/11/2012 18:00,76.2,19.1,0.6,22.6,13.3,353.5,2513,651.0,2.0
18/11/2012 14:00,78.2,20.2,0.4,24.3,16.2,360.2,2556,681.1,2.0
18/11/2012 10:00,76.2,20.7,0.6,23.0,11.9,357.7,2538,611.1,2.0
18/11/2012 06:00,73.7,19.7,0.4,25.5,18.5,347.7,2488,644.6,2.0
18/11/2012 02:00,75.3,17.2,0.4,22.7,16.9,352.9,2515,644.1,2.0
17/11/2012 22:00,76.4,18.7,0.5,23.1,14.8,354.6,2518,624.8,2.0
17/11/2012 18:00,77.6,19.0,0.6,22.6,14.7,356.0,2521,633.0,2.0
17/11/2012 14:00,78.9,20.4,0.5,23.0,11.5,356.1,2525,678.4,2.0
17/11/2012 10:00,79.9,18.8,0.6,22.8,14.2,356.3,2524,671.3,2.0
17/11/2012 06:00,81.3,18.9,0.6,23.2,15.3,364.1,2564,629.3,2.0
17/11/2012 02:00,78.9,17.4,0.6,24.4,18.4,356.9,2543,649.6,2.0
16/11/2012 22:00,79.0,20.0,0.6,24.6,16.3,357.2,2550,650.7,2.1
16/11/2012 18:00,79.9,18.3,0.6,22.5,16.3,359.0,2551,650.4,2.2
16/11/2012 14:00,79.5,18.5,0.5,25.8,20.6,357.7,2557,633.5,2.2
16/11/2012 10:00,79.0,20.1,0.6,25.4,17.1,356.6,2547,651.5,2.2
16/11/2012 06:00,78.4,19.5,0.5,24.5,16.8,354.2,2537,651.4,2.3
16/11/2012 02:00,79.3,18.3,0.7,24.3,19.5,355.0,2538,644.0,2.2
15/11/2012 22:00,82.7,19.8,0.5,25.8,18.9,367.3,2595,631.8,2.1
15/11/2012 18:00,82.7,19.2,0.4,25.2,19.6,366.2,2588,666.7,2.1
15/11/2012 14:00,80.3,19.4,0.7,24.3,17.5,356.4,2557,629.4,2.1
15/11/2012 10:00,81.4,19.2,0.6,23.0,15.1,359.9,2548,643.8,2.2
15/11/2012 06:00,81.2,18.6,0.5,23.7,15.6,360.1,2556,658.9,2.2
15/11/2012 02:00,81.2,18.7,0.7,26.6,21.6,356.7,2553,636.7,2.2
14/11/2012 22:00,81.2,19.5,0.6,25.3,18.1,356.6,2552,653.2,2.1
14/11/2012 18:00,81.5,19.1,0.3,23.3,15.2,360.9,2555,666.5,2.1
14/11/2012 14:00,81.4,19.2,0.9,25.8,22.0,360.6,2566,656.5,2.1
14/11/2012 10:00,82.6,19.4,0.6,25.0,18.6,365.2,2590,635.5,2.2
14/11/2012 06:00,80.9,18.9,0.4,24.9,18.2,358.2,2564,641.0,2.2
14/11/2012 02:00,81.1,19.7,0.8,24.7,16.3,357.5,2553,631.8,2.1
13/11/2012 22:00,81.4,18.6,0.5,25.1,18.7,357.0,2549,649.9,2.1
13/11/2012 18:00,82.6,19.5,0.6,24.4,18.5,358.3,2561,649.8,2.1
13/11/2012 14:00,82.5,19.7,0.7,24.6,18.1,358.8,2570,655.5,2.1
13/11/2012 10:00,83.6,21.1,0.4,25.4,17.2,358.8,2568,639.9,2.1
13/11/2012 06:00,85.3,19.6,0.7,25.0,18.6,364.7,2587,627.1,2.2
13/11/2012 02:00,84.1,19.2,0.5,26.7,22.6,361.4,2564,646.6,2.2
12/11/2012 22:00,83.1,18.6,0.6,25.2,19.3,357.4,2556,653.3,2.1
12/11/2012 18:00,83.9,19.0,0.5,23.4,15.7,365.6,2586,646.6,2.2
12/11/2012 14:00,81.9,20.1,0.6,25.1,15.5,360.3,2555,624.7,2.2
12/11/2012 10:00,80.3,18.3,0.3,22.6,15.7,360.4,2556,648.9,2.3
12/11/2012 06:00,79.1,18.7,0.6,22.6,14.7,359.2,2549,637.3,2.4
12/11/2012 02:00,77.9,19.1,0.3,25.1,20.0,356.4,2537,632.7,2.4
11/11/2012 22:00,79.8,19.1,0.4,24.9,19.1,363.9,2563,675.4,2.3
11/11/2012 18:00,79.0,19.0,0.4,24.6,20.0,358.8,2550,643.4,2.2
11/11/2012 14:00,79.6,18.3,0.7,24.1,15.5,360.4,2560,644.7,2.2
11/11/2012 10:00,78.6,17.5,0.6,24.5,19.9,353.7,2534,651.3,2.4
11/11/2012 06:00,79.2,19.8,0.4,22.5,13.3,359.7,2548,630.7,2.4
11/11/2012 02:00,77.5,18.2,0.4,25.4,19.7,355.5,2528,617.0,2.4
10/11/2012 22:00,81.4,18.1,0.6,25.7,20.1,370.1,2586,631.7,2.3
10/11/2012 18:00,80.2,18.3,0.7,21.7,14.2,360.9,2551,656.6,2.2
10/11/2012 14:00,80.2,19.5,0.8,25.5,19.3,361.3,2557,656.0,2.2
10/11/2012 10:00,83.7,20.7,0.7,24.6,15.9,370.5,2597,653.4,2.3
10/11/2012 06:00,81.9,18.7,0.6,25.1,19.7,361.8,2560,624.9,2.3
10/11/2012 02:00,84.4,17.8,0.7,23.5,16.3,371.9,2593,645.1,2.2
09/11/2012 22:00,83.0,20.0,0.6,22.4,11.7,362.8,2555,652.8,2.2
09/11/2012 18:00,82.8,19.5,0.4,25.3,17.4,360.3,2552,635.7,2.2
09/11/2012 14:00,82.3,18.5,0.4,26.0,19.6,359.5,2550,659.9,2.1
09/11/2012 10:00,82.0,20.1,0.8,23.5,15.0,360.0,2549,649.3,2.2
09/11/2012 06:00,81.8,19.0,0.5,23.3,15.5,362.0,2550,661.7,2.2
09/11/2012 02:00,81.2,19.9,0.6,27.5,18.8,359.1,2546,680.9,2.2
08/11/2012 22:00,81.3,18.3,0.3,25.4,19.2,359.2,2550,642.7,2.2
08/11/2012 18:00,82.9,20.0,0.6,25.1,16.0,364.4,2561,632.7,2.2
08/11/2012 14:00,81.5,18.9,0.6,25.4,19.2,360.5,2553,646.7,2.2
08/11/2012 10:00,85.0,19.7,0.8,25.4,18.0,372.3,2592,658.0,2.2
08/11/2012 06:00,84.1,18.7,0.7,25.3,19.9,367.8,2585,635.0,2.2
08/11/2012 02:00,82.9,18.1,0.6,24.2,20.9,359.8,2553,658.9,2.2
07/11/2012 22:00,84.2,20.4,0.7,24.8,16.1,360.0,2545,616.6,2.2
07/11/2012 18:00,84.8,19.1,0.7,24.2,19.4,365.4,2561,638.7,2.2
07/11/2012 14:00,82.7,20.2,0.7,24.0,16.6,359.6,2546,626.2,2.1
07/11/2012 10:00,83.6,19.5,0.3,25.4,18.9,365.0,2567,661.8,2.2
07/11/2012 06:00,82.2,20.8,0.7,23.6,16.1,359.0,2544,658.3,2.2
07/11/2012 02:00,83.5,20.1,0.6,21.3,13.1,364.8,2557,655.5,2.2
06/11/2012 22:00,84.6,18.1,0.7,26.4,19.1,361.3,2556,634.5,2.2
06/11/2012 18:00,86.9,18.8,0.7,26.6,18.4,369.0,2595,622.1,2.1
06/11/2012 14:00,84.9,20.4,0.7,26.8,19.4,360.5,2549,663.5,2.2
06/11/2012 10:00,81.6,20.3,0.4,24.4,16.9,359.1,2536,672.5,2.2
