Timestamp,MAIN: Hydrogen (ppm),MAIN: Methane (ppm),MAIN: Acetylene (ppm),MAIN: Ethylene (ppm),MAIN: Ethane (ppm),MAIN: Carbon Monoxide (ppm),MAIN: Carbon Dioxide (ppm),MAIN: Oxygen (ppm),MAIN: Water (ppm)
06/11/2012 06:00,80.1,18.8,0.5,22.5,14.3,362.3,2538,642.5,2.3
06/11/2012 02:00,79.4,18.0,0.3,24.4,18.5,361.1,2534,628.2,2.4
05/11/2012 22:00,79.9,18.2,0.4,23.7,16.9,358.3,2525,672.5,2.3
05/11/2012 18:00,82.9,19.1,0.6,23.4,15.5,366.4,2568,653.0,2.2
05/11/2012 14:00,82.3,19.5,0.4,24.7,17.0,363.0,2555,638.7,2.3
05/11/2012 10:00,81.1,18.3,0.6,23.1,16.6,363.2,2549,653.1,2.4
05/11/2012 06:00,79.2,13.5,0.5,24.0,17.4,358.2,2523,594.6,2.4
05/11/2012 02:00,80.7,12.3,0.4,22.8,14.7,363.9,2544,658.7,2.4
04/11/2012 22:00,80.6,18.5,0.5,25.3,19.1,360.4,2546,644.7,2.3
04/11/2012 18:00,81.2,19.4,0.5,22.7,14.0,363.3,2536,684.2,2.3
04/11/2012 14:00,81.8,19.3,0.5,25.4,17.6,363.5,2546,680.7,2.3
04/11/2012 10:00,80.0,17.6,0.7,22.4,17.1,363.2,2541,654.4,2.4
04/11/2012 06:00,82.9,17.7,0.5,22.8,16.1,374.7,2591,650.8,2.3
04/11/2012 02:00,81.1,19.7,0.4,23.4,14.1,365.4,2553,665.7,2.3
03/11/2012 22:00,81.3,18.6,0.6,22.8,14.1,364.7,2545,627.5,2.3
03/11/2012 18:00,81.8,19.6,0.6,25.2,16.0,362.7,2540,639.6,2.3
03/11/2012 14:00,83.3,18.6,0.7,22.9,14.3,366.2,2557,647.7,2.3
03/11/2012 10:00,83.1,19.9,0.3,22.5,12.7,366.6,2551,660.5,2.3
03/11/2012 06:00,83.0,18.7,0.6,22.3,15.3,365.6,2549,636.2,2.3
03/11/2012 02:00,82.5,19.2,0.6,24.6,17.5,362.2,2540,624.0,2.3
02/11/2012 22:00,83.5,20.3,0.7,24.4,17.8,366.3,2551,628.9,2.3
02/11/2012 18:00,84.0,19.8,0.5,23.8,16.7,363.5,2546,629.7,2.2
02/11/2012 14:00,84.0,19.3,0.6,23.4,15.3,367.5,2563,620.3,2.2
02/11/2012 10:00,84.9,20.1,0.5,25.9,17.5,368.3,2565,608.0,2.2
02/11/2012 06:00,84.3,18.5,0.6,22.8,15.1,368.6,2559,655.2,2.3
02/11/2012 02:00,83.3,19.8,0.6,25.8,19.3,367.6,2564,640.8,2.3
01/11/2012 22:00,82.8,18.9,0.5,25.4,20.1,365.9,2557,665.0,2.3
01/11/2012 18:00,84.9,18.9,0.5,22.6,15.7,368.9,2561,655.8,2.2
01/11/2012 14:00,83.1,19.6,0.6,24.7,17.5,363.1,2540,662.8,2.2
01/11/2012 10:00,86.2,17.3,0.5,24.6,16.7,369.3,2557,637.7,2.3
01/11/2012 06:00,88.7,18.7,0.4,25.4,21.4,377.0,2602,600.5,2.3
01/11/2012 02:00,86.7,18.8,0.7,24.9,17.8,368.0,2560,679.0,2.3
31/10/2012 22:00,86.7,18.9,0.6,22.8,13.4,368.8,2562,629.3,2.3
31/10/2012 18:00,88.6,19.3,0.8,25.0,18.6,375.2,2605,652.6,2.2
31/10/2012 14:00,86.7,19.8,0.7,25.6,17.8,367.8,2568,647.4,2.2
31/10/2012 10:00,86.5,19.0,0.7,26.5,18.3,367.1,2568,624.1,2.2
31/10/2012 06:00,87.4,18.3,0.4,23.4,15.2,370.8,2563,662.1,2.2
31/10/2012 02:00,86.6,18.5,0.4,23.8,17.2,368.9,2563,641.6,2.3
30/10/2012 22:00,86.7,19.6,0.7,25.5,18.9,366.9,2564,648.2,2.2
30/10/2012 18:00,86.8,19.2,0.6,25.8,18.4,367.2,2561,620.3,2.2
30/10/2012 14:00,85.8,17.8,0.7,21.8,14.0,367.3,2555,662.7,2.2
30/10/2012 10:00,86.1,18.2,0.6,24.3,14.2,369.1,2559,638.6,2.3
30/10/2012 06:00,85.0,17.7,0.6,22.6,17.3,368.8,2557,675.9,2.4
30/10/2012 02:00,85.2,18.4,0.6,25.3,22.0,368.8,2556,668.3,2.3
29/10/2012 22:00,86.3,21.9,0.4,25.5,14.3,369.4,2557,651.4,2.3
29/10/2012 18:00,87.6,19.4,0.5,22.6,14.4,371.0,2572,655.2,2.3
29/10/2012 14:00,86.6,20.1,0.5,25.3,15.7,367.6,2570,669.6,2.4
29/10/2012 10:00,88.3,19.1,0.6,23.4,13.8,370.4,2568,661.3,2.2
29/10/2012 06:00,88.5,20.9,0.6,24.6,16.1,367.6,2559,672.2,2.3
29/10/2012 02:00,88.8,19.1,0.5,24.9,18.6,368.6,2568,659.9,2.2
28/10/2012 22:00,88.6,18.5,0.5,24.1,18.5,368.3,2568,686.6,2.2
28/10/2012 18:00,88.9,21.2,0.6,25.0,17.0,368.1,2564,628.1,2.2
28/10/2012 14:00,89.0,18.1,0.8,25.5,19.3,367.6,2556,610.8,2.2
28/10/2012 10:00,89.1,19.1,0.7,25.7,18.3,368.1,2558,666.9,2.2
28/10/2012 06:00,87.7,19.8,0.5,25.0,17.5,366.0,2551,642.6,2.3
28/10/2012 02:00,86.4,19.6,0.5,22.5,14.5,367.3,2559,671.6,2.3
27/10/2012 23:00,85.4,17.5,0.6,22.3,16.4,368.1,2546,648.9,2.3
27/10/2012 19:00,86.4,19.1,0.5,23.6,16.6,370.8,2564,646.3,2.3
27/10/2012 15:00,86.8,20.1,0.7,24.6,16.5,370.1,2563,633.7,2.4
27/10/2012 11:00,84.3,17.0,0.7,25.4,18.4,365.0,2552,668.0,2.5
27/10/2012 07:00,82.6,17.3,0.6,24.4,17.4,364.6,2544,658.2,2.6
27/10/2012 03:00,84.1,19.7,0.4,25.2,17.3,372.7,2574,641.9,2.6
26/10/2012 23:00,82.9,17.4,0.7,23.6,18.6,369.3,2560,636.4,2.6
26/10/2012 19:00,85.1,17.2,0.5,25.3,18.3,378.4,2610,641.8,2.6
26/10/2012 15:00,83.5,18.4,0.5,25.2,18.8,368.0,2558,649.9,2.5
26/10/2012 11:00,84.6,17.9,0.4,25.6,20.9,370.1,2568,647.8,2.5
26/10/2012 07:00,83.6,19.5,0.5,24.2,18.0,370.4,2563,634.8,2.6
26/10/2012 03:00,84.2,18.7,0.5,25.0,18.3,369.9,2564,696.9,2.6
25/10/2012 23:00,85.2,20.6,0.6,25.0,16.9,370.6,2568,659.6,2.5
25/10/2012 19:00,91.0,18.5,0.5,26.2,20.8,386.1,2634,634.9,2.6
25/10/2012 15:00,89.9,19.7,0.3,25.9,19.1,374.8,2590,671.4,2.4
25/10/2012 11:00,90.1,20.9,0.6,24.5,16.0,369.7,2581,635.1,2.5
25/10/2012 07:00,93.0,21.3,0.6,23.9,16.0,378.8,2598,630.4,2.4
25/10/2012 03:00,91.7,19.2,0.4,22.9,14.8,372.0,2585,625.1,2.4
24/10/2012 23:00,93.2,19.6,0.7,22.9,13.1,374.5,2589,646.6,2.4
24/10/2012 19:00,93.1,19.5,0.7,24.3,19.8,371.8,2587,625.2,2.5
24/10/2012 15:00,97.3,19.6,0.7,24.6,18.4,384.6,2633,625.7,2.4
24/10/2012 11:00,93.7,19.1,0.7,26.4,20.4,372.2,2582,677.9,2.4
24/10/2012 07:00,96.2,20.8,0.6,24.1,16.4,382.6,2621,645.5,2.4
24/10/2012 03:00,94.5,18.7,0.6,24.0,17.0,376.5,2591,622.4,2.4
23/10/2012 23:00,93.7,20.8,0.6,24.7,15.1,372.3,2580,642.5,2.4
23/10/2012 19:00,93.9,19.0,0.6,25.6,19.4,372.1,2582,610.5,2.4
23/10/2012 15:00,96.9,20.2,0.7,24.7,16.8,381.4,2616,609.6,2.4
23/10/2012 11:00,95.2,20.7,0.6,26.0,17.7,374.8,2594,615.7,2.4
23/10/2012 07:00,94.6,18.2,0.7,25.7,20.3,372.7,2575,638.7,2.4
23/10/2012 03:00,96.6,18.8,0.5,25.9,20.6,380.3,2619,672.4,2.4
22/10/2012 23:00,94.1,20.2,0.6,25.8,17.4,371.8,2576,663.6,2.4
22/10/2012 19:00,94.1,17.7,0.5,24.4,19.2,371.7,2584,656.2,2.4
22/10/2012 15:00,94.4,19.4,0.7,24.6,18.6,372.3,2586,636.0,2.4
22/10/2012 11:00,93.9,17.9,0.6,24.4,19.1,371.9,2576,641.1,2.4
22/10/2012 07:00,94.5,18.3,0.7,24.4,19.5,374.4,2587,653.2,2.5
22/10/2012 03:00,95.6,19.3,0.6,24.8,19.2,381.9,2620,644.7,2.4
21/10/2012 23:00,93.1,18.8,0.6,24.8,17.7,373.3,2581,630.7,2.4
21/10/2012 19:00,93.2,18.9,0.7,24.3,17.7,372.1,2575,659.5,2.3
21/10/2012 15:00,93.9,18.2,0.6,25.4,19.7,374.0,2573,615.9,2.2
21/10/2012 11:00,92.0,17.8,0.5,24.0,20.2,372.3,2558,633.3,2.2
21/10/2012 07:00,92.3,17.9,0.4,24.8,19.0,372.1,2558,639.6,2.3
21/10/2012 03:00,93.2,17.4,0.8,24.0,16.3,373.9,2555,633.0,2.2
20/10/2012 23:00,92.8,18.9,0.7,24.8,17.1,373.2,2561,650.6,2.1
20/10/2012 19:00,92.9,18.6,0.6,26.1,18.9,374.3,2572,657.4,2.1
20/10/2012 15:00,92.6,19.6,0.6,25.6,16.5,374.1,2578,652.5,2.1
20/10/2012 11:00,96.7,18.8,0.6,25.1,19.7,385.6,2627,622.5,2.2
20/10/2012 07:00,94.1,18.0,0.6,25.3,18.5,374.0,2572,653.4,2.2
20/10/2012 03:00,94.7,19.9,0.7,25.4,16.9,374.9,2568,636.7,2.2
19/10/2012 23:00,95.0,18.4,0.7,22.5,13.3,375.9,2579,633.4,2.2
19/10/2012 19:00,95.6,23.1,0.7,25.1,17.7,376.3,2589,622.8,2.2
19/10/2012 15:00,96.1,21.6,0.7,23.8,14.2,376.2,2577,641.6,2.2
19/10/2012 11:00,94.3,20.8,0.8,24.2,16.2,375.1,2579,640.3,2.2
19/10/2012 07:00,94.6,20.8,0.7,24.9,17.1,375.3,2576,631.2,2.2
19/10/2012 03:00,95.3,19.4,0.5,24.1,16.1,375.0,2577,645.5,2.2
18/10/2012 23:00,96.3,18.2,0.6,25.6,20.2,376.5,2586,610.2,2.2
18/10/2012 19:00,96.6,19.8,0.5,25.9,17.5,377.2,2589,633.3,2.2
18/10/2012 15:00,95.8,20.5,0.7,24.4,16.2,377.0,2590,654.7,2.1
18/10/2012 11:00,95.7,20.8,0.6,24.6,15.8,376.2,2594,647.1,2.2
18/10/2012 07:00,95.9,18.0,0.7,24.0,19.3,376.5,2586,660.9,2.3
18/10/2012 03:00,95.5,20.8,0.6,23.9,16.0,375.9,2583,653.1,2.3
17/10/2012 23:00,94.5,19.1,0.5,24.4,18.4,375.5,2576,660.5,2.2
17/10/2012 19:00,96.7,18.7,0.5,24.6,18.7,376.8,2584,663.6,2.2
17/10/2012 15:00,96.2,18.3,0.5,23.6,16.8,382.6,2613,638.9,2.1
17/10/2012 11:00,96.2,20.1,0.7,25.5,16.2,376.7,2587,622.7,2.3
17/10/2012 07:00,95.0,20.3,0.4,24.9,15.6,382.4,2612,682.9,2.3
17/10/2012 03:00,91.7,18.0,0.6,24.5,14.9,374.8,2563,639.8,2.3
16/10/2012 23:00,91.6,17.6,0.6,22.2,13.1,373.9,2563,639.0,2.3
16/10/2012 19:00,92.7,18.7,0.7,24.2,16.5,375.0,2568,628.0,2.2
16/10/2012 15:00,95.7,18.9,0.4,24.2,19.6,380.4,2605,651.7,2.3
16/10/2012 11:00,96.4,19.7,0.7,24.2,17.3,381.4,2606,641.5,2.2
16/10/2012 07:00,96.4,19.6,0.6,23.7,18.5,378.0,2585,654.6,2.3
16/10/2012 03:00,94.5,18.1,0.7,24.8,19.4,381.6,2607,665.6,2.4
15/10/2012 23:00,93.4,18.0,0.5,24.2,18.9,376.0,2578,659.5,2.3
15/10/2012 19:00,95.2,19.4,0.5,24.8,15.8,376.7,2581,620.6,2.3
15/10/2012 15:00,93.9,19.4,0.5,23.6,18.1,377.1,2583,663.3,2.3
15/10/2012 11:00,94.5,19.6,0.5,22.9,17.2,377.0,2587,634.6,2.4
15/10/2012 07:00,94.3,19.4,0.6,24.3,17.9,376.7,2586,656.1,2.5
15/10/2012 03:00,93.7,19.1,0.7,23.6,17.8,377.0,2590,624.5,2.6
14/10/2012 23:00,94.4,19.6,0.6,24.1,16.8,377.0,2581,664.9,2.3
14/10/2012 19:00,94.4,15.4,0.4,24.0,18.1,376.9,2586,645.0,2.4
14/10/2012 15:00,94.9,18.7,0.6,24.9,19.9,377.3,2587,677.6,2.4
14/10/2012 11:00,94.3,19.6,0.6,24.3,16.8,377.8,2595,665.3,2.4
14/10/2012 07:00,92.7,18.1,0.6,24.2,18.5,376.1,2576,644.6,2.4
14/10/2012 03:00,93.4,19.0,0.6,24.1,17.9,376.5,2574,655.9,2.3
13/10/2012 23:00,93.7,19.0,0.6,24.3,17.3,376.8,2582,650.1,2.2
13/10/2012 19:00,93.5,21.9,0.4,22.9,16.7,377.6,2585,612.8,2.2
13/10/2012 15:00,93.5,18.9,0.7,24.4,16.5,378.2,2588,614.2,2.1
13/10/2012 11:00,97.0,20.3,0.4,24.0,16.3,389.2,2640,650.8,2.2
13/10/2012 07:00,93.5,18.7,0.5,24.8,17.5,376.8,2580,661.4,2.4
13/10/2012 03:00,94.9,20.0,0.6,25.0,15.9,378.2,2593,645.3,2.4
12/10/2012 23:00,96.4,20.4,0.6,24.9,17.6,383.6,2601,670.3,2.2
12/10/2012 19:00,94.6,18.4,0.5,24.1,16.6,378.9,2589,679.6,2.2
12/10/2012 15:00,95.3,18.4,0.5,25.2,18.4,379.3,2597,653.5,2.2
12/10/2012 11:00,97.6,18.4,0.6,24.2,19.0,381.0,2610,655.6,2.2
12/10/2012 07:00,102.4,20.9,0.4,24.8,17.3,389.2,2642,624.8,2.2
12/10/2012 03:00,101.6,20.0,0.6,24.7,17.8,382.0,2614,649.6,2.3
11/10/2012 23:00,101.1,18.6,0.6,22.5,13.1,381.7,2607,649.5,2.3
11/10/2012 19:00,99.5,20.8,0.5,24.2,15.3,381.3,2611,651.0,2.1
11/10/2012 15:00,97.8,19.3,0.7,24.0,18.2,380.8,2607,663.7,2.1
11/10/2012 11:00,96.6,19.5,0.7,24.3,17.1,380.2,2597,660.9,2.2
11/10/2012 07:00,96.2,19.5,0.4,25.7,17.9,379.1,2603,635.6,2.2
11/10/2012 03:00,97.3,19.0,0.5,24.6,18.2,381.2,2604,644.9,2.2
10/10/2012 23:00,96.5,20.3,0.6,24.4,15.6,380.5,2612,650.2,2.2
10/10/2012 19:00,97.2,18.6,0.6,25.1,18.5,380.2,2608,653.7,2.2
10/10/2012 15:00,95.6,19.4,0.3,24.5,16.8,380.0,2610,647.0,2.2
10/10/2012 11:00,94.7,19.1,0.4,24.5,16.7,379.8,2605,661.0,2.3
10/10/2012 07:00,92.1,19.6,0.5,24.8,16.2,377.5,2580,654.4,2.4
10/10/2012 03:00,93.6,19.4,0.5,24.9,15.8,378.5,2585,680.9,2.4
09/10/2012 23:00,95.1,17.9,0.5,24.5,20.1,380.6,2613,635.0,2.4
09/10/2012 19:00,96.3,18.4,0.7,23.9,18.6,386.5,2649,632.9,2.4
09/10/2012 15:00,96.8,20.1,0.6,23.8,16.5,389.4,2667,629.7,2.5
09/10/2012 11:00,95.3,17.7,0.8,20.9,13.8,380.6,2627,634.9,2.8
09/10/2012 07:00,95.2,18.4,0.5,24.0,15.9,382.1,2629,649.6,2.8
09/10/2012 03:00,96.1,19.5,0.5,24.1,17.1,382.2,2636,645.0,2.8
08/10/2012 23:00,98.4,20.0,0.5,23.9,17.3,386.5,2660,615.8,2.8
08/10/2012 19:00,97.8,19.3,0.5,23.4,17.9,383.7,2645,650.2,2.8
08/10/2012 15:00,98.5,18.2,0.6,25.9,18.7,390.2,2667,639.1,2.7
08/10/2012 11:00,97.9,17.5,0.6,24.8,19.6,382.0,2627,653.4,2.8
08/10/2012 07:00,97.9,18.6,0.7,23.9,18.6,388.9,2654,659.2,2.9
08/10/2012 03:00,97.6,19.9,0.5,23.7,17.3,388.0,2640,665.7,2.9
07/10/2012 23:00,97.2,18.4,0.8,25.7,18.0,382.7,2631,624.2,2.7
07/10/2012 19:00,96.8,18.7,0.5,24.2,17.4,382.8,2625,642.7,2.8
07/10/2012 15:00,95.6,19.4,0.4,21.3,11.7,382.7,2633,652.2,2.8
07/10/2012 11:00,96.0,17.7,0.8,24.3,17.3,380.8,2624,645.4,2.8
07/10/2012 07:00,96.0,20.0,0.5,24.3,15.0,382.5,2624,680.9,2.9
07/10/2012 03:00,97.7,19.4,0.5,24.0,16.3,383.2,2621,657.3,2.8
06/10/2012 23:00,99.2,18.6,0.6,23.5,18.3,383.8,2634,621.2,2.7
06/10/2012 19:00,99.6,18.4,0.6,24.8,18.6,384.0,2639,660.8,2.8
06/10/2012 15:00,98.5,18.8,0.5,24.2,17.3,382.9,2632,672.6,2.7
06/10/2012 11:00,98.8,18.3,0.7,24.2,17.8,381.5,2629,648.9,2.6
06/10/2012 07:00,99.4,18.7,0.6,22.5,15.3,390.0,2652,643.3,2.8
06/10/2012 03:00,98.7,18.0,0.6,24.4,17.7,384.3,2634,634.7,2.7
05/10/2012 23:00,99.5,18.6,0.5,24.5,18.9,384.4,2631,652.6,2.6
05/10/2012 19:00,99.0,17.8,0.5,24.7,18.8,384.2,2629,648.7,2.6
05/10/2012 15:00,97.7,18.2,0.5,23.9,18.3,385.1,2632,617.2,2.6
05/10/2012 11:00,99.3,17.8,0.4,22.4,14.5,386.0,2637,657.6,2.6
05/10/2012 07:00,100.4,20.6,0.4,24.0,17.3,385.5,2638,645.6,2.8
05/10/2012 03:00,100.1,19.0,0.5,23.9,19.0,386.2,2637,638.1,2.7
04/10/2012 23:00,100.3,17.1,0.5,24.3,20.1,386.1,2639,666.6,2.6
04/10/2012 19:00,100.2,18.2,0.7,24.6,20.4,386.5,2638,663.7,2.6
04/10/2012 15:00,98.0,17.7,0.5,21.1,13.0,385.0,2627,665.7,2.5
04/10/2012 11:00,99.0,19.8,0.5,24.7,16.8,385.2,2626,641.8,2.6
04/10/2012 07:00,97.7,18.6,0.7,24.6,16.8,383.0,2618,659.4,2.8
04/10/2012 03:00,99.2,19.5,0.5,23.7,17.5,384.9,2633,635.6,2.7
03/10/2012 23:00,100.6,18.3,0.5,25.4,19.6,386.3,2632,650.3,2.6
03/10/2012 19:00,100.6,18.2,0.7,24.7,19.0,386.0,2633,656.5,2.6
03/10/2012 15:00,101.4,19.7,0.6,23.6,16.1,386.4,2643,644.5,2.6
03/10/2012 11:00,100.4,19.1,0.6,24.9,16.7,386.0,2637,636.2,2.6
03/10/2012 07:00,99.2,18.0,0.6,24.6,19.1,385.3,2631,652.4,2.7
03/10/2012 03:00,100.8,18.8,0.6,24.5,18.4,387.6,2641,665.0,2.7
02/10/2012 23:00,102.1,19.5,0.5,24.1,18.3,387.4,2643,644.6,2.6
02/10/2012 19:00,103.3,19.7,0.5,24.2,17.5,388.3,2642,665.1,2.6
02/10/2012 15:00,101.9,18.1,0.5,22.3,15.8,387.8,2644,660.9,2.6
02/10/2012 11:00,101.4,19.6,0.5,24.4,17.9,386.6,2643,647.2,2.6
02/10/2012 07:00,100.8,17.9,0.6,24.1,19.3,387.0,2638,654.1,2.7
02/10/2012 03:00,100.9,19.3,0.5,24.2,16.8,387.2,2640,670.2,2.7
01/10/2012 23:00,101.4,19.4,0.8,24.8,16.8,387.4,2645,645.0,2.6
01/10/2012 19:00,101.3,19.1,0.6,24.0,16.5,387.1,2645,666.3,2.5
01/10/2012 15:00,101.7,20.7,0.4,24.5,14.8,388.6,2647,637.7,2.5
01/10/2012 11:00,102.6,19.1,0.4,24.6,18.1,388.3,2645,645.2,2.5
01/10/2012 07:00,103.6,18.6,0.6,24.2,18.6,388.9,2649,645.7,2.6
01/10/2012 03:00,103.6,17.3,0.4,24.1,19.7,388.1,2648,622.5,2.7
30/09/2012 23:00,103.4,18.8,0.5,24.4,17.8,388.2,2647,629.6,2.6
30/09/2012 19:00,105.5,17.7,0.6,24.5,19.8,388.5,2646,660.6,2.5
30/09/2012 15:00,106.6,19.8,0.5,24.1,16.9,389.1,2655,629.4,2.5
30/09/2012 11:00,104.9,20.2,0.6,23.4,16.1,387.8,2647,612.6,2.6
30/09/2012 07:00,105.3,19.1,0.7,25.4,19.7,395.2,2685,679.4,2.7
30/09/2012 03:00,104.0,17.1,0.7,21.2,16.2,391.5,2669,635.2,2.7
29/09/2012 23:00,102.3,18.7,0.5,24.6,17.9,392.5,2663,667.6,2.6
29/09/2012 19:00,99.7,18.3,0.5,24.1,19.0,387.1,2633,655.8,2.6
29/09/2012 15:00,99.8,20.3,0.5,24.1,16.0,387.7,2643,627.8,2.6
29/09/2012 11:00,99.9,18.5,0.4,24.0,20.1,387.2,2641,656.0,2.7
29/09/2012 07:00,100.4,20.9,0.5,23.5,15.6,387.3,2641,633.7,2.7
29/09/2012 03:00,100.5,18.6,0.9,24.6,18.3,386.7,2649,650.7,2.7
28/09/2012 23:00,101.3,19.0,0.6,24.3,19.8,387.5,2639,658.8,2.6
28/09/2012 19:00,101.6,18.6,0.4,24.8,18.2,387.5,2642,627.5,2.5
28/09/2012 15:00,102.7,18.7,0.3,23.5,18.7,388.5,2646,659.8,2.5
28/09/2012 11:00,103.5,19.2,0.5,25.2,18.4,388.1,2654,654.5,2.6
28/09/2012 07:00,102.9,20.0,0.6,25.1,18.1,388.3,2649,642.7,2.7
28/09/2012 03:00,102.9,19.2,0.5,25.1,18.7,388.7,2654,653.8,2.7
27/09/2012 23:00,103.1,19.5,0.6,24.8,17.1,388.1,2648,678.6,2.7
27/09/2012 19:00,104.9,19.1,0.5,23.8,17.9,389.1,2657,639.7,2.7
27/09/2012 15:00,104.2,19.1,0.7,23.8,19.8,389.0,2660,646.5,2.8
27/09/2012 11:00,103.1,18.3,0.6,21.5,13.8,389.6,2668,646.6,2.8
27/09/2012 07:00,103.5,19.4,0.6,23.8,16.9,388.6,2652,659.4,2.8
27/09/2012 03:00,104.1,14.4,0.5,24.0,18.2,389.2,2654,631.6,2.8
26/09/2012 23:00,104.4,19.3,0.6,24.4,17.0,389.5,2664,657.8,2.8
26/09/2012 19:00,106.0,20.3,0.6,24.6,17.0,389.7,2673,627.5,2.9
26/09/2012 15:00,107.3,20.9,0.5,23.5,16.1,390.4,2673,644.6,2.8
26/09/2012 11:00,107.3,18.0,0.6,23.7,20.0,390.8,2674,654.9,2.9
26/09/2012 07:00,109.1,19.2,0.6,23.9,18.6,399.1,2714,678.9,3.2
26/09/2012 03:00,105.9,19.2,0.5,23.7,17.6,390.9,2673,666.5,3.1
25/09/2012 23:00,106.1,19.2,0.4,24.8,16.8,389.3,2664,647.8,3.1
25/09/2012 19:00,106.4,18.2,0.3,24.3,22.0,390.8,2671,631.5,3.0
25/09/2012 15:00,106.5,17.2,0.7,24.7,20.8,390.7,2670,668.3,3.1
25/09/2012 11:00,106.9,19.0,0.5,24.0,20.7,390.7,2669,649.6,3.2
25/09/2012 07:00,107.7,18.9,0.4,25.2,18.8,391.1,2668,639.8,3.2
25/09/2012 03:00,108.4,19.4,0.5,23.7,18.2,391.0,2669,626.8,3.1
24/09/2012 23:00,107.5,20.4,0.6,25.1,17.4,390.2,2678,686.7,3.1
24/09/2012 19:00,107.0,18.8,0.5,24.9,18.3,389.7,2673,642.0,3.3
24/09/2012 15:00,106.0,19.4,0.9,24.0,19.7,389.4,2659,627.8,3.2
24/09/2012 11:00,105.9,20.2,0.4,24.3,19.5,388.9,2667,623.8,3.4
24/09/2012 07:00,105.7,20.0,0.6,24.3,17.4,390.0,2674,649.2,3.5
24/09/2012 03:00,104.2,19.1,0.6,25.3,17.4,388.5,2665,663.5,3.5
23/09/2012 23:00,103.5,20.7,0.5,24.6,15.3,388.2,2659,634.1,3.3
23/09/2012 19:00,103.1,19.1,0.7,25.1,18.4,388.8,2668,692.2,3.2
23/09/2012 15:00,101.6,18.9,0.7,24.4,18.8,388.3,2661,645.0,3.3
23/09/2012 11:00,102.4,18.3,0.9,24.6,20.1,387.4,2661,660.8,3.4
23/09/2012 07:00,99.3,20.2,0.6,23.9,15.9,385.1,2640,637.8,3.5
23/09/2012 03:00,100.5,18.3,0.3,22.0,14.3,385.9,2629,625.9,3.4
22/09/2012 23:00,101.1,20.1,0.5,23.9,15.8,386.1,2634,656.7,3.2
22/09/2012 19:00,104.0,18.2,0.7,20.8,13.7,395.4,2691,639.7,3.1
22/09/2012 15:00,101.1,19.1,0.5,24.4,18.1,387.4,2659,653.0,3.2
22/09/2012 11:00,103.2,20.1,0.6,24.3,16.4,394.8,2685,672.9,3.4
22/09/2012 07:00,99.0,17.9,0.2,20.7,13.9,385.7,2638,633.1,3.4
22/09/2012 03:00,98.6,15.4,0.5,20.1,17.4,383.9,2628,614.1,3.4
21/09/2012 23:00,99.5,12.9,0.5,23.9,17.0,384.9,2633,606.9,3.3
21/09/2012 19:00,100.1,17.8,0.6,24.7,19.4,386.1,2648,641.0,3.4
21/09/2012 15:00,100.3,17.4,0.6,24.1,21.5,386.8,2648,655.1,3.4
21/09/2012 11:00,100.3,20.0,0.6,24.9,19.3,384.9,2637,643.9,3.4
21/09/2012 07:00,102.2,18.8,0.5,23.8,18.4,386.7,2640,626.3,3.5
21/09/2012 03:00,104.0,21.6,0.5,23.8,14.6,388.6,2656,616.3,3.4
20/09/2012 23:00,105.9,17.9,0.7,19.9,12.4,388.6,2642,626.1,2.9
20/09/2012 19:00,107.6,19.9,0.4,24.5,17.5,396.2,2676,656.8,2.8
20/09/2012 15:00,105.5,19.9,0.6,24.8,18.5,386.9,2642,638.5,2.8
20/09/2012 11:00,109.9,18.1,0.7,25.0,18.7,387.2,2638,636.0,3.0
20/09/2012 07:00,105.4,20.2,0.6,25.0,17.2,390.8,2644,631.0,3.0
20/09/2012 03:00,66.4,17.8,0.4,25.3,21.2,386.0,2620,661.5,3.0
19/09/2012 23:00,101.4,18.3,0.6,23.1,20.2,385.5,2619,673.4,3.0
19/09/2012 19:00,100.0,19.1,0.6,24.4,17.1,385.8,2622,651.8,2.9
19/09/2012 15:00,99.0,18.3,0.6,23.5,18.2,385.3,2616,644.3,2.8
19/09/2012 11:00,99.0,19.7,0.5,24.1,15.8,386.7,2625,642.8,3.0
19/09/2012 07:00,99.5,19.2,0.5,23.5,15.7,383.6,2609,676.8,3.1
19/09/2012 03:00,100.2,18.9,0.4,22.2,17.5,385.2,2621,615.2,3.1
18/09/2012 23:00,104.1,19.5,0.5,24.1,17.5,398.2,2678,640.6,3.0
18/09/2012 19:00,99.3,17.6,0.4,23.8,18.8,385.7,2618,659.3,2.9
18/09/2012 15:00,102.5,20.1,0.2,25.0,18.5,389.5,2638,668.1,2.9
18/09/2012 11:00,103.1,19.0,0.7,24.0,18.1,397.5,2675,638.9,3.1
18/09/2012 07:00,103.0,19.9,0.5,23.7,16.3,386.6,2620,638.2,3.1
18/09/2012 03:00,103.9,18.2,0.4,24.2,20.0,386.8,2622,643.7,3.0
17/09/2012 23:00,104.4,18.5,0.7,23.5,17.9,387.9,2627,672.5,3.0
17/09/2012 19:00,107.8,20.4,0.4,23.7,13.3,394.8,2654,639.9,2.9
17/09/2012 15:00,105.1,19.3,0.5,24.9,16.2,387.9,2631,679.1,2.9
17/09/2012 11:00,105.3,18.3,0.8,23.6,18.5,387.3,2630,634.4,2.9
17/09/2012 07:00,103.6,18.8,0.5,23.8,19.2,386.0,2620,631.1,3.0
17/09/2012 03:00,103.8,18.4,0.5,24.9,18.0,386.4,2622,662.6,3.0
16/09/2012 23:00,105.1,18.6,0.7,25.2,20.2,389.0,2625,618.4,3.0
16/09/2012 19:00,108.5,19.4,0.4,24.3,18.8,387.0,2624,661.4,2.9
16/09/2012 15:00,108.6,19.9,0.6,24.3,18.0,388.9,2630,649.7,2.9
16/09/2012 11:00,106.2,17.7,0.5,23.9,18.8,388.0,2629,635.5,2.8
16/09/2012 07:00,105.6,18.8,0.6,24.2,18.1,388.3,2624,625.8,2.9
16/09/2012 03:00,106.3,19.4,0.7,24.7,16.0,388.4,2624,625.9,3.0
15/09/2012 23:00,104.9,17.4,0.5,21.0,14.4,386.6,2614,647.1,2.9
15/09/2012 19:00,105.8,19.9,0.6,23.0,18.1,388.5,2625,645.3,2.8
15/09/2012 15:00,104.1,18.9,0.6,23.4,17.4,386.5,2610,668.6,2.7
15/09/2012 11:00,106.9,19.1,0.5,23.2,17.2,397.6,2657,633.6,2.9
15/09/2012 07:00,103.2,20.1,0.6,23.1,16.2,385.2,2602,636.5,3.0
15/09/2012 03:00,104.8,19.8,0.5,23.7,17.6,389.8,2626,670.6,2.9
14/09/2012 23:00,104.0,18.9,0.5,24.1,19.7,386.0,2600,614.2,2.8
14/09/2012 19:00,103.8,18.5,0.6,21.5,13.6,386.9,2606,635.5,2.7
14/09/2012 15:00,103.9,18.4,0.8,24.2,19.1,386.8,2611,624.1,2.7
14/09/2012 11:00,107.6,20.1,0.5,24.4,17.5,397.2,2658,640.3,2.8
14/09/2012 07:00,105.3,17.6,0.7,24.0,19.7,387.1,2604,630.1,2.8
14/09/2012 03:00,107.7,20.5,0.5,22.9,15.6,386.4,2609,637.1,2.7
13/09/2012 23:00,108.1,20.6,0.4,24.0,15.9,388.1,2617,632.3,2.7
13/09/2012 19:00,107.4,19.3,0.6,24.1,17.5,387.1,2613,643.5,2.7
13/09/2012 15:00,110.2,20.3,0.5,24.0,16.1,397.1,2664,646.0,2.8
13/09/2012 11:00,103.2,17.8,0.6,24.4,19.0,385.4,2609,605.5,2.9
13/09/2012 07:00,102.9,19.9,0.6,22.9,16.9,385.7,2592,637.1,3.0
13/09/2012 03:00,103.7,17.5,0.6,21.1,13.1,385.8,2594,622.0,2.9
12/09/2012 23:00,103.2,21.3,0.3,24.3,20.9,385.1,2594,655.0,2.8
12/09/2012 19:00,103.8,18.2,0.5,24.6,20.1,385.7,2608,657.6,2.9
12/09/2012 15:00,107.4,19.9,0.5,23.0,15.3,386.9,2617,664.8,2.9
12/09/2012 11:00,105.2,18.2,0.6,24.8,20.5,386.3,2608,676.4,2.8
12/09/2012 07:00,103.4,19.1,0.6,23.9,17.7,385.7,2603,670.2,3.0
12/09/2012 03:00,104.5,19.5,0.6,23.8,17.4,392.8,2635,637.6,3.0
11/09/2012 23:00,101.8,16.3,0.7,21.3,16.6,385.1,2599,638.5,2.9
11/09/2012 19:00,101.4,18.4,0.5,22.3,13.3,385.3,2597,628.5,2.8
11/09/2012 15:00,102.2,16.7,0.4,21.0,14.6,388.2,2612,650.0,2.8
11/09/2012 11:00,104.5,18.5,0.5,21.6,14.1,386.8,2609,656.9,3.0
11/09/2012 07:00,106.7,20.1,0.6,23.8,16.6,391.9,2628,654.2,3.1
11/09/2012 03:00,108.2,18.6,0.6,22.8,15.9,393.3,2623,642.7,3.1
10/09/2012 23:00,109.6,19.1,0.6,24.4,18.8,392.0,2645,629.8,3.1
10/09/2012 19:00,111.2,18.1,0.2,20.5,13.9,388.0,2615,644.5,2.9
10/09/2012 15:00,110.4,18.5,0.6,24.7,20.0,389.4,2620,627.0,2.8
10/09/2012 11:00,110.2,19.8,0.5,23.9,19.2,388.0,2619,631.2,2.9
10/09/2012 07:00,110.7,19.1,0.6,25.7,22.0,388.6,2614,630.4,3.2
10/09/2012 03:00,110.3,18.3,0.4,23.5,18.4,388.8,2615,649.6,3.1
09/09/2012 23:00,110.5,18.6,0.6,23.5,18.8,390.4,2624,647.6,3.0
09/09/2012 19:00,109.3,18.7,0.5,23.3,20.1,389.0,2616,621.0,3.0
09/09/2012 15:00,105.7,19.2,0.6,21.3,13.9,387.6,2601,643.3,2.8
09/09/2012 11:00,104.4,18.7,0.2,23.8,18.2,385.9,2595,666.8,3.0
09/09/2012 07:00,104.1,20.4,0.6,24.3,19.7,385.8,2580,674.3,3.2
09/09/2012 03:00,104.1,18.8,0.4,25.5,21.4,384.6,2580,631.2,3.0
08/09/2012 23:00,105.1,20.1,0.5,23.8,17.1,385.1,2564,651.9,2.8
08/09/2012 19:00,107.2,18.7,0.7,22.6,16.1,385.6,2577,630.4,2.6
08/09/2012 15:00,109.2,19.5,0.7,23.9,17.0,386.2,2575,655.6,2.4
08/09/2012 11:00,110.2,18.5,0.6,24.9,20.1,386.5,2580,639.3,2.5
08/09/2012 07:00,109.4,19.3,0.6,24.6,18.7,385.1,2567,656.4,2.6
08/09/2012 03:00,109.8,20.0,0.5,23.1,16.6,386.3,2571,622.9,2.6
07/09/2012 23:00,109.6,20.7,0.6,24.4,17.3,385.7,2568,637.6,2.5
07/09/2012 19:00,109.9,19.5,0.4,23.7,18.3,386.2,2576,656.6,2.4
07/09/2012 15:00,110.3,19.8,0.5,22.2,15.5,386.0,2567,645.7,2.4
07/09/2012 11:00,110.3,18.4,0.7,22.0,14.6,386.3,2571,638.5,2.4
07/09/2012 07:00,109.2,19.6,0.7,24.6,17.5,384.7,2566,625.6,2.6
07/09/2012 03:00,109.7,19.7,0.7,23.4,17.2,385.2,2566,650.3,2.6
06/09/2012 23:00,108.4,19.8,0.8,23.6,16.2,384.9,2570,639.0,2.5
06/09/2012 19:00,106.7,18.4,0.4,23.2,17.0,384.3,2563,630.3,2.5
06/09/2012 15:00,106.1,18.2,0.6,24.4,19.6,384.7,2572,625.1,2.4
06/09/2012 11:00,106.0,21.2,0.4,22.8,14.0,384.3,2571,658.1,2.6
06/09/2012 07:00,103.7,22.0,0.3,23.4,13.4,384.2,2565,629.0,2.7
06/09/2012 03:00,105.8,18.5,0.5,23.7,21.2,389.6,2587,656.8,2.7
05/09/2012 23:00,104.2,20.3,0.5,23.5,17.2,383.8,2546,634.2,2.6
05/09/2012 19:00,103.8,18.7,0.4,23.6,17.4,384.3,2567,658.3,2.6
05/09/2012 15:00,103.8,18.7,0.6,23.0,18.6,384.1,2568,651.4,2.6
05/09/2012 11:00,103.3,18.9,0.6,23.2,17.4,382.9,2563,626.6,2.6
05/09/2012 07:00,104.2,19.4,0.4,22.5,16.7,384.3,2572,645.0,2.7
05/09/2012 03:00,106.9,20.4,0.3,24.4,17.8,393.0,2602,653.2,2.7
04/09/2012 23:00,103.7,20.3,0.4,24.3,18.5,384.2,2569,650.8,2.7
04/09/2012 19:00,104.0,19.2,0.5,20.0,11.5,384.7,2571,640.9,2.7
04/09/2012 15:00,106.8,19.9,0.4,23.9,16.7,393.6,2604,633.9,2.6
04/09/2012 11:00,107.2,19.0,0.3,24.2,18.8,385.8,2577,646.9,2.6
04/09/2012 07:00,110.6,18.5,0.5,23.9,18.4,386.0,2575,638.2,2.7
04/09/2012 03:00,109.6,19.4,0.5,20.4,10.2,387.0,2589,657.2,2.7
03/09/2012 23:00,109.5,20.5,0.5,24.6,16.4,386.3,2577,613.5,2.6
03/09/2012 19:00,111.3,17.9,0.4,20.7,13.2,392.1,2609,634.4,2.6
03/09/2012 15:00,109.6,19.4,0.5,22.8,16.2,385.3,2570,633.5,2.5
03/09/2012 11:00,108.5,18.6,0.7,23.1,18.9,384.6,2568,644.2,2.6
03/09/2012 07:00,107.8,19.4,0.4,23.1,16.9,385.7,2576,640.0,2.8
03/09/2012 03:00,107.7,18.8,0.6,23.8,18.1,385.1,2573,638.6,2.9
02/09/2012 23:00,107.9,19.8,0.6,23.7,16.6,384.9,2578,623.5,2.8
02/09/2012 19:00,109.2,17.6,0.5,24.5,23.1,384.6,2573,657.9,2.8
02/09/2012 15:00,109.2,18.9,0.4,23.3,18.5,384.8,2584,653.5,2.8
02/09/2012 11:00,108.5,18.6,0.4,23.4,18.7,385.9,2579,621.5,2.7
02/09/2012 07:00,111.9,20.2,0.8,23.0,14.3,386.3,2567,655.1,2.8
02/09/2012 03:00,110.0,19.1,0.5,23.6,17.9,385.4,2573,648.5,2.7
01/09/2012 23:00,109.5,19.9,0.3,24.5,18.5,385.1,2572,635.2,2.6
01/09/2012 19:00,107.7,18.5,0.7,20.1,11.0,385.6,2572,651.7,2.6
01/09/2012 15:00,109.8,19.6,0.5,24.2,19.1,394.4,2612,633.0,2.6
01/09/2012 11:00,109.2,17.6,0.4,19.9,12.3,385.1,2568,661.8,2.6
01/09/2012 07:00,109.4,17.9,0.5,22.9,18.8,384.9,2568,656.5,2.8
01/09/2012 03:00,108.3,20.0,0.3,22.7,16.4,383.6,2560,662.4,2.7
31/08/2012 23:00,110.3,19.9,0.3,23.3,15.9,395.8,2617,654.9,2.7
31/08/2012 19:00,107.0,19.2,0.4,21.6,17.7,384.2,2561,652.0,2.6
31/08/2012 15:00,99.9,20.0,0.5,22.2,13.8,381.6,2552,658.8,2.6
31/08/2012 11:00,100.8,19.6,0.4,23.1,16.3,382.0,2544,655.3,2.7
31/08/2012 07:00,101.6,19.7,0.4,22.4,15.9,380.4,2541,631.9,2.9
31/08/2012 03:00,102.5,18.2,0.6,22.4,16.2,381.0,2545,637.4,2.9
30/08/2012 23:00,102.1,18.6,0.6,24.0,19.7,380.7,2539,641.3,2.8
30/08/2012 19:00,102.1,19.2,0.5,22.8,16.3,382.2,2563,644.0,2.8
30/08/2012 15:00,103.5,17.5,0.4,23.1,18.9,383.3,2569,654.0,2.9
30/08/2012 11:00,106.6,19.0,0.7,23.2,17.0,384.2,2585,656.8,3.0
30/08/2012 07:00,108.4,18.3,0.5,21.2,16.1,385.2,2580,659.5,3.1
30/08/2012 03:00,108.9,15.8,0.5,22.4,18.2,386.0,2557,669.9,2.8
29/08/2012 23:00,107.8,19.3,0.5,20.8,14.0,385.1,2572,679.3,2.7
29/08/2012 19:00,108.0,18.5,0.3,23.3,18.5,386.8,2584,620.9,2.6
29/08/2012 15:00,110.3,18.5,0.3,23.0,17.9,386.0,2585,636.3,2.7
29/08/2012 11:00,110.5,16.6,0.5,19.9,14.1,386.5,2590,621.9,2.8
29/08/2012 07:00,110.1,20.3,0.6,24.0,17.8,385.8,2577,656.0,2.9
29/08/2012 03:00,108.6,18.7,0.6,20.9,12.4,386.3,2581,667.7,2.8
28/08/2012 23:00,109.2,19.0,0.5,23.4,17.9,386.1,2572,640.6,2.7
28/08/2012 19:00,108.3,18.8,0.8,21.5,14.6,391.7,2608,633.5,2.6
28/08/2012 15:00,105.7,19.0,0.5,22.4,16.4,386.4,2587,646.3,2.6
28/08/2012 11:00,107.6,18.5,0.4,22.2,17.7,385.7,2590,649.2,2.8
28/08/2012 07:00,110.1,18.8,0.4,20.7,14.2,387.0,2602,641.7,3.0
28/08/2012 03:00,113.5,16.8,0.7,22.8,19.4,394.7,2628,627.2,3.0
27/08/2012 23:00,115.5,18.5,0.3,21.1,14.7,398.6,2643,661.0,2.8
27/08/2012 19:00,115.6,20.4,0.6,24.1,18.8,397.4,2642,654.4,2.8
27/08/2012 15:00,112.0,17.4,0.6,19.1,13.7,387.5,2592,641.1,2.8
27/08/2012 11:00,109.6,18.8,0.5,21.0,13.4,384.3,2581,637.2,2.8
27/08/2012 07:00,109.2,18.1,0.3,22.4,18.8,385.8,2585,654.2,3.0
27/08/2012 03:00,108.0,17.9,0.6,21.2,17.1,384.2,2581,637.5,2.9
26/08/2012 23:00,107.7,18.0,0.5,20.0,14.3,384.0,2576,645.3,2.8
26/08/2012 19:00,107.2,19.4,0.6,22.5,16.4,384.9,2590,646.5,2.9
26/08/2012 15:00,109.0,18.7,0.4,23.0,17.6,396.1,2643,674.7,2.8
26/08/2012 11:00,107.4,19.2,0.6,24.6,20.1,386.3,2603,642.8,2.9
26/08/2012 07:00,111.5,18.5,0.5,22.4,15.7,396.5,2652,647.7,3.1
26/08/2012 03:00,110.4,20.1,0.5,23.4,19.4,385.7,2605,634.4,3.0
25/08/2012 23:00,112.3,18.1,0.3,23.0,21.9,387.2,2614,659.5,3.0
25/08/2012 19:00,112.3,18.8,0.5,20.4,13.0,387.4,2622,672.2,3.0
25/08/2012 15:00,113.0,18.6,0.6,24.3,20.7,386.9,2630,654.4,3.1
25/08/2012 11:00,115.6,18.2,0.6,20.9,13.3,394.6,2669,650.1,3.4
25/08/2012 07:00,116.1,18.8,0.5,24.3,21.8,396.8,2673,619.8,4.0
25/08/2012 03:00,114.5,18.9,0.8,21.0,14.9,393.7,2648,665.9,4.1
24/08/2012 23:00,111.8,20.1,0.5,23.7,18.9,387.1,2616,691.7,3.7
24/08/2012 19:00,112.5,17.8,0.7,19.5,14.8,387.4,2620,631.7,3.7
24/08/2012 15:00,112.3,19.2,0.6,20.9,13.4,387.1,2630,643.6,3.9
24/08/2012 11:00,110.4,18.9,0.5,23.5,20.4,385.1,2615,644.5,3.8
24/08/2012 07:00,110.0,16.7,0.4,21.9,15.0,384.8,2601,650.7,3.8
24/08/2012 03:00,111.0,18.7,0.6,22.6,17.1,389.5,2613,640.2,3.7
23/08/2012 23:00,109.6,18.5,0.6,22.5,17.8,385.6,2601,650.8,3.6
23/08/2012 19:00,108.2,17.8,0.4,22.7,18.5,383.7,2586,629.6,3.5
23/08/2012 15:00,110.3,19.5,0.7,21.0,13.3,384.1,2592,667.9,3.4
23/08/2012 11:00,108.3,17.6,0.5,21.1,13.3,382.7,2585,642.6,3.5
23/08/2012 07:00,108.1,17.7,0.5,20.1,11.8,383.6,2583,630.8,3.6
23/08/2012 03:00,107.0,16.6,0.5,19.7,16.1,381.8,2572,644.6,3.6
22/08/2012 23:00,107.3,17.4,0.2,21.2,13.0,382.6,2581,644.6,3.5
22/08/2012 19:00,106.8,19.3,0.5,19.8,11.0,383.3,2578,632.2,3.4
22/08/2012 15:00,106.2,19.9,0.3,23.1,17.7,380.6,2563,641.3,3.5
22/08/2012 11:00,108.6,18.3,0.6,20.5,13.6,387.3,2582,643.3,3.5
22/08/2012 07:00,106.7,18.9,0.6,23.3,18.5,380.4,2565,622.3,3.7
22/08/2012 03:00,106.9,16.9,0.6,20.2,13.6,380.7,2558,660.8,3.5
21/08/2012 23:00,107.7,17.0,0.6,22.6,20.2,379.9,2554,630.0,3.4
21/08/2012 19:00,108.8,18.5,0.6,21.6,16.2,380.2,2557,650.2,3.3
21/08/2012 15:00,109.3,17.4,0.5,21.3,15.6,387.2,2574,626.4,3.1
21/08/2012 11:00,107.3,16.6,0.5,19.7,15.6,378.9,2536,639.9,3.1
21/08/2012 07:00,106.9,17.7,0.6,21.1,14.9,379.4,2537,654.8,3.4
21/08/2012 03:00,108.7,18.2,0.5,22.6,19.8,385.4,2570,641.8,3.6
20/08/2012 23:00,106.4,17.3,0.2,21.6,17.5,376.6,2512,650.6,3.1
20/08/2012 19:00,106.5,17.4,0.5,21.7,18.8,387.8,2507,627.7,2.5
20/08/2012 15:00,107.0,16.9,0.5,21.2,18.0,381.0,2494,639.1,2.2
20/08/2012 11:00,107.6,17.6,0.6,20.5,16.0,377.1,2503,660.5,2.2
20/08/2012 07:00,107.1,16.9,0.6,20.4,14.1,384.5,2521,642.7,2.3
20/08/2012 03:00,110.8,19.5,0.6,23.2,18.5,389.4,2541,635.3,2.2
19/08/2012 23:00,107.4,20.9,0.4,21.8,19.3,377.2,2512,627.3,2.2
19/08/2012 19:00,109.7,20.0,0.3,21.9,17.0,383.1,2524,621.9,2.3
19/08/2012 15:00,108.2,18.2,0.5,21.3,16.9,377.6,2511,634.6,2.3
19/08/2012 11:00,104.5,18.2,0.5,21.9,18.3,377.8,2511,633.5,2.3
19/08/2012 07:00,105.3,18.4,0.5,21.3,16.9,377.0,2495,628.1,2.2
19/08/2012 03:00,105.1,18.6,0.4,18.9,12.3,376.2,2492,637.9,2.0
18/08/2012 23:00,106.6,17.1,0.5,20.1,16.3,384.0,2514,638.6,2.0
18/08/2012 19:00,108.1,18.3,0.6,19.5,13.8,379.0,2520,661.0,2.0
18/08/2012 15:00,110.9,17.8,0.6,19.3,13.1,380.5,2539,667.7,2.0
18/08/2012 11:00,111.8,19.2,0.6,21.6,16.9,380.5,2541,624.6,2.0
18/08/2012 07:00,111.0,22.3,0.5,22.6,18.7,380.7,2556,637.0,2.2
18/08/2012 03:00,110.8,18.4,0.6,19.9,11.5,381.4,2548,664.6,2.4
17/08/2012 23:00,113.3,20.6,0.6,23.7,17.9,387.5,2573,622.1,2.4
17/08/2012 19:00,113.2,18.1,0.6,22.9,19.4,382.0,2570,633.4,2.4
17/08/2012 15:00,115.7,19.4,0.5,22.6,18.7,388.7,2579,609.8,2.4
17/08/2012 11:00,111.6,16.7,0.6,19.7,16.3,381.1,2563,639.3,2.6
17/08/2012 07:00,109.4,18.3,0.5,21.8,16.1,384.0,2579,633.3,2.7
17/08/2012 03:00,109.6,18.1,0.7,22.2,18.8,384.0,2586,649.6,2.7
16/08/2012 23:00,109.1,18.7,0.2,23.7,18.2,380.2,2566,633.9,2.7
16/08/2012 19:00,107.5,20.2,0.5,23.4,17.1,381.2,2578,656.7,2.6
16/08/2012 15:00,108.8,17.5,0.2,22.7,19.0,381.5,2585,654.3,2.9
16/08/2012 11:00,110.0,19.1,0.4,22.3,18.7,381.3,2588,633.3,3.3
16/08/2012 07:00,108.8,17.8,0.6,22.1,18.0,381.6,2604,655.2,4.2
16/08/2012 03:00,109.2,17.3,0.4,19.3,14.2,382.7,2598,638.4,4.5
15/08/2012 23:00,112.8,18.7,0.5,22.0,16.7,390.4,2618,631.5,4.2
15/08/2012 19:00,112.4,17.8,0.3,20.8,16.8,380.2,2577,651.4,4.2
15/08/2012 15:00,109.7,18.7,0.5,20.7,13.3,380.4,2575,669.2,4.1
15/08/2012 11:00,108.8,18.9,0.4,19.2,12.6,378.5,2558,643.3,4.0
15/08/2012 07:00,109.1,19.1,0.4,21.0,13.7,384.3,2576,641.5,4.0
15/08/2012 03:00,108.7,18.9,0.4,22.7,17.2,386.3,2589,624.0,3.7
14/08/2012 23:00,106.2,11.5,0.5,21.3,16.3,377.1,2507,610.4,3.4
14/08/2012 19:00,103.6,18.4,0.7,22.3,19.3,375.9,2523,633.9,3.2
14/08/2012 15:00,107.1,18.3,0.5,22.0,18.1,385.9,2561,637.1,3.0
14/08/2012 11:35,108.5,18.4,0.4,22.9,18.9,382.9,2550,630.6,3.0
14/08/2012 08:00,106.9,19.1,0.5,23.2,19.1,375.2,2509,656.6,3.1
14/08/2012 04:00,105.9,18.4,0.6,22.8,18.7,374.0,2499,635.2,2.8
14/08/2012 00:00,104.3,18.0,0.6,20.2,14.5,373.8,2508,660.8,2.8
13/08/2012 20:00,105.9,17.5,0.5,19.5,13.4,374.7,2507,635.6,2.9
13/08/2012 16:00,104.5,19.2,0.6,20.7,13.2,374.4,2506,649.1,2.9
13/08/2012 12:00,104.9,18.6,0.4,22.6,19.1,375.8,2511,671.8,3.0
13/08/2012 08:00,104.3,19.2,0.4,20.3,12.8,373.5,2505,638.1,3.2
13/08/2012 04:00,104.3,20.2,0.4,22.9,16.1,373.8,2510,607.5,3.1
13/08/2012 00:00,103.8,19.6,0.4,20.3,13.5,372.9,2507,638.7,3.1
12/08/2012 20:00,103.2,17.1,0.7,20.4,12.9,372.7,2488,641.3,3.1
12/08/2012 16:00,104.5,18.5,0.5,20.6,13.8,372.8,2504,645.1,3.3
12/08/2012 12:00,105.2,19.1,0.6,22.5,18.2,372.5,2507,640.5,3.4
12/08/2012 08:00,105.5,19.7,0.5,22.1,15.6,376.7,2520,644.2,3.3
12/08/2012 04:00,101.7,17.1,0.5,22.0,19.0,370.7,2490,637.1,3.4
12/08/2012 00:00,101.4,19.3,0.2,21.8,16.5,370.0,2486,613.1,3.3
11/08/2012 20:00,100.6,16.6,0.4,22.4,18.6,370.1,2480,630.5,3.2
11/08/2012 16:00,103.7,16.7,0.5,20.1,14.7,371.4,2494,629.8,3.2
11/08/2012 12:00,102.9,18.9,0.4,21.6,16.1,370.7,2492,629.9,3.2
11/08/2012 08:00,102.0,20.0,0.5,22.9,18.4,369.0,2487,652.5,3.3
11/08/2012 04:00,100.3,31.2,0.5,21.9,14.2,368.6,2454,638.9,3.1
11/08/2012 00:00,103.3,17.9,0.5,19.9,13.6,375.9,2501,654.8,3.2
10/08/2012 20:00,102.3,17.8,0.4,20.4,15.4,370.1,2485,643.4,3.2
10/08/2012 16:00,101.3,18.3,0.5,22.5,17.8,368.4,2483,652.6,3.2
10/08/2012 12:00,102.9,19.4,0.7,19.9,12.1,369.8,2485,651.7,3.2
10/08/2012 08:00,102.6,19.2,0.3,21.8,16.2,368.8,2479,651.7,3.2
10/08/2012 04:00,104.5,15.1,0.2,22.6,20.1,378.8,2517,651.1,3.2
10/08/2012 00:00,103.0,19.1,0.6,22.0,16.9,368.0,2472,625.4,3.1
09/08/2012 20:00,103.1,18.5,0.6,21.5,17.9,368.8,2479,650.2,3.2
09/08/2012 16:00,100.6,16.9,0.5,19.6,12.4,367.6,2475,644.4,3.1
09/08/2012 12:00,100.4,18.3,0.4,22.5,19.6,367.4,2477,639.1,3.1
09/08/2012 08:00,98.8,18.8,0.5,21.8,16.0,366.2,2462,638.8,3.3
09/08/2012 04:00,99.9,18.2,0.4,22.8,17.7,366.7,2444,650.0,3.3
09/08/2012 00:00,101.2,13.7,0.3,18.8,13.6,366.5,2461,640.8,3.1
08/08/2012 20:00,100.7,18.2,0.5,22.0,15.9,367.0,2466,624.5,3.3
08/08/2012 16:00,101.7,19.6,0.4,22.4,15.9,371.8,2492,612.6,3.2
08/08/2012 12:00,100.2,17.6,0.5,19.3,11.7,366.5,2468,618.5,3.1
08/08/2012 08:00,100.5,18.5,0.5,19.8,13.3,365.1,2456,624.2,3.2
08/08/2012 04:00,100.5,16.5,0.3,19.6,15.6,365.8,2457,666.0,3.3
08/08/2012 00:00,101.2,18.5,0.4,21.9,16.7,365.5,2459,653.6,3.1
07/08/2012 20:00,102.0,19.6,0.7,21.2,14.2,365.9,2465,623.6,3.2
07/08/2012 16:00,102.7,19.1,0.6,22.0,15.8,365.8,2466,625.8,3.3
07/08/2012 12:00,98.6,19.5,0.6,22.0,14.2,364.9,2458,623.3,3.2
07/08/2012 08:00,97.9,17.9,0.4,19.9,12.0,363.7,2451,655.0,3.3
07/08/2012 04:00,98.4,17.4,0.4,21.8,15.0,357.0,2450,659.0,3.3
07/08/2012 00:00,98.4,18.4,0.4,22.6,18.5,364.7,2451,616.5,3.2
06/08/2012 20:00,101.5,18.4,0.5,18.9,13.1,373.0,2492,642.1,3.1
06/08/2012 16:00,101.4,18.4,0.7,22.3,16.3,354.2,2447,641.8,3.2
06/08/2012 12:00,103.0,18.8,0.5,20.8,13.1,374.6,2500,651.6,3.2
06/08/2012 08:00,100.2,17.3,0.4,21.2,18.3,364.7,2445,637.9,3.3
06/08/2012 04:00,100.8,20.6,0.4,20.8,11.6,365.5,2439,630.5,3.4
06/08/2012 00:00,100.5,19.3,0.5,20.0,13.8,363.3,2436,647.9,3.3
05/08/2012 20:00,100.8,26.7,0.3,18.8,24.8,364.5,2439,616.7,3.2
05/08/2012 16:00,98.2,16.5,0.4,21.0,16.3,363.0,2445,645.9,3.4
05/08/2012 12:00,100.8,16.8,0.5,20.0,15.1,364.1,2450,640.1,3.2
05/08/2012 08:00,100.4,18.9,0.4,21.9,15.9,362.8,2432,661.0,3.4
05/08/2012 04:00,99.8,18.6,0.4,20.5,14.2,362.5,2416,652.5,3.4
05/08/2012 00:00,99.5,18.4,0.7,19.6,14.2,361.8,2428,650.8,3.3
04/08/2012 20:00,102.8,16.2,0.4,19.8,14.5,370.5,2470,645.3,3.3
04/08/2012 16:00,100.3,22.0,0.6,22.6,13.9,361.5,2426,651.9,3.4
04/08/2012 12:00,100.2,18.0,0.6,22.1,18.1,361.6,2444,644.2,3.4
04/08/2012 08:00,99.4,18.7,0.4,22.4,16.6,361.3,2421,641.0,3.3
04/08/2012 04:00,98.8,18.2,0.4,21.4,16.7,361.0,2390,645.0,3.3
04/08/2012 00:00,98.8,18.7,0.4,22.9,18.1,359.2,2411,622.5,3.1
03/08/2012 20:00,98.5,17.0,0.7,19.5,15.0,359.7,2413,652.9,3.0
03/08/2012 16:00,96.2,16.8,0.5,19.1,14.6,359.3,2402,648.3,3.0
03/08/2012 12:00,97.0,17.5,0.3,19.9,16.2,364.6,2433,657.9,3.0
03/08/2012 08:00,97.0,18.2,0.6,22.2,17.3,358.5,2407,637.5,3.2
03/08/2012 04:00,97.1,18.7,0.2,22.1,17.5,358.0,2394,641.5,3.1
03/08/2012 00:00,97.1,18.4,0.5,20.3,13.9,359.1,2394,651.0,3.0
02/08/2012 20:00,97.5,17.5,0.5,18.6,13.0,359.4,2413,654.0,3.0
02/08/2012 16:00,94.8,19.1,0.2,22.1,17.2,358.3,2403,640.2,2.9
02/08/2012 12:00,95.8,18.8,0.4,22.4,18.3,357.9,2403,648.9,2.9
02/08/2012 08:00,97.3,17.4,0.3,22.3,20.2,358.1,2402,618.0,3.2
02/08/2012 04:00,96.3,17.7,0.5,22.5,18.7,356.1,2386,660.3,3.1
02/08/2012 00:00,99.0,18.4,0.4,21.5,15.0,358.0,2404,633.0,3.0
01/08/2012 20:00,98.9,17.1,0.6,18.6,11.8,358.6,2397,666.4,2.9
01/08/2012 16:00,97.9,20.2,0.3,22.5,15.9,357.9,2399,652.5,2.9
01/08/2012 12:00,98.3,20.4,0.6,21.9,15.7,358.0,2402,646.5,3.0
01/08/2012 08:00,98.8,19.3,0.5,21.7,16.6,356.7,2391,655.2,3.1
01/08/2012 04:00,99.6,19.4,0.4,22.0,15.7,357.0,2389,637.9,3.1
01/08/2012 00:00,97.8,17.0,0.5,20.3,15.5,356.4,2386,654.3,3.1
31/07/2012 20:00,95.6,19.4,0.4,21.6,16.0,355.8,2389,638.2,3.0
31/07/2012 16:00,96.6,16.8,0.9,23.8,18.8,364.4,2426,635.9,3.1
31/07/2012 12:00,93.2,19.0,0.5,22.8,17.6,354.5,2387,641.2,3.3
31/07/2012 08:00,92.5,18.6,0.4,19.1,12.3,352.6,2361,632.3,3.3
31/07/2012 04:00,92.8,17.2,0.3,20.3,15.4,353.1,2368,638.3,3.3
31/07/2012 00:00,92.1,19.6,0.3,22.6,17.9,352.7,2367,646.6,3.2
30/07/2012 20:00,92.3,17.9,0.5,20.1,13.7,354.4,2382,641.6,3.1
30/07/2012 16:00,92.5,16.7,0.6,19.5,14.2,353.7,2372,628.3,3.1
30/07/2012 12:00,93.0,18.6,0.4,22.4,17.4,353.5,2369,657.0,3.2
30/07/2012 08:00,97.3,19.1,0.4,22.4,15.9,362.9,2421,632.6,3.4
30/07/2012 04:00,92.8,18.4,0.5,22.7,17.0,353.1,2364,666.9,3.4
30/07/2012 00:00,92.9,16.6,0.6,19.5,13.7,352.9,2371,635.2,3.4
29/07/2012 20:00,95.1,19.1,0.5,22.5,18.0,358.3,2391,632.2,3.2
29/07/2012 16:00,95.3,18.4,0.5,22.8,18.8,352.8,2370,664.4,3.3
29/07/2012 12:00,93.0,18.6,0.5,21.9,16.9,351.7,2370,642.8,3.2
29/07/2012 08:00,92.0,17.5,0.3,21.8,17.3,350.7,2360,598.4,3.4
29/07/2012 04:00,92.1,17.5,0.3,21.4,17.7,350.4,2354,636.6,3.4
29/07/2012 00:00,92.4,18.9,0.4,22.2,17.6,350.0,2351,625.6,3.2
28/07/2012 20:00,91.6,18.3,0.5,22.4,16.3,350.4,2352,636.8,3.0
28/07/2012 16:00,92.5,18.8,0.7,21.4,16.0,351.2,2359,672.3,3.0
28/07/2012 12:00,89.5,17.9,0.4,21.0,17.2,350.1,2350,611.6,3.0
28/07/2012 08:00,91.2,19.1,0.4,19.6,10.6,350.3,2349,653.9,3.2
28/07/2012 04:00,90.7,17.7,0.6,18.6,13.3,349.5,2345,657.2,3.3
28/07/2012 00:00,90.9,18.6,0.5,21.6,17.7,349.7,2343,620.3,3.0
27/07/2012 20:00,92.6,17.1,0.3,19.5,14.7,357.1,2374,670.3,3.0
27/07/2012 16:00,89.7,16.5,0.5,19.3,13.3,349.7,2341,660.3,2.8
27/07/2012 12:00,94.1,17.5,0.4,21.4,18.3,350.7,2357,622.4,3.1
27/07/2012 08:00,94.6,18.4,0.3,20.1,13.4,350.9,2351,638.8,3.2
27/07/2012 04:00,98.7,17.3,0.6,21.3,16.0,356.4,2370,641.4,3.3
27/07/2012 00:00,97.1,19.6,0.4,20.3,13.4,349.3,2340,664.1,3.0
26/07/2012 20:00,95.9,18.0,0.4,21.6,16.7,349.3,2343,651.1,3.1
26/07/2012 16:00,95.8,19.0,0.4,22.3,16.9,349.2,2349,646.9,3.2
26/07/2012 12:00,94.9,16.8,0.5,18.8,13.6,349.0,2342,627.2,3.1
26/07/2012 08:00,94.9,16.5,0.4,19.2,15.7,348.2,2339,659.3,3.3
26/07/2012 04:00,94.0,16.5,0.4,21.7,20.4,348.6,2330,669.6,3.3
26/07/2012 00:00,94.0,17.5,0.3,19.2,11.7,347.6,2323,679.7,3.1
25/07/2012 20:00,93.9,18.3,0.5,19.2,10.8,347.5,2331,671.7,3.1
25/07/2012 16:00,95.5,18.8,0.3,21.9,18.1,356.5,2360,672.3,3.0
25/07/2012 12:00,92.2,16.8,0.5,19.2,14.3,347.0,2317,670.5,3.0
25/07/2012 08:00,92.9,18.3,0.3,19.9,12.5,347.4,2325,661.1,3.2
25/07/2012 04:00,94.5,19.1,0.5,22.0,16.7,347.1,2336,659.4,3.2
25/07/2012 00:00,93.4,18.2,0.3,18.9,12.7,346.9,2318,640.8,3.0
24/07/2012 20:00,99.4,17.7,0.6,19.2,13.8,357.0,2363,649.6,2.7
24/07/2012 16:00,97.1,18.3,0.5,18.9,11.6,348.3,2330,640.2,2.6
24/07/2012 12:00,96.9,18.4,0.5,22.0,18.3,346.1,2317,648.2,2.7
24/07/2012 08:00,95.1,17.7,0.5,19.4,11.3,346.3,2313,644.2,2.8
24/07/2012 04:00,96.8,19.1,0.4,22.7,17.9,352.3,2340,650.1,2.9
24/07/2012 00:00,95.5,18.0,0.4,18.8,12.5,346.0,2314,651.5,2.8
23/07/2012 20:00,95.6,16.5,0.6,19.5,13.7,346.6,2318,657.5,2.7
23/07/2012 16:00,95.6,18.3,0.3,19.1,12.0,346.4,2310,635.9,2.7
23/07/2012 12:00,95.5,17.6,0.7,18.3,11.9,345.9,2315,639.9,2.8
23/07/2012 08:00,94.2,18.5,0.5,21.5,17.5,345.4,2309,612.0,3.0
23/07/2012 04:00,91.9,17.1,0.4,19.3,14.8,344.1,2304,618.2,3.1
23/07/2012 00:00,92.3,16.7,0.6,18.8,13.6,344.5,2312,626.3,2.9
22/07/2012 20:00,91.1,15.8,0.4,18.7,14.4,343.6,2300,650.6,2.8
22/07/2012 16:00,91.9,18.8,0.5,21.2,16.1,344.4,2306,645.6,2.7
22/07/2012 12:00,89.1,17.2,0.4,21.2,17.4,342.7,2299,646.4,2.8
22/07/2012 08:00,89.6,16.3,0.5,21.6,20.1,342.5,2299,632.5,3.0
22/07/2012 04:00,89.1,16.2,0.6,19.7,15.9,341.0,2293,631.2,3.4
22/07/2012 00:00,88.9,16.4,0.5,21.2,16.3,341.0,2284,657.0,3.1
21/07/2012 20:00,88.1,17.1,0.4,22.2,18.1,340.4,2284,630.9,3.0
21/07/2012 16:00,89.0,16.3,0.5,18.7,14.2,341.8,2293,641.8,3.0
21/07/2012 12:00,86.8,16.5,0.5,18.6,14.9,339.7,2274,658.8,2.7
21/07/2012 08:00,87.9,16.4,0.5,19.3,13.8,339.9,2285,620.6,3.0
21/07/2012 04:00,87.8,19.8,0.5,21.0,15.0,339.3,2269,639.7,3.1
21/07/2012 00:00,87.4,17.8,0.3,20.9,15.0,339.2,2277,657.6,3.3
20/07/2012 20:00,89.7,16.8,0.4,21.3,17.1,348.2,2326,661.3,3.6
20/07/2012 16:00,86.6,17.4,0.4,22.1,18.7,339.9,2277,626.7,3.2
20/07/2012 12:00,86.3,15.8,0.5,19.0,14.6,338.8,2270,643.3,3.2
20/07/2012 08:00,86.6,18.0,0.4,21.3,17.6,338.6,2266,648.8,3.2
20/07/2012 04:00,86.6,16.7,0.4,19.2,13.5,337.8,2264,657.7,3.0
20/07/2012 00:00,86.2,16.5,0.4,18.5,12.0,338.6,2266,622.3,2.8
19/07/2012 20:00,86.4,16.3,0.7,18.3,14.7,337.9,2260,643.2,2.8
19/07/2012 16:00,87.6,17.9,0.5,21.4,16.1,338.5,2270,650.8,2.8
19/07/2012 12:00,89.0,19.3,0.4,22.3,16.0,346.5,2314,644.2,3.1
19/07/2012 08:00,88.4,16.9,0.4,18.2,11.6,339.5,2289,635.4,3.6
19/07/2012 04:00,89.8,13.3,0.2,19.0,13.4,341.2,2291,635.0,4.1
19/07/2012 00:00,89.9,17.2,0.5,18.8,11.5,339.7,2281,630.7,3.9
18/07/2012 20:00,88.7,18.0,0.3,20.8,15.4,338.8,2265,635.2,3.1
18/07/2012 16:00,90.3,16.3,0.6,21.6,19.2,345.7,2284,634.0,2.9
18/07/2012 12:00,89.4,17.9,0.7,21.2,16.6,338.8,2250,657.5,2.8
18/07/2012 08:00,91.3,17.0,0.5,18.8,13.9,339.7,2256,619.0,2.9
18/07/2012 04:00,92.0,18.6,0.4,19.9,11.7,338.7,2250,639.4,2.9
18/07/2012 00:00,91.1,16.8,0.5,20.6,14.9,337.4,2241,644.0,2.9
17/07/2012 20:00,90.7,19.3,0.5,20.8,15.8,337.2,2242,632.4,2.8
17/07/2012 16:00,87.6,16.7,0.3,19.2,14.9,336.8,2230,643.8,2.8
17/07/2012 12:00,86.0,17.1,0.4,20.1,13.0,337.7,2239,632.3,2.8
17/07/2012 08:00,87.9,18.0,0.7,18.5,12.1,336.3,2229,657.0,2.8
17/07/2012 04:00,88.8,17.7,0.7,20.8,15.9,335.9,2228,612.5,2.8
17/07/2012 00:00,89.7,16.5,0.3,19.4,15.3,337.2,2233,646.5,2.8
16/07/2012 20:00,91.7,17.6,0.6,18.3,11.2,340.5,2245,652.0,2.8
16/07/2012 16:00,89.8,17.2,0.6,21.7,17.1,336.9,2226,639.0,2.7
16/07/2012 12:00,88.2,18.2,0.4,20.9,15.4,335.3,2220,629.5,2.8
16/07/2012 08:00,87.0,16.5,0.6,18.1,12.4,335.2,2212,646.0,2.8
16/07/2012 04:00,86.1,17.3,0.5,17.4,12.4,334.3,2211,659.5,2.8
16/07/2012 00:00,87.0,18.9,0.6,18.9,11.3,340.2,2230,611.4,2.8
15/07/2012 20:00,84.4,17.6,0.4,19.0,11.1,334.1,2204,654.4,2.6
15/07/2012 16:00,82.9,16.3,0.4,20.6,18.4,331.7,2188,619.7,2.6
15/07/2012 12:00,82.9,18.5,0.4,20.2,15.0,333.4,2198,644.7,2.6
15/07/2012 08:00,83.8,18.2,0.3,21.2,16.1,332.5,2192,660.9,2.8
15/07/2012 04:00,88.7,17.2,0.4,20.9,16.8,344.1,2231,648.9,2.8
15/07/2012 00:00,85.5,17.3,0.4,19.0,12.8,329.8,2186,666.0,2.8
14/07/2012 20:00,84.1,19.0,0.5,21.0,15.8,332.6,2199,665.6,2.9
14/07/2012 16:00,83.7,16.8,0.4,18.8,13.4,333.0,2193,659.7,2.7
14/07/2012 12:00,82.9,17.3,0.5,21.8,17.8,332.4,2193,629.9,2.7
14/07/2012 08:00,84.0,17.6,0.4,19.6,12.5,332.9,2190,660.4,2.8
14/07/2012 04:00,84.0,16.2,0.5,18.1,13.3,331.7,2174,632.5,2.8
14/07/2012 00:00,85.4,18.0,0.2,21.6,16.6,334.8,2199,619.4,2.8
13/07/2012 20:00,85.2,18.2,0.5,19.8,11.9,333.8,2201,652.1,2.8
13/07/2012 16:00,84.3,17.0,0.2,19.0,14.3,332.1,2189,644.5,2.7
13/07/2012 12:00,85.0,18.0,0.3,18.8,12.8,333.6,2191,599.1,2.7
13/07/2012 08:00,85.2,17.6,0.5,21.2,16.8,332.9,2190,619.8,2.7
13/07/2012 04:00,86.6,16.7,0.3,19.4,14.7,333.5,2190,631.1,2.8
13/07/2012 00:00,87.3,18.1,0.4,19.1,14.3,334.1,2196,654.9,2.8
12/07/2012 20:00,86.9,18.6,0.3,19.1,11.2,333.6,2190,656.2,2.6
12/07/2012 16:00,86.2,17.3,0.5,18.3,12.5,333.4,2186,626.4,2.7
12/07/2012 12:00,85.2,16.4,0.4,19.7,14.2,333.0,2176,660.8,2.7
12/07/2012 08:00,84.7,17.4,0.5,18.7,13.7,332.2,2171,626.9,2.7
12/07/2012 04:00,85.1,16.5,0.6,18.3,13.6,331.6,2170,629.5,2.7
12/07/2012 00:00,85.6,17.3,0.6,21.1,18.6,331.3,2171,646.6,2.7
11/07/2012 20:00,86.1,20.0,0.5,20.1,14.1,331.3,2174,651.6,2.9
11/07/2012 16:00,85.7,16.8,0.7,20.2,16.1,331.2,2177,629.0,2.8
11/07/2012 12:00,88.0,17.6,0.5,18.9,13.8,339.1,2212,664.5,2.9
11/07/2012 08:00,85.9,17.5,0.6,21.3,18.1,332.0,2172,660.0,2.7
11/07/2012 04:00,88.6,18.1,0.7,20.3,14.6,340.6,2210,661.9,2.8
11/07/2012 00:00,89.8,18.9,0.5,19.3,11.0,341.9,2212,644.6,2.7
10/07/2012 20:00,86.7,18.7,0.4,21.0,15.4,332.2,2178,656.2,2.9
10/07/2012 16:00,86.0,18.0,0.5,20.6,14.8,332.0,2176,636.7,2.8
10/07/2012 12:00,86.0,16.5,0.4,19.2,13.4,331.2,2173,645.1,2.8
10/07/2012 08:00,88.5,18.3,0.4,22.2,17.5,342.4,2216,636.7,2.8
10/07/2012 04:00,85.0,13.0,0.6,17.9,11.5,331.4,2162,651.8,2.6
10/07/2012 00:00,84.8,18.4,0.4,18.8,12.8,331.7,2164,633.5,2.7
09/07/2012 20:00,85.1,17.0,0.5,19.1,13.3,332.7,2165,605.1,2.6
09/07/2012 16:00,85.3,16.6,0.4,18.8,12.7,332.7,2167,650.6,2.7
09/07/2012 12:00,86.8,17.8,0.7,17.8,9.7,332.9,2170,655.4,2.8
09/07/2012 08:00,87.3,17.0,0.4,18.7,14.2,332.4,2172,631.2,2.8
09/07/2012 04:00,87.0,21.5,0.5,20.5,14.2,332.6,2163,627.4,2.6
09/07/2012 00:00,86.3,18.3,0.6,19.2,10.9,332.5,2152,626.2,2.5
08/07/2012 20:00,88.0,16.2,0.5,19.5,15.5,338.9,2194,644.4,2.6
08/07/2012 16:00,87.3,17.2,0.6,19.6,15.1,332.9,2163,665.9,2.7
08/07/2012 12:00,87.2,17.1,0.3,19.5,14.5,332.2,2165,653.4,2.8
08/07/2012 08:00,87.2,18.0,0.4,19.7,13.5,331.7,2159,652.5,2.8
08/07/2012 04:00,87.7,17.5,0.4,21.9,19.2,333.1,2165,648.6,2.7
08/07/2012 00:00,87.3,17.2,0.6,20.8,17.1,331.0,2157,657.6,2.8
07/07/2012 20:00,87.6,17.2,0.5,19.0,13.3,331.8,2154,630.4,2.7
07/07/2012 16:00,87.6,16.4,0.6,19.2,15.1,332.2,2157,659.2,2.6
07/07/2012 12:00,87.1,18.3,0.3,21.4,16.5,331.0,2146,646.7,2.6
07/07/2012 08:00,86.8,17.7,0.5,19.3,12.6,330.9,2146,621.4,2.7
07/07/2012 04:00,88.2,4.8,0.5,19.2,15.1,337.9,2162,646.7,2.6
07/07/2012 00:00,87.6,7.0,0.5,19.0,11.2,332.0,2142,642.4,2.6
06/07/2012 20:00,89.5,19.0,0.5,18.5,11.8,335.1,2169,697.9,2.9
06/07/2012 16:00,89.0,18.6,0.5,20.4,12.7,333.6,2157,599.9,2.7
06/07/2012 12:00,89.0,18.0,0.6,19.5,12.2,332.4,2154,623.5,2.7
06/07/2012 08:00,88.4,17.7,0.5,19.4,11.9,332.2,2152,654.0,2.9
06/07/2012 04:00,88.3,18.0,0.6,20.3,14.4,332.2,2152,637.3,2.7
06/07/2012 00:00,88.5,17.0,0.5,19.3,14.9,332.0,2140,619.2,2.6
05/07/2012 20:00,88.7,17.6,0.4,19.7,11.9,332.0,2146,662.1,2.6
05/07/2012 16:00,89.2,20.1,0.4,18.3,10.9,332.8,2153,651.2,2.5
05/07/2012 12:00,88.3,19.7,0.5,19.6,10.1,332.1,2149,654.1,2.5
05/07/2012 08:00,87.5,18.3,0.5,19.4,12.6,331.1,2139,658.5,2.5
05/07/2012 04:00,87.6,16.8,0.6,18.8,14.0,331.0,2134,642.5,2.6
05/07/2012 00:00,88.5,18.4,0.6,19.4,10.8,331.6,2128,627.4,2.5
04/07/2012 20:00,88.6,17.1,0.6,19.6,14.8,332.3,2146,614.7,2.5
04/07/2012 16:00,90.2,17.9,0.6,19.7,12.9,332.4,2146,626.5,2.4
04/07/2012 12:00,90.1,16.7,0.5,19.8,13.9,332.4,2133,635.2,2.4
04/07/2012 08:00,90.4,17.9,0.5,19.8,13.2,332.4,2133,666.3,2.5
04/07/2012 04:00,88.6,18.6,0.4,19.8,11.4,331.4,2134,630.6,2.5
04/07/2012 00:00,90.1,18.3,0.4,19.7,13.0,332.8,2137,630.2,2.5
03/07/2012 20:00,89.6,17.2,0.6,19.0,11.1,331.8,2123,648.0,2.4
03/07/2012 16:00,88.5,18.3,0.5,19.0,12.6,332.5,2133,644.8,2.4
03/07/2012 12:00,87.9,17.9,0.6,20.0,13.3,331.2,2124,654.6,2.3
