Timestamp,MAIN: Hydrogen (ppm),MAIN: Methane (ppm),MAIN: Acetylene (ppm),MAIN: Ethylene (ppm),MAIN: Ethane (ppm),MAIN: Carbon Monoxide (ppm),MAIN: Carbon Dioxide (ppm),MAIN: Oxygen (ppm),MAIN: Water (ppm)
03/07/2012 08:00,88.5,18.1,0.6,19.4,13.7,331.5,2122,666.5,2.3
03/07/2012 04:00,91.0,18.6,0.6,19.9,14.1,336.8,2139,641.7,2.4
03/07/2012 00:00,89.4,17.1,0.5,19.4,14.7,331.1,2118,632.6,2.4
02/07/2012 20:00,90.4,18.6,0.5,19.7,12.0,333.2,2128,657.0,2.3
02/07/2012 16:00,89.8,16.7,0.5,19.8,14.5,336.9,2139,637.9,2.3
02/07/2012 12:00,88.6,17.3,0.4,19.4,12.2,331.9,2119,657.3,2.3
02/07/2012 08:00,87.6,16.6,0.5,20.3,15.4,330.9,2112,657.6,2.3
02/07/2012 04:00,85.9,17.9,0.4,19.7,13.7,329.5,2103,622.5,2.3
02/07/2012 00:00,85.1,18.3,0.5,19.9,13.0,329.7,2107,645.2,2.3
01/07/2012 20:00,84.5,17.1,0.6,20.3,15.3,329.9,2107,631.6,2.3
01/07/2012 16:00,86.0,17.1,0.5,20.0,13.6,332.2,2120,650.7,2.3
01/07/2012 12:00,87.5,18.3,0.4,18.8,12.3,336.0,2129,647.2,2.3
01/07/2012 08:00,86.2,18.0,0.3,20.9,14.4,335.3,2130,650.7,2.4
01/07/2012 04:00,85.0,17.4,0.4,19.3,13.9,330.0,2107,632.2,2.4
01/07/2012 00:00,85.5,18.2,0.6,19.6,13.2,330.5,2113,642.2,2.4
30/06/2012 20:00,87.7,18.2,0.5,20.4,13.5,331.5,2117,632.0,2.3
30/06/2012 16:00,87.0,17.6,0.5,18.9,13.7,331.2,2115,626.1,2.3
30/06/2012 12:00,86.3,17.4,0.3,19.1,14.4,331.1,2109,643.9,2.3
30/06/2012 08:00,86.6,18.8,0.5,20.4,12.2,331.3,2109,616.5,2.4
30/06/2012 04:00,87.2,18.7,0.4,20.3,12.5,332.0,2110,643.8,2.4
30/06/2012 00:00,89.3,18.7,0.4,18.9,12.2,334.2,2120,639.2,2.4
29/06/2012 20:00,87.7,18.2,0.4,20.2,13.2,331.5,2107,660.8,2.3
29/06/2012 16:00,87.2,17.9,0.5,19.9,13.4,332.0,2104,644.4,2.2
29/06/2012 12:00,89.8,16.9,0.6,20.0,15.1,331.7,2105,636.8,2.3
29/06/2012 08:00,88.2,17.8,0.6,20.0,14.0,331.2,2102,645.7,2.4
29/06/2012 04:00,87.5,18.5,0.5,20.1,13.3,331.9,2104,650.6,2.3
29/06/2012 00:00,89.7,16.8,0.3,19.5,15.1,333.7,2111,655.1,2.3
28/06/2012 20:00,92.2,19.4,0.4,19.6,10.9,330.9,2111,640.6,2.3
28/06/2012 16:00,94.1,19.7,0.7,19.4,11.7,334.8,2116,649.5,2.1
28/06/2012 12:00,92.3,18.2,0.6,20.5,14.3,332.4,2110,644.3,2.3
28/06/2012 08:00,92.2,19.6,0.5,20.7,12.9,336.2,2111,641.9,2.4
28/06/2012 04:00,92.8,14.9,0.6,20.3,15.3,336.8,2077,622.7,2.3
28/06/2012 00:00,92.8,17.4,0.6,19.9,15.2,336.4,2100,642.2,2.1
27/06/2012 20:00,92.3,18.6,0.8,20.4,13.0,335.6,2105,620.3,2.1
27/06/2012 16:00,92.4,18.1,0.6,20.4,13.3,335.3,2097,645.1,2.0
27/06/2012 12:00,92.1,17.9,0.4,19.3,13.7,331.3,2092,619.7,2.1
27/06/2012 08:00,90.9,18.1,0.5,18.6,11.9,332.6,2092,642.0,2.2
27/06/2012 04:00,90.9,18.7,0.6,19.9,12.5,331.0,2085,645.0,2.2
27/06/2012 00:00,91.3,18.8,0.4,20.0,12.7,331.5,2087,637.0,2.2
26/06/2012 20:00,91.3,17.9,0.4,21.1,16.8,334.5,2091,654.1,2.1
26/06/2012 16:00,89.8,18.0,0.7,19.5,11.9,329.1,2076,651.5,2.1
26/06/2012 12:00,90.4,17.2,0.6,20.4,16.1,337.1,2111,621.7,2.3
26/06/2012 08:00,91.0,18.0,0.5,20.1,14.2,342.2,2112,648.5,2.2
26/06/2012 04:00,86.7,18.4,0.4,19.8,12.2,332.2,2064,648.0,2.2
26/06/2012 00:00,88.7,18.6,0.5,20.5,13.2,334.3,2078,629.3,2.3
25/06/2012 20:00,87.8,18.5,0.5,20.1,14.0,332.6,2076,658.5,2.3
25/06/2012 16:00,87.5,18.2,0.4,19.9,14.0,333.9,2076,662.9,2.2
25/06/2012 12:00,88.4,18.6,0.4,20.1,13.4,334.9,2087,619.0,2.2
25/06/2012 08:00,87.3,18.2,0.4,19.7,13.8,333.4,2076,638.6,2.2
25/06/2012 04:00,89.4,19.5,0.4,20.0,13.1,338.6,2097,637.4,2.2
25/06/2012 00:00,88.8,17.8,0.4,20.5,14.2,333.0,2077,648.8,2.2
24/06/2012 20:00,90.9,18.3,0.5,19.8,14.5,335.8,2081,647.8,2.3
24/06/2012 16:00,93.0,16.7,0.5,20.5,13.6,343.5,2115,660.5,2.3
24/06/2012 12:00,89.3,18.0,0.6,19.9,14.8,331.2,2068,658.8,2.1
24/06/2012 08:00,88.5,17.3,0.3,20.1,13.7,330.4,2064,675.1,2.2
24/06/2012 04:00,92.1,19.6,0.6,21.1,12.0,343.6,2106,651.4,2.3
24/06/2012 00:00,87.7,17.5,0.4,20.0,14.4,330.2,2061,659.2,2.3
23/06/2012 20:00,87.7,17.0,0.4,20.5,15.3,330.1,2058,647.2,2.2
23/06/2012 16:00,88.8,18.8,0.6,20.5,12.6,329.8,2047,662.3,2.1
23/06/2012 12:00,88.5,16.6,0.2,19.8,16.1,331.1,2045,643.2,2.0
23/06/2012 08:00,86.4,17.8,0.6,19.6,13.8,329.9,2043,637.5,2.0
23/06/2012 04:00,87.8,18.3,0.6,20.3,13.1,332.6,2051,651.9,2.0
23/06/2012 00:00,88.4,18.0,0.7,20.0,15.0,333.9,2057,651.4,2.0
22/06/2012 20:00,89.4,18.8,0.5,20.7,12.3,334.2,2056,641.0,2.0
22/06/2012 16:00,91.9,18.4,0.5,21.0,12.8,337.5,2077,655.9,2.0
22/06/2012 12:00,92.2,17.7,0.3,21.1,13.8,335.3,2063,662.4,2.0
22/06/2012 08:00,91.5,18.1,0.3,21.0,13.8,335.0,2063,641.3,2.0
22/06/2012 04:00,91.2,18.5,0.5,19.3,13.2,335.3,2062,638.6,2.0
22/06/2012 00:00,94.4,17.9,0.9,20.6,14.3,336.6,2068,642.7,2.0
21/06/2012 20:00,93.0,20.4,0.4,19.7,10.9,336.1,2070,633.1,2.0
21/06/2012 16:00,93.2,19.6,0.4,20.1,11.9,335.4,2067,664.4,2.0
21/06/2012 12:00,92.6,18.1,0.5,20.8,15.3,335.3,2072,633.4,2.0
21/06/2012 08:00,92.3,20.5,0.5,19.7,11.3,335.8,2073,639.2,2.1
21/06/2012 04:00,91.7,18.7,0.6,19.8,13.0,335.1,2062,643.0,2.0
21/06/2012 00:00,94.0,19.2,0.4,20.4,14.5,343.8,2099,640.5,2.0
20/06/2012 20:00,92.5,17.2,0.4,20.6,16.3,336.6,2075,663.0,2.0
20/06/2012 16:00,91.6,20.4,0.7,19.9,11.5,335.4,2070,646.3,2.0
20/06/2012 12:00,90.5,18.4,0.7,20.7,14.5,335.5,2069,623.0,2.0
20/06/2012 08:00,88.4,19.8,0.5,20.3,13.4,334.7,2066,633.9,2.0
20/06/2012 04:00,87.9,17.7,0.4,19.3,12.2,334.1,2047,653.0,2.0
20/06/2012 00:00,87.7,17.2,0.5,20.0,14.8,333.8,2053,639.3,2.0
19/06/2012 20:00,87.8,17.6,0.5,20.0,14.4,335.6,2064,629.6,2.0
19/06/2012 16:00,88.1,16.9,0.4,19.9,14.9,335.9,2062,656.8,2.0
19/06/2012 12:00,93.2,17.5,0.4,20.5,15.3,346.6,2106,661.9,2.0
19/06/2012 08:00,94.0,20.1,0.3,20.5,12.6,345.2,2115,623.1,2.0
19/06/2012 04:00,91.2,18.1,0.4,20.2,15.3,335.5,2067,637.5,2.0
19/06/2012 00:00,90.9,20.4,0.5,21.1,13.6,336.5,2073,638.8,2.0
18/06/2012 20:00,91.8,18.1,0.5,20.1,12.7,336.5,2073,640.3,2.0
18/06/2012 16:00,88.5,18.0,0.6,20.2,15.4,335.3,2071,640.5,2.0
18/06/2012 12:00,89.6,19.1,0.4,19.4,13.6,336.9,2077,648.9,2.0
18/06/2012 08:00,88.7,17.5,0.4,20.5,13.8,334.4,2068,627.6,2.0
18/06/2012 04:00,92.6,17.4,0.3,21.1,15.3,344.3,2094,655.5,2.0
18/06/2012 00:00,90.8,17.4,0.3,20.2,14.2,337.5,2084,661.1,2.0
17/06/2012 20:00,89.6,17.7,0.4,19.3,13.9,336.0,2075,650.7,2.0
17/06/2012 16:00,90.1,18.9,0.5,20.4,12.9,337.5,2083,624.6,2.0
17/06/2012 12:00,92.5,21.7,0.5,20.9,13.0,337.4,2088,665.7,2.0
17/06/2012 08:00,92.2,18.4,0.4,20.0,15.1,339.0,2097,665.4,2.0
17/06/2012 04:00,93.7,19.4,0.7,20.5,14.1,338.9,2093,664.2,2.0
17/06/2012 00:00,95.0,17.5,0.7,21.0,16.3,340.2,2095,642.2,2.0
16/06/2012 20:00,96.0,18.2,0.5,19.5,14.1,339.5,2099,668.9,2.0
16/06/2012 16:00,94.9,19.1,0.6,20.8,11.8,339.7,2102,661.1,2.0
16/06/2012 12:00,96.5,19.4,0.4,20.8,13.5,343.4,2124,669.8,2.0
16/06/2012 08:00,95.1,18.7,0.4,20.4,14.1,340.8,2102,653.4,2.0
16/06/2012 04:00,94.7,18.9,0.5,20.6,12.2,340.3,2103,649.8,2.0
16/06/2012 00:00,95.1,17.6,0.5,20.0,15.3,339.3,2104,661.7,2.0
15/06/2012 20:00,98.5,20.2,0.4,21.0,11.6,348.6,2144,627.3,2.0
15/06/2012 16:00,95.5,17.8,0.7,20.6,15.1,339.2,2101,652.0,2.0
15/06/2012 12:00,96.2,19.2,0.4,20.4,13.3,339.4,2106,629.9,2.0
15/06/2012 08:00,93.5,18.1,0.7,20.3,16.0,339.6,2107,626.6,2.1
15/06/2012 04:00,92.2,18.0,0.5,20.3,13.8,338.1,2099,654.4,2.1
15/06/2012 00:00,92.8,18.3,0.6,20.2,13.7,339.8,2103,631.7,2.0
14/06/2012 20:00,92.4,17.5,0.3,19.8,15.7,339.2,2107,634.8,2.0
14/06/2012 16:00,93.6,19.1,0.5,20.0,13.5,339.5,2111,652.7,2.0
14/06/2012 12:00,92.4,18.2,0.5,20.0,15.4,339.0,2108,676.5,2.0
14/06/2012 08:00,94.5,19.9,0.4,19.9,12.3,345.9,2132,669.8,2.0
14/06/2012 04:00,94.0,17.6,0.5,21.4,16.5,345.5,2139,667.2,2.0
14/06/2012 00:00,91.7,19.0,0.5,20.5,12.4,339.2,2113,689.1,2.0
13/06/2012 20:00,91.1,19.3,0.5,19.2,12.1,338.8,2114,676.7,2.0
13/06/2012 16:00,91.3,19.5,0.6,20.4,13.2,340.2,2116,634.0,2.0
13/06/2012 12:00,91.6,18.2,0.4,20.0,13.7,340.0,2120,648.5,2.0
13/06/2012 08:00,91.7,18.0,0.3,20.6,13.2,340.4,2123,642.8,2.1
13/06/2012 04:00,92.0,17.8,0.2,20.3,15.3,339.8,2116,633.8,2.0
13/06/2012 00:00,92.1,13.5,0.6,19.2,13.3,339.3,2112,648.9,2.1
12/06/2012 20:00,92.6,17.1,0.5,21.0,15.4,341.6,2129,646.5,2.0
12/06/2012 16:00,91.9,17.5,0.4,20.2,15.0,339.4,2119,644.0,2.0
12/06/2012 12:00,92.2,17.3,0.4,20.1,17.3,340.4,2130,643.2,2.1
12/06/2012 08:00,93.2,20.0,0.4,19.9,12.5,342.0,2138,632.5,2.2
12/06/2012 04:00,93.8,20.1,0.4,19.8,12.2,341.0,2134,662.4,2.1
12/06/2012 00:00,92.3,19.7,0.4,19.6,11.8,339.2,2129,658.9,2.1
11/06/2012 22:00,96.8,18.4,0.3,20.8,14.8,352.0,2181,650.5,2.1
11/06/2012 18:00,93.9,18.1,0.7,20.5,14.5,341.1,2140,629.1,2.1
11/06/2012 16:00,97.7,18.8,0.4,20.4,14.5,352.2,2190,660.8,2.1
11/06/2012 12:00,96.3,18.5,0.5,20.8,14.1,343.1,2154,671.5,2.2
11/06/2012 08:00,96.3,19.4,0.5,20.3,13.1,343.5,2158,650.5,2.4
11/06/2012 04:00,97.3,18.4,0.4,20.3,13.7,344.2,2170,632.8,2.3
11/06/2012 00:00,97.0,19.2,0.5,20.1,13.8,343.1,2161,644.9,2.2
10/06/2012 20:00,97.4,19.3,0.8,21.3,12.6,343.4,2162,647.1,2.3
10/06/2012 16:00,99.0,18.1,0.6,21.4,15.3,347.4,2190,641.9,2.3
10/06/2012 12:00,98.9,18.7,0.7,20.3,14.0,345.8,2186,666.9,2.4
10/06/2012 08:00,99.1,18.3,0.4,20.7,15.0,345.2,2183,664.3,2.6
10/06/2012 04:00,99.3,16.2,0.6,20.9,13.3,345.1,2169,650.2,2.8
10/06/2012 00:00,99.7,17.2,0.7,21.7,16.3,344.7,2179,647.0,2.9
09/06/2012 20:00,98.6,18.4,0.7,20.9,15.2,343.6,2177,641.6,2.8
09/06/2012 18:00,100.8,18.4,0.5,21.2,15.9,350.3,2205,642.7,2.8
09/06/2012 14:00,100.3,18.8,0.4,21.0,14.0,346.6,2193,639.9,2.9
09/06/2012 10:00,99.1,18.9,0.4,20.6,13.6,345.2,2182,637.1,2.7
09/06/2012 06:00,99.7,19.9,0.3,20.6,11.7,345.4,2181,642.6,2.8
09/06/2012 02:00,101.5,17.9,0.4,21.2,16.6,347.1,2192,632.0,2.8
08/06/2012 22:00,101.4,18.6,0.4,20.5,14.1,347.2,2191,647.1,2.7
08/06/2012 18:00,102.6,18.3,0.5,20.2,14.6,346.3,2187,643.6,2.7
08/06/2012 16:00,106.0,20.0,0.5,20.2,13.4,356.6,2231,626.4,2.6
08/06/2012 12:00,102.2,18.5,0.4,20.8,13.4,346.6,2183,642.1,2.7
08/06/2012 08:00,100.4,18.7,0.4,20.3,15.1,346.3,2195,646.7,2.8
08/06/2012 04:00,100.4,18.7,0.8,19.8,14.7,346.9,2189,651.2,2.8
08/06/2012 00:00,100.9,19.3,0.5,20.4,15.4,345.2,2179,652.2,2.9
07/06/2012 22:00,104.3,20.0,0.5,21.1,13.1,355.6,2229,638.2,3.0
07/06/2012 18:00,100.7,18.8,0.4,20.6,14.5,345.1,2185,617.0,2.9
07/06/2012 14:00,101.8,18.1,0.5,21.0,15.2,346.4,2181,644.0,2.8
07/06/2012 10:00,101.4,19.9,0.5,20.7,13.1,345.2,2192,641.9,2.8
07/06/2012 06:00,99.7,18.8,0.5,20.7,14.1,345.8,2180,657.8,2.9
07/06/2012 02:00,99.7,18.4,0.4,21.2,14.3,344.8,2181,643.5,2.9
06/06/2012 22:00,100.1,19.4,0.3,20.6,13.7,345.4,2186,645.3,2.7
06/06/2012 18:00,97.5,19.3,0.3,19.8,14.8,344.7,2178,637.0,2.6
06/06/2012 16:00,102.2,19.4,0.4,20.2,14.3,353.5,2216,643.3,2.6
06/06/2012 12:00,102.1,20.4,0.4,20.3,12.3,345.2,2189,649.1,2.8
06/06/2012 08:00,101.9,19.4,0.5,21.1,13.5,344.7,2190,654.5,2.9
06/06/2012 04:00,99.7,18.7,0.6,19.8,14.2,342.9,2171,638.4,3.1
06/06/2012 00:00,100.0,20.0,0.4,21.1,13.0,344.1,2181,649.3,3.1
05/06/2012 20:00,98.0,18.8,0.5,21.4,13.5,343.3,2178,659.1,3.0
05/06/2012 16:00,96.1,19.8,0.4,19.9,12.4,342.3,2173,638.9,2.9
05/06/2012 12:00,95.7,19.5,0.4,20.7,12.6,342.1,2174,609.4,3.0
05/06/2012 08:00,94.6,19.1,0.3,20.7,14.1,341.9,2174,648.3,3.1
05/06/2012 04:00,94.9,19.1,0.5,21.0,13.4,340.6,2152,634.4,3.2
05/06/2012 00:00,93.9,18.8,0.4,20.9,14.0,339.9,2163,634.3,3.1
04/06/2012 20:00,94.5,20.8,0.5,20.3,10.8,349.0,2192,636.4,3.1
04/06/2012 16:00,93.8,19.0,0.5,20.5,13.8,340.4,2163,653.4,3.2
04/06/2012 12:00,94.5,19.0,0.5,19.8,14.2,340.9,2167,606.2,3.2
04/06/2012 08:00,95.0,19.7,0.3,20.8,11.8,341.2,2167,639.6,3.3
04/06/2012 04:00,93.5,14.0,0.5,19.9,13.4,339.0,2147,628.3,3.3
04/06/2012 00:00,94.2,19.1,0.5,20.4,13.3,341.5,2171,665.6,3.2
03/06/2012 20:00,93.6,19.0,0.5,19.4,14.0,339.8,2168,637.5,3.2
03/06/2012 16:00,94.0,18.9,0.5,21.7,14.4,339.1,2158,644.2,3.2
03/06/2012 12:00,93.6,20.3,0.4,20.4,11.2,338.7,2158,643.6,3.3
03/06/2012 08:00,93.9,18.7,0.2,20.7,13.9,339.9,2160,649.2,3.5
03/06/2012 04:00,95.2,19.3,0.5,20.3,14.1,338.9,2157,643.1,3.4
03/06/2012 00:00,95.2,19.3,0.6,20.8,13.4,339.2,2162,678.2,3.3
02/06/2012 20:00,95.6,19.9,0.5,20.8,12.0,337.9,2160,647.1,3.2
02/06/2012 16:00,97.2,18.3,0.4,20.3,15.2,339.0,2166,626.4,3.2
02/06/2012 12:00,96.7,20.6,0.6,20.9,12.5,339.4,2165,658.3,3.4
02/06/2012 08:00,96.8,19.4,0.4,20.1,13.3,339.6,2159,649.3,3.1
02/06/2012 04:00,97.9,21.2,0.6,20.5,12.1,345.5,2178,627.2,3.0
02/06/2012 00:00,97.2,18.4,0.4,21.0,16.7,338.5,2151,631.7,2.9
01/06/2012 20:00,95.3,18.5,0.5,21.0,14.6,338.4,2148,650.6,3.0
01/06/2012 16:00,94.9,18.8,0.5,20.5,14.1,338.5,2155,630.6,2.9
01/06/2012 12:00,97.9,19.2,0.4,20.9,13.6,342.4,2172,627.6,2.9
01/06/2012 08:00,97.6,19.1,0.6,20.8,14.0,338.7,2159,660.6,3.0
01/06/2012 04:00,99.3,19.1,0.4,20.9,14.3,341.6,2177,638.5,3.2
01/06/2012 00:00,100.3,20.3,0.6,20.2,12.6,340.4,2172,638.3,3.1
31/05/2012 20:00,100.2,19.5,0.5,20.6,12.1,340.0,2178,646.8,3.1
31/05/2012 16:00,101.1,19.9,0.4,20.1,14.4,340.6,2178,648.4,3.2
31/05/2012 12:00,104.4,19.1,0.4,20.8,15.3,346.9,2202,646.9,3.0
31/05/2012 08:00,102.6,18.1,0.4,20.7,13.3,339.2,2168,627.0,3.0
31/05/2012 04:00,102.4,20.5,0.4,20.3,13.2,339.6,2165,650.0,2.9
31/05/2012 00:00,102.7,20.7,0.4,20.5,15.0,339.4,2160,642.3,2.9
30/05/2012 20:00,101.1,19.5,0.3,20.6,14.4,339.2,2171,647.6,3.1
30/05/2012 16:00,101.1,19.5,0.4,20.5,14.1,339.2,2172,642.3,3.1
30/05/2012 12:00,101.5,19.0,0.6,21.4,15.6,340.5,2175,637.5,3.1
30/05/2012 08:00,101.4,21.5,0.5,20.9,14.0,342.2,2188,630.7,3.1
30/05/2012 04:00,99.6,18.3,0.6,20.8,15.0,338.3,2158,633.9,3.0
30/05/2012 00:00,100.6,20.1,0.4,20.8,13.9,338.1,2167,635.5,3.0
29/05/2012 20:00,104.7,18.9,0.4,20.5,14.2,348.8,2212,630.0,3.0
29/05/2012 16:00,100.4,18.9,0.2,20.6,14.7,337.8,2170,614.7,3.0
29/05/2012 12:00,100.7,18.4,0.3,21.0,15.9,338.5,2171,631.6,3.0
29/05/2012 08:00,100.4,17.6,0.5,21.2,17.7,337.2,2167,632.2,3.1
29/05/2012 04:00,100.0,18.8,0.2,21.0,14.2,337.4,2164,599.7,3.0
29/05/2012 00:00,100.7,19.2,0.5,20.5,12.0,337.5,2175,638.0,3.2
28/05/2012 20:00,101.0,17.6,0.8,20.9,16.3,337.5,2172,632.4,3.3
28/05/2012 16:00,101.7,18.5,0.6,20.5,14.4,337.9,2176,621.2,3.0
28/05/2012 12:00,98.5,19.9,0.5,20.0,12.3,337.1,2165,630.3,3.0
28/05/2012 08:00,100.0,18.6,0.5,21.3,17.5,336.6,2161,632.7,3.4
28/05/2012 04:00,99.3,19.4,0.3,19.8,12.6,336.4,2161,668.5,3.6
28/05/2012 00:00,99.2,20.1,0.5,20.9,12.8,335.0,2174,661.4,3.7
27/05/2012 20:00,99.1,19.6,0.5,21.0,13.5,334.3,2167,638.5,4.0
27/05/2012 16:00,99.7,20.0,0.6,20.9,14.6,334.9,2177,619.8,4.0
27/05/2012 12:00,99.0,18.7,0.4,21.0,15.0,334.3,2165,622.0,4.1
27/05/2012 08:00,98.5,17.6,0.5,20.7,15.6,333.1,2163,682.7,4.2
27/05/2012 04:00,102.4,18.4,0.5,20.9,14.8,344.2,2205,620.9,4.1
27/05/2012 00:00,98.7,18.0,0.7,21.0,16.0,332.0,2153,633.6,3.8
26/05/2012 20:00,98.8,18.9,0.6,20.4,14.6,332.6,2157,631.4,3.8
26/05/2012 16:00,98.6,19.5,0.6,20.6,12.0,334.0,2156,645.5,3.9
26/05/2012 12:00,97.7,18.5,0.5,20.8,15.4,331.0,2149,636.3,3.8
26/05/2012 08:00,96.4,18.0,0.5,20.9,15.2,330.6,2140,660.4,4.0
26/05/2012 04:00,96.2,17.9,0.3,21.4,14.0,329.2,2139,632.0,3.8
26/05/2012 00:00,95.9,18.6,0.4,21.1,14.8,328.2,2127,673.1,3.7
25/05/2012 20:00,97.3,18.2,0.7,20.2,15.4,334.1,2147,657.0,3.7
25/05/2012 16:00,96.4,19.2,0.2,21.1,13.7,328.8,2131,633.4,3.7
25/05/2012 12:00,97.1,18.9,0.3,20.5,14.2,328.7,2126,651.2,3.7
25/05/2012 08:00,99.5,20.0,0.5,20.0,14.3,337.8,2179,662.5,3.8
25/05/2012 04:00,96.3,18.5,0.3,20.8,14.8,327.1,2113,678.3,3.8
25/05/2012 00:00,99.3,20.1,0.7,20.5,12.8,334.3,2147,673.0,3.8
24/05/2012 20:00,96.4,19.5,0.6,19.7,13.0,326.9,2115,658.9,3.6
24/05/2012 16:00,96.6,20.0,0.4,20.2,12.2,326.5,2116,632.5,3.5
24/05/2012 12:00,99.6,21.7,0.4,20.7,10.7,336.5,2155,650.7,3.7
24/05/2012 08:00,96.6,17.1,0.4,20.0,14.2,324.4,2099,640.5,3.6
24/05/2012 04:00,95.4,19.7,0.4,20.0,12.1,324.0,2099,631.5,3.8
24/05/2012 00:00,94.9,18.0,0.5,20.1,15.3,323.8,2090,659.2,3.6
23/05/2012 20:00,97.4,18.3,0.5,21.3,13.6,332.1,2129,605.1,3.5
23/05/2012 16:00,94.4,18.0,0.4,20.3,17.1,323.1,2098,630.2,3.5
23/05/2012 12:00,96.0,19.5,0.5,20.2,14.1,327.4,2113,664.6,3.6
23/05/2012 08:00,93.4,20.1,0.4,20.0,12.6,321.5,2093,663.7,3.8
23/05/2012 04:00,93.0,16.0,0.8,20.3,16.3,321.9,2065,669.4,3.5
23/05/2012 00:00,92.7,19.9,0.4,21.1,14.1,321.6,2075,631.0,3.4
22/05/2012 20:00,92.3,20.4,0.5,19.8,11.6,320.9,2078,657.0,3.5
22/05/2012 16:00,92.0,17.2,0.3,19.8,16.0,320.8,2077,677.5,3.5
22/05/2012 12:00,91.9,18.7,0.6,20.6,13.2,320.6,2074,650.4,3.6
22/05/2012 08:00,92.0,18.5,0.3,20.2,14.8,319.4,2079,657.4,3.5
22/05/2012 04:00,91.8,18.3,0.6,20.2,13.7,319.5,2063,604.8,3.7
22/05/2012 00:00,93.6,18.3,0.6,20.1,14.3,327.0,2101,631.0,3.7
21/05/2012 20:00,91.2,19.1,0.4,19.9,13.2,319.0,2063,630.6,3.7
21/05/2012 16:00,92.9,18.7,0.5,19.9,15.8,324.7,2089,661.7,3.8
21/05/2012 12:00,90.6,17.8,0.4,20.3,15.0,318.4,2065,650.6,3.9
21/05/2012 08:00,89.7,18.5,0.4,20.3,13.0,317.1,2060,621.6,4.1
21/05/2012 04:00,91.4,19.2,0.4,20.4,13.8,322.9,2085,626.6,4.0
21/05/2012 00:00,89.2,19.8,0.4,19.7,13.0,315.4,2048,675.5,3.9
20/05/2012 20:00,88.8,17.4,0.3,20.0,16.9,316.4,2053,636.7,4.1
20/05/2012 16:00,90.0,18.7,0.6,20.6,14.9,322.8,2069,644.7,4.0
20/05/2012 12:00,87.5,18.8,0.7,20.0,14.2,314.4,2039,666.1,4.1
20/05/2012 08:00,87.4,18.0,0.3,19.9,13.6,315.7,2049,650.6,4.1
20/05/2012 04:00,87.6,18.2,0.3,20.4,14.4,318.7,2051,639.4,4.0
20/05/2012 00:00,86.0,18.4,0.3,20.2,13.1,312.4,2026,673.6,3.9
19/05/2012 20:00,86.6,19.7,0.4,20.1,11.1,313.4,2029,631.1,3.9
19/05/2012 16:00,87.3,18.6,0.5,19.7,14.4,313.0,2027,659.6,4.0
19/05/2012 12:00,86.7,18.5,0.6,20.2,13.0,310.7,2023,695.2,4.2
19/05/2012 08:00,87.1,18.0,0.5,20.0,14.3,312.7,2026,642.6,4.3
19/05/2012 04:00,86.2,18.0,0.4,19.6,12.8,311.6,2022,691.2,4.1
19/05/2012 00:00,86.6,19.5,0.4,19.6,13.2,311.5,2017,626.4,3.9
18/05/2012 20:00,87.3,19.5,0.5,20.1,13.0,311.4,2015,649.3,3.8
18/05/2012 16:00,86.8,17.4,0.4,19.9,15.2,308.0,2000,657.0,3.7
18/05/2012 12:00,86.6,18.9,0.4,20.3,12.4,309.4,2008,639.1,3.8
18/05/2012 08:00,86.1,19.3,0.5,19.0,12.0,309.3,2008,621.3,3.8
18/05/2012 04:00,86.6,18.8,0.6,19.9,14.1,309.8,2004,613.9,3.7
18/05/2012 00:00,85.8,17.7,0.4,19.7,13.3,307.0,1982,641.3,3.5
17/05/2012 20:00,86.3,18.3,0.4,19.2,15.0,307.8,1985,671.7,3.5
17/05/2012 16:00,86.5,19.2,0.5,19.5,13.2,307.9,1989,638.3,3.4
17/05/2012 12:00,85.6,20.6,0.5,19.9,9.8,307.6,1988,646.9,3.4
17/05/2012 08:00,83.1,18.5,0.5,19.4,12.9,305.4,1963,649.2,3.5
17/05/2012 04:00,82.0,17.0,0.3,19.4,14.2,302.4,1955,647.3,3.4
17/05/2012 00:00,82.9,18.0,0.4,20.3,12.5,304.9,1965,657.4,3.3
16/05/2012 20:00,81.0,19.0,0.6,20.1,11.6,302.7,1952,648.7,3.2
16/05/2012 16:00,79.2,18.6,0.3,19.8,13.2,303.5,1953,653.1,3.2
16/05/2012 12:00,77.4,18.4,0.2,19.9,12.5,299.7,1935,624.4,3.3
16/05/2012 08:00,81.2,17.3,0.5,19.1,14.1,302.3,1940,618.0,3.5
16/05/2012 04:00,80.3,18.7,0.3,19.0,11.3,302.2,1930,627.1,3.0
16/05/2012 00:00,79.7,17.2,0.3,18.8,13.3,298.3,1910,672.5,2.5
15/05/2012 20:00,82.5,17.8,0.3,19.0,14.0,308.2,1954,633.9,2.1
15/05/2012 16:00,80.3,19.0,0.4,19.7,12.0,302.2,1933,662.8,2.1
15/05/2012 12:00,81.5,17.7,0.6,20.0,13.6,302.6,1938,639.0,2.2
15/05/2012 08:00,82.1,18.4,0.3,19.7,12.5,302.5,1941,650.2,2.3
15/05/2012 04:00,82.0,19.1,0.4,19.5,11.8,301.8,1932,670.1,2.0
15/05/2012 00:00,83.9,18.5,0.5,19.2,12.4,304.1,1948,635.9,2.0
14/05/2012 20:00,84.0,19.2,0.4,19.8,12.7,305.1,1953,631.6,2.0
14/05/2012 16:00,83.6,19.2,0.4,20.0,12.1,306.2,1961,659.7,2.0
14/05/2012 12:00,82.1,17.5,0.6,20.3,14.4,305.1,1960,635.2,2.0
14/05/2012 08:00,83.2,19.0,0.4,20.3,13.6,304.6,1964,670.2,2.0
14/05/2012 04:00,85.5,16.2,0.4,19.7,15.9,306.8,1982,630.9,2.1
14/05/2012 00:00,87.3,18.4,0.4,21.2,15.2,313.4,2021,672.6,2.6
13/05/2012 20:00,84.2,18.8,0.4,19.9,13.0,307.4,1998,630.3,3.5
13/05/2012 16:00,83.3,18.7,0.4,19.5,13.9,307.3,1998,626.9,3.5
13/05/2012 12:00,86.3,18.9,0.4,20.2,14.5,313.8,2020,675.6,3.6
13/05/2012 08:00,86.5,18.2,0.6,19.6,13.6,306.6,1993,640.2,3.7
13/05/2012 04:00,85.8,17.5,0.4,19.8,16.2,305.7,1990,627.2,3.8
13/05/2012 00:00,84.5,17.2,0.3,20.1,15.6,304.2,1975,640.6,3.6
12/05/2012 20:00,83.6,19.0,0.3,19.1,11.7,304.0,1968,638.2,3.5
12/05/2012 16:00,82.5,19.2,0.6,19.8,11.8,307.5,1993,635.0,3.4
12/05/2012 12:00,82.7,17.8,0.5,19.3,13.9,306.2,1985,662.3,3.6
12/05/2012 08:00,83.6,17.1,0.5,19.2,14.0,300.8,1965,610.6,3.6
12/05/2012 04:00,83.9,17.7,0.5,19.1,13.8,300.9,1967,627.0,3.7
12/05/2012 00:00,84.0,18.4,0.4,19.5,13.4,301.5,1963,652.4,3.8
11/05/2012 20:00,85.8,18.4,0.5,19.4,13.6,303.0,1968,667.4,3.7
11/05/2012 16:00,86.3,19.9,0.4,19.9,11.9,308.3,1997,616.8,3.6
11/05/2012 12:00,85.4,17.3,0.5,18.5,16.0,301.3,1958,675.1,3.7
11/05/2012 08:00,84.4,18.2,0.6,19.7,14.0,302.1,1968,657.3,4.0
11/05/2012 04:00,86.2,18.8,0.6,19.7,13.9,302.4,1971,647.5,3.8
11/05/2012 00:00,87.3,18.8,0.5,19.0,14.0,304.1,1978,652.6,3.7
10/05/2012 20:00,87.1,17.9,0.5,20.0,13.9,301.4,1961,666.6,3.6
10/05/2012 16:00,86.8,17.8,0.5,21.3,15.6,302.5,1964,633.5,3.6
10/05/2012 12:00,86.2,17.5,0.5,18.9,14.3,300.3,1957,654.6,3.9
10/05/2012 08:00,85.6,17.9,0.3,20.6,13.7,301.0,1956,641.9,4.0
10/05/2012 04:00,85.2,18.1,0.4,19.6,13.5,299.1,1953,649.7,4.0
10/05/2012 00:00,84.9,18.8,0.6,19.6,12.7,300.6,1964,677.7,4.1
09/05/2012 20:00,83.5,18.9,0.5,19.6,12.1,299.4,1952,664.2,3.8
09/05/2012 16:00,81.8,17.7,0.4,19.8,13.8,299.3,1944,651.4,3.6
09/05/2012 12:00,83.5,18.8,0.5,19.2,13.5,306.0,1976,650.2,3.6
09/05/2012 08:00,82.1,17.4,0.4,19.9,14.4,298.9,1940,632.1,3.5
09/05/2012 04:00,81.8,18.9,0.4,19.7,12.4,296.9,1928,660.7,3.5
09/05/2012 00:00,85.4,18.7,0.4,18.3,14.6,306.1,1959,680.5,3.4
08/05/2012 20:00,82.5,18.7,0.5,19.8,12.6,297.3,1937,622.6,3.3
08/05/2012 16:00,82.8,20.1,0.3,19.6,9.9,298.2,1933,618.4,3.3
08/05/2012 12:00,86.7,17.8,0.5,19.9,14.7,305.1,1964,633.9,3.4
08/05/2012 08:00,84.0,18.2,0.3,19.7,13.6,297.3,1938,655.5,3.7
08/05/2012 04:00,85.8,18.9,0.5,19.8,13.3,300.7,1943,672.0,3.8
08/05/2012 00:00,84.6,17.9,0.5,19.3,13.3,296.2,1928,628.4,3.7
07/05/2012 20:00,81.8,18.6,0.5,18.7,13.2,294.3,1917,663.0,3.7
07/05/2012 16:00,83.5,17.9,0.4,20.2,14.8,303.6,1954,661.6,3.7
07/05/2012 12:00,77.4,17.5,0.3,19.6,14.7,293.2,1905,638.6,3.7
07/05/2012 08:00,78.7,19.0,0.5,19.6,11.2,292.5,1911,632.0,3.7
07/05/2012 04:00,77.8,18.1,0.4,18.8,13.1,291.4,1897,649.6,3.8
07/05/2012 00:00,77.6,19.1,0.5,18.9,11.6,291.2,1892,645.4,3.7
06/05/2012 20:00,78.7,19.1,0.4,18.0,12.0,295.1,1909,655.9,3.7
06/05/2012 16:00,77.9,19.9,0.6,19.5,10.8,291.8,1896,644.3,3.8
06/05/2012 12:00,75.3,18.1,0.5,18.9,11.2,288.2,1883,635.5,3.9
06/05/2012 08:00,76.7,17.8,0.5,18.8,13.0,292.3,1894,642.3,3.8
06/05/2012 04:00,74.2,18.3,0.4,18.6,12.1,286.2,1861,635.0,3.8
06/05/2012 00:00,76.0,18.4,0.6,19.1,11.8,293.4,1883,627.9,3.7
05/05/2012 20:00,74.2,18.2,0.4,18.9,13.8,287.5,1872,635.4,3.7
05/05/2012 16:00,74.4,18.1,0.4,19.4,13.6,287.6,1869,640.6,3.8
05/05/2012 12:00,74.8,18.3,0.6,19.4,11.2,287.1,1872,647.1,3.8
05/05/2012 08:00,76.0,18.3,0.3,20.0,13.0,287.4,1880,660.9,4.0
05/05/2012 04:00,75.5,17.6,0.6,19.8,14.4,286.2,1869,643.5,3.9
05/05/2012 00:00,73.8,17.6,0.5,19.5,13.2,285.6,1860,662.0,3.9
04/05/2012 20:00,76.0,18.3,0.3,18.8,13.0,287.4,1870,640.9,3.8
04/05/2012 16:00,78.4,17.8,0.5,19.8,13.5,287.6,1876,649.8,4.0
04/05/2012 12:00,78.6,17.9,0.5,19.8,14.0,286.4,1870,645.7,4.0
04/05/2012 08:00,79.5,18.2,0.6,19.2,13.9,292.7,1890,669.1,3.8
04/05/2012 04:00,79.1,18.3,0.4,19.3,12.4,294.3,1897,609.9,3.9
04/05/2012 00:00,77.6,17.3,0.4,19.8,13.3,286.3,1861,657.6,3.7
03/05/2012 20:00,77.4,16.9,0.5,19.8,14.7,285.8,1858,661.9,3.7
03/05/2012 16:00,78.5,18.5,0.5,19.6,11.4,285.4,1863,652.3,3.6
03/05/2012 12:00,77.7,17.3,0.7,18.9,14.2,283.8,1855,633.7,3.7
03/05/2012 08:00,77.4,17.3,0.6,19.7,13.2,284.2,1856,645.7,3.8
03/05/2012 04:00,77.1,19.1,0.3,19.0,11.8,281.6,1836,639.7,3.8
03/05/2012 00:00,79.4,17.9,0.4,19.9,13.6,289.7,1872,657.0,3.7
02/05/2012 20:00,77.8,18.4,0.2,19.2,12.9,283.1,1845,703.1,3.7
02/05/2012 16:00,78.3,16.5,0.3,19.8,16.1,283.1,1848,679.7,3.7
02/05/2012 12:00,79.6,15.1,0.3,20.0,17.9,284.0,1851,636.2,3.7
02/05/2012 08:00,79.3,18.4,0.5,19.4,12.6,283.3,1850,634.8,3.7
02/05/2012 04:00,78.9,17.1,0.4,19.5,12.9,282.1,1839,657.5,3.6
02/05/2012 00:00,78.9,17.9,0.5,19.7,13.0,282.2,1843,663.7,3.7
01/05/2012 20:00,78.8,18.5,0.5,19.5,12.5,282.4,1846,646.1,3.7
01/05/2012 16:00,78.7,18.4,0.4,19.8,12.8,281.9,1848,647.5,3.7
01/05/2012 12:00,78.6,18.1,0.5,18.9,12.6,281.4,1839,634.6,3.6
01/05/2012 08:00,79.9,19.0,0.5,19.2,11.9,283.6,1852,620.1,3.7
01/05/2012 04:00,79.4,18.9,0.6,18.7,11.4,280.9,1834,629.7,3.6
01/05/2012 00:00,79.0,17.9,0.4,19.2,12.2,280.7,1830,610.7,3.6
30/04/2012 20:00,79.2,19.3,0.4,18.9,11.7,279.5,1826,637.7,3.6
30/04/2012 16:00,79.5,17.8,0.4,19.1,13.5,280.6,1834,654.5,3.7
30/04/2012 12:00,80.3,17.3,0.5,19.5,13.2,280.9,1832,618.8,3.6
30/04/2012 08:00,79.6,19.2,0.8,19.1,11.9,280.0,1828,661.6,3.7
30/04/2012 04:00,79.3,18.0,0.7,18.6,13.2,279.4,1822,629.1,3.7
30/04/2012 00:00,78.6,17.8,0.4,19.1,11.6,279.2,1822,644.9,3.7
29/04/2012 20:00,77.2,17.9,0.4,20.0,12.6,278.6,1820,633.8,3.8
29/04/2012 16:00,75.9,17.6,0.4,19.2,14.8,278.1,1823,645.4,4.0
29/04/2012 12:00,74.5,17.0,0.5,19.3,13.3,277.0,1819,659.7,4.0
29/04/2012 08:00,73.6,15.8,0.5,19.5,16.6,277.2,1816,639.3,4.0
29/04/2012 04:00,72.3,17.7,0.3,19.1,12.6,275.4,1802,663.4,4.0
29/04/2012 00:00,72.4,17.4,0.3,19.0,14.7,275.2,1804,660.7,3.9
28/04/2012 20:00,72.8,16.6,0.4,18.8,14.8,273.8,1797,643.3,3.9
28/04/2012 16:00,72.9,17.5,0.5,18.7,12.5,273.4,1791,614.6,3.8
28/04/2012 12:00,72.9,18.1,0.4,19.2,12.0,272.3,1794,631.0,3.8
28/04/2012 08:00,74.7,17.6,0.6,19.9,11.5,275.8,1807,632.5,3.9
28/04/2012 04:00,73.2,18.2,0.3,18.7,11.7,273.0,1793,658.8,3.8
28/04/2012 00:00,73.6,17.8,0.5,19.6,12.7,274.2,1801,633.8,3.6
27/04/2012 20:00,73.5,17.3,0.4,18.5,12.7,273.9,1790,637.8,3.4
27/04/2012 16:00,73.5,18.9,0.3,18.7,11.3,273.6,1792,681.3,3.5
27/04/2012 12:00,73.3,19.5,0.6,19.1,11.6,274.4,1798,623.5,3.7
27/04/2012 08:00,75.1,17.5,0.4,19.0,13.5,280.2,1818,644.0,3.8
27/04/2012 04:00,75.7,16.6,0.6,19.5,14.7,274.3,1801,644.4,3.9
27/04/2012 00:00,77.6,18.1,0.5,19.6,13.5,277.5,1810,651.4,3.8
26/04/2012 20:00,77.3,17.9,0.6,19.1,13.5,275.2,1799,641.2,3.8
26/04/2012 16:00,78.1,17.9,0.6,20.1,12.8,275.1,1800,653.7,3.9
26/04/2012 12:00,78.5,18.5,0.7,19.1,12.1,274.6,1796,643.7,3.6
26/04/2012 10:00,78.1,19.0,0.5,18.7,10.5,274.1,1796,649.0,3.7
26/04/2012 08:00,77.5,17.7,0.5,17.9,13.3,273.9,1786,635.6,3.7
26/04/2012 06:00,77.1,18.4,0.5,18.8,12.6,273.1,1787,640.5,3.7
26/04/2012 04:00,76.9,18.5,0.5,18.6,12.1,272.8,1792,656.0,3.7
26/04/2012 02:00,76.8,17.3,0.6,19.0,13.3,273.6,1790,641.4,3.7
26/04/2012 00:00,76.3,18.9,0.5,19.3,11.1,272.7,1785,659.1,3.8
25/04/2012 22:00,76.3,16.7,0.5,19.0,13.1,272.8,1786,676.4,3.8
25/04/2012 18:00,74.0,17.7,0.6,19.3,13.4,270.7,1777,652.0,4.0
25/04/2012 16:00,75.3,17.7,0.6,18.9,13.5,272.8,1789,657.1,3.9
25/04/2012 12:00,74.4,17.7,0.3,19.5,13.1,271.6,1783,656.6,3.8
25/04/2012 10:00,75.2,16.6,0.6,18.6,13.4,272.8,1791,655.6,3.7
25/04/2012 06:00,73.6,18.1,0.6,19.3,9.5,270.8,1771,643.3,3.6
25/04/2012 02:00,74.3,18.4,0.3,18.6,11.9,271.2,1777,649.9,3.6
24/04/2012 22:00,74.6,17.7,0.7,18.4,13.1,271.0,1781,638.8,3.5
24/04/2012 18:00,73.9,16.9,0.3,18.9,13.3,270.4,1773,646.3,3.6
24/04/2012 14:00,73.8,17.1,0.5,19.4,13.3,270.6,1771,653.8,3.6
24/04/2012 10:00,72.5,18.5,0.3,18.7,9.9,268.7,1761,654.8,3.6
24/04/2012 08:00,75.1,15.8,0.5,19.2,15.1,274.8,1787,643.7,3.5
24/04/2012 04:00,73.2,17.3,0.4,18.6,12.6,269.0,1760,654.3,3.6
24/04/2012 00:00,74.3,17.2,0.3,19.3,13.5,273.9,1782,632.2,3.6
23/04/2012 20:00,73.0,18.1,0.6,18.9,10.6,268.6,1766,641.7,3.6
23/04/2012 16:00,73.4,18.0,0.5,18.5,11.4,268.3,1759,660.4,3.6
23/04/2012 12:00,73.1,17.5,0.3,19.2,12.4,268.6,1765,627.1,3.6
23/04/2012 08:00,73.0,16.8,0.3,19.0,12.7,268.1,1755,594.5,3.5
23/04/2012 04:00,72.9,17.2,0.5,17.8,14.0,267.2,1752,636.0,3.6
23/04/2012 00:00,73.6,17.3,0.4,18.7,11.5,266.7,1744,608.8,3.4
22/04/2012 20:00,72.9,19.5,0.5,18.2,11.4,266.5,1743,615.5,3.5
22/04/2012 16:00,73.3,15.9,0.6,19.8,13.6,266.2,1751,637.9,3.5
22/04/2012 12:00,72.9,17.8,0.5,17.9,12.0,266.0,1745,647.0,3.6
22/04/2012 10:00,75.1,17.7,0.3,19.4,11.9,273.5,1771,669.0,3.6
22/04/2012 08:00,75.1,15.4,0.6,18.6,15.4,272.0,1774,610.8,3.6
22/04/2012 04:00,73.9,16.9,0.4,17.9,11.4,265.7,1734,625.4,3.5
22/04/2012 00:00,74.0,16.8,0.3,18.4,13.1,266.6,1743,658.8,3.4
21/04/2012 20:00,73.4,18.2,0.6,17.6,11.2,264.1,1732,618.8,3.5
21/04/2012 16:00,73.5,18.8,0.4,16.8,10.5,264.7,1733,651.1,3.5
21/04/2012 14:00,75.7,16.9,0.5,19.2,12.7,272.7,1764,639.5,3.4
21/04/2012 10:00,72.3,18.4,0.4,17.8,9.5,264.3,1733,658.8,3.4
21/04/2012 06:00,72.4,16.2,0.5,18.0,13.5,264.0,1724,657.1,3.5
21/04/2012 04:00,75.6,18.0,0.5,17.9,11.9,273.2,1761,649.4,3.5
21/04/2012 00:00,73.4,17.3,0.5,17.0,12.2,262.9,1715,642.3,3.4
20/04/2012 20:00,73.1,18.4,0.4,18.1,11.9,263.6,1722,619.4,3.3
20/04/2012 16:00,73.3,16.4,0.4,18.8,12.3,263.4,1724,658.6,3.4
20/04/2012 14:00,75.4,16.4,0.2,18.8,12.6,272.7,1758,641.0,3.4
20/04/2012 10:00,73.2,16.8,0.5,18.4,12.6,262.2,1712,624.6,3.5
20/04/2012 06:00,73.1,18.4,0.4,18.0,10.3,263.1,1718,641.0,3.6
20/04/2012 02:00,73.8,17.4,0.3,17.8,12.5,262.3,1710,655.1,3.4
19/04/2012 22:00,74.3,19.2,0.4,18.1,10.8,266.6,1738,657.3,3.6
19/04/2012 18:00,72.8,17.9,0.4,18.7,10.7,262.1,1716,637.0,3.6
19/04/2012 14:00,72.9,18.2,0.4,18.4,10.7,261.9,1713,651.5,3.8
19/04/2012 10:00,72.4,17.2,0.4,18.5,12.4,261.7,1714,652.5,3.5
19/04/2012 06:00,72.4,17.0,0.5,18.5,12.4,261.0,1711,654.8,3.6
19/04/2012 02:00,72.0,17.3,0.4,17.9,12.2,260.7,1705,642.4,3.7
18/04/2012 22:00,71.7,16.4,0.6,18.3,12.6,259.6,1702,652.6,3.8
18/04/2012 18:00,71.1,16.2,0.3,18.5,13.1,260.2,1707,664.0,3.8
18/04/2012 14:00,72.4,17.6,0.2,18.2,10.8,265.6,1730,640.5,3.7
18/04/2012 10:00,69.4,17.3,0.4,17.5,11.2,258.6,1697,636.4,3.6
18/04/2012 06:00,69.2,16.7,0.3,17.9,12.1,259.5,1694,648.9,3.5
18/04/2012 02:00,71.2,17.8,0.6,18.6,11.2,265.2,1716,638.0,3.5
17/04/2012 22:00,69.1,16.0,0.6,18.0,12.2,258.4,1690,650.2,3.4
17/04/2012 18:00,67.9,16.3,0.4,18.4,12.3,262.2,1689,666.1,3.1
17/04/2012 14:00,68.0,16.6,0.5,18.5,11.8,258.2,1679,638.5,3.3
17/04/2012 10:00,70.1,17.7,0.3,18.4,10.8,257.2,1684,661.1,3.4
17/04/2012 06:00,68.1,17.7,0.4,17.8,10.0,255.3,1678,649.0,3.6
17/04/2012 02:00,67.4,16.6,0.4,18.1,11.6,255.9,1680,648.3,3.5
16/04/2012 22:00,67.2,17.4,0.3,17.8,10.2,260.3,1693,636.2,3.4
16/04/2012 18:00,65.7,17.1,0.4,18.0,11.3,253.1,1666,642.5,3.3
16/04/2012 14:00,67.6,15.9,0.4,17.5,13.5,259.5,1697,637.2,3.7
16/04/2012 10:00,65.5,16.5,0.4,17.3,11.2,252.0,1662,667.5,3.6
16/04/2012 06:00,65.1,18.0,0.4,18.1,9.0,251.4,1651,648.8,3.7
16/04/2012 02:00,65.5,17.1,0.2,17.2,10.7,253.4,1658,634.1,3.7
15/04/2012 22:00,64.7,15.8,0.4,17.2,12.4,251.7,1659,663.5,3.7
15/04/2012 18:00,63.7,16.0,0.4,17.3,11.5,249.8,1653,630.1,3.7
15/04/2012 14:00,65.2,16.5,0.4,17.3,11.5,251.2,1655,656.9,3.9
15/04/2012 10:00,64.6,15.9,0.4,17.8,10.3,250.7,1653,645.7,4.0
15/04/2012 06:00,63.8,17.6,0.7,17.8,11.1,248.8,1641,613.2,3.9
15/04/2012 02:00,64.4,15.5,0.5,17.9,13.5,248.6,1636,643.7,3.7
14/04/2012 22:00,64.7,16.4,0.4,17.9,11.9,250.6,1651,649.2,3.8
14/04/2012 18:00,64.8,16.0,0.4,17.8,11.2,250.5,1652,660.6,3.8
14/04/2012 14:00,66.3,16.2,0.4,18.2,11.8,251.4,1656,614.0,3.8
14/04/2012 10:00,65.5,16.3,0.5,17.0,11.5,250.5,1649,661.6,3.9
14/04/2012 06:00,65.7,14.3,0.2,18.0,11.3,251.1,1650,617.9,3.8
14/04/2012 02:00,64.5,16.9,0.4,17.6,9.3,248.5,1637,642.7,3.6
13/04/2012 22:00,64.8,15.7,0.5,16.8,10.7,249.1,1632,655.3,3.6
13/04/2012 18:00,65.9,15.4,0.3,17.9,12.9,250.2,1641,680.5,3.6
13/04/2012 14:00,67.9,16.5,0.3,17.0,10.1,256.8,1667,656.0,3.6
13/04/2012 10:00,67.7,16.5,0.7,18.0,10.3,256.4,1665,646.5,3.7
13/04/2012 06:00,65.6,16.2,0.4,17.5,12.2,248.9,1633,651.5,3.7
13/04/2012 02:00,65.4,15.8,0.5,16.6,10.5,247.9,1620,636.3,3.5
12/04/2012 22:00,65.7,15.0,0.5,16.9,11.2,247.9,1623,642.1,3.5
12/04/2012 18:00,66.3,14.7,0.5,16.4,11.2,249.1,1632,628.4,3.6
12/04/2012 14:00,69.8,15.6,0.5,16.7,10.9,252.9,1642,634.7,3.6
12/04/2012 10:00,66.0,15.8,0.3,16.6,9.3,248.4,1630,626.9,3.3
12/04/2012 06:00,65.7,14.2,0.3,16.0,11.6,247.5,1609,641.8,3.2
12/04/2012 02:00,66.2,16.4,0.4,16.4,8.4,248.2,1621,665.2,3.4
11/04/2012 22:00,67.4,15.8,0.4,16.0,8.4,248.3,1620,646.7,3.8
11/04/2012 18:00,67.3,15.0,0.4,15.8,11.0,249.9,1618,654.7,3.6
11/04/2012 14:00,67.2,15.3,0.3,15.7,10.6,248.2,1616,632.6,3.7
11/04/2012 10:00,66.2,15.8,0.4,14.6,9.9,247.5,1597,636.8,3.5
11/04/2012 06:00,65.4,14.4,0.6,15.4,10.8,246.4,1588,633.7,3.5
11/04/2012 02:00,64.8,14.1,0.5,16.0,11.3,246.0,1579,635.0,3.1
10/04/2012 22:00,64.5,15.8,0.3,15.6,9.5,245.8,1574,625.3,2.6
10/04/2012 18:00,63.9,15.7,0.4,16.2,8.8,244.7,1562,653.6,2.4
10/04/2012 14:00,65.6,15.2,0.2,17.1,10.9,251.7,1587,652.0,2.3
10/04/2012 10:00,66.1,15.0,0.5,16.2,9.8,252.4,1586,648.4,2.3
10/04/2012 06:00,64.5,15.0,0.5,15.5,10.5,245.4,1564,656.1,2.2
10/04/2012 02:00,66.5,15.1,0.4,16.0,9.8,246.6,1573,643.0,2.1
09/04/2012 22:00,66.3,14.1,0.5,16.0,11.6,245.1,1568,665.0,2.0
09/04/2012 18:00,66.7,14.5,0.6,16.2,10.8,245.2,1568,638.6,2.0
09/04/2012 14:00,65.4,15.3,0.6,16.4,10.0,245.7,1568,667.6,2.0
09/04/2012 10:00,65.6,14.1,0.4,15.6,11.8,245.3,1573,633.2,2.1
09/04/2012 06:00,65.3,16.8,0.6,14.8,7.6,245.1,1572,664.5,2.1
09/04/2012 02:00,66.1,14.9,0.4,15.5,10.0,245.6,1574,668.3,2.1
08/04/2012 22:00,66.4,15.7,0.5,16.4,10.0,245.4,1571,657.6,2.1
08/04/2012 18:00,67.3,13.7,0.5,16.5,12.2,246.3,1583,619.5,2.1
08/04/2012 14:00,68.2,14.7,0.4,15.8,10.8,244.9,1578,650.6,2.0
08/04/2012 10:00,68.3,14.6,0.5,16.7,12.6,245.5,1581,672.2,2.1
08/04/2012 06:00,67.2,14.6,0.6,15.2,10.6,244.6,1573,656.7,2.1
08/04/2012 02:00,66.9,15.0,0.4,16.8,10.0,245.7,1578,659.0,2.1
07/04/2012 22:00,65.8,15.4,0.6,16.6,10.1,244.6,1570,663.4,2.1
07/04/2012 18:00,64.0,14.8,0.4,16.9,10.8,244.4,1570,643.4,2.1
07/04/2012 14:00,65.4,15.6,0.4,15.6,9.2,247.3,1588,639.6,2.1
07/04/2012 10:00,65.2,15.0,0.4,15.7,10.6,243.3,1581,650.4,2.2
07/04/2012 06:00,66.8,13.6,0.6,16.8,12.7,248.3,1601,632.0,2.3
07/04/2012 02:00,66.8,15.0,0.4,16.1,9.5,245.5,1592,651.0,2.3
06/04/2012 22:00,67.9,14.8,0.6,16.7,11.7,245.3,1595,644.4,2.2
06/04/2012 18:00,67.0,15.1,0.4,16.3,10.6,244.4,1590,655.9,2.3
06/04/2012 14:00,67.1,15.5,0.4,15.7,10.8,245.9,1602,649.3,2.2
06/04/2012 10:00,66.0,14.7,0.5,16.0,11.4,243.8,1594,664.0,2.4
06/04/2012 06:00,65.3,16.4,0.2,16.8,6.7,245.2,1604,641.3,2.8
06/04/2012 02:00,64.5,16.3,0.5,15.9,8.3,245.3,1602,674.1,4.1
05/04/2012 22:00,63.3,14.5,0.3,15.8,10.1,244.3,1586,630.4,3.5
05/04/2012 18:00,64.4,14.9,0.3,17.0,9.9,245.0,1584,643.1,2.7
05/04/2012 14:00,62.1,14.9,0.6,15.6,10.3,241.7,1565,661.0,2.2
05/04/2012 10:00,62.5,14.5,0.4,16.1,9.8,244.3,1576,676.3,2.0
05/04/2012 06:00,61.4,15.0,0.5,15.5,10.3,241.9,1579,645.0,2.2
05/04/2012 02:00,62.7,15.6,0.4,16.0,10.5,246.6,1603,659.2,2.6
04/04/2012 22:00,62.1,14.9,0.5,16.5,9.4,242.9,1597,674.3,3.3
04/04/2012 18:00,63.2,14.9,0.4,16.9,11.7,244.4,1599,669.8,4.6
04/04/2012 14:00,62.2,15.9,0.5,15.9,8.5,243.9,1593,644.1,4.4
04/04/2012 10:00,61.8,15.3,0.3,16.1,11.0,243.7,1584,665.7,3.9
04/04/2012 06:00,62.4,14.3,0.4,15.0,12.1,243.0,1568,654.5,3.5
04/04/2012 02:00,63.2,14.9,0.6,15.2,9.8,241.9,1566,652.9,3.2
03/04/2012 22:00,63.2,14.4,0.5,16.3,11.6,242.9,1575,655.5,2.9
03/04/2012 18:00,64.1,13.5,0.4,17.0,13.3,244.5,1581,668.9,2.5
03/04/2012 14:00,68.1,15.9,0.4,15.8,11.5,245.7,1593,640.3,2.3
03/04/2012 10:00,68.5,15.8,0.4,16.1,9.3,245.7,1587,637.7,2.4
03/04/2012 06:00,70.6,15.9,0.6,16.2,10.8,252.7,1616,663.8,2.4
03/04/2012 02:00,69.8,16.1,0.5,15.9,9.5,252.0,1611,665.7,2.5
02/04/2012 22:00,67.6,15.5,0.4,16.6,9.8,245.1,1590,639.0,2.6
02/04/2012 18:00,68.4,16.4,0.6,16.0,7.7,246.3,1601,638.5,2.7
02/04/2012 14:00,67.4,14.5,0.5,16.7,12.4,245.7,1604,628.1,2.9
02/04/2012 10:00,67.3,14.6,0.5,16.5,10.1,245.4,1590,655.9,3.2
02/04/2012 06:00,66.5,15.1,0.5,16.9,11.3,245.0,1588,639.1,3.6
02/04/2012 02:00,66.0,15.6,0.4,16.7,10.0,244.3,1574,659.5,3.0
01/04/2012 22:00,65.5,14.8,0.4,16.1,10.2,243.7,1562,645.8,2.2
01/04/2012 18:00,65.5,15.0,0.4,16.3,10.5,244.3,1575,641.0,2.0
01/04/2012 14:00,65.8,16.4,0.4,16.3,8.5,249.6,1589,683.8,2.1
01/04/2012 10:00,64.0,14.7,0.5,16.9,10.8,242.2,1576,642.5,2.8
01/04/2012 06:00,63.2,16.2,0.6,16.1,8.6,246.2,1577,650.7,3.0
01/04/2012 02:00,61.8,14.4,0.5,16.5,11.5,241.1,1559,645.7,2.9
31/03/2012 22:00,63.1,15.5,0.4,16.5,10.3,242.0,1564,666.3,2.8
31/03/2012 18:00,63.1,15.6,0.4,16.2,9.8,242.4,1569,652.2,2.9
31/03/2012 14:00,64.6,14.9,0.6,16.6,11.3,247.4,1592,647.9,2.9
31/03/2012 10:00,66.4,13.7,0.3,16.9,12.6,246.8,1590,618.4,2.9
31/03/2012 06:00,66.7,14.7,0.4,16.9,10.0,243.9,1582,639.0,2.9
31/03/2012 02:00,67.3,14.0,0.4,16.6,11.0,244.1,1574,706.3,2.7
30/03/2012 22:00,67.6,15.3,0.5,16.7,10.5,244.5,1578,616.6,2.5
30/03/2012 18:00,68.7,15.6,0.4,16.6,10.7,245.4,1581,648.5,2.5
30/03/2012 14:00,67.5,13.5,0.4,16.8,14.1,244.0,1576,653.3,2.6
30/03/2012 10:00,66.6,15.1,0.6,16.6,11.7,243.0,1569,638.9,2.6
30/03/2012 06:00,66.6,15.6,0.4,15.6,10.9,242.9,1562,631.7,2.7
30/03/2012 02:00,67.9,15.0,0.5,16.6,9.6,243.2,1575,646.7,2.6
29/03/2012 22:00,67.4,16.0,0.3,16.3,12.5,243.7,1572,626.3,2.5
29/03/2012 18:00,68.2,14.6,0.5,16.6,11.7,243.4,1565,624.4,2.3
29/03/2012 14:00,66.3,16.2,0.5,16.3,8.5,243.1,1569,635.2,2.4
29/03/2012 10:00,65.0,15.3,0.5,16.7,10.2,242.3,1565,639.4,2.4
29/03/2012 06:00,65.2,15.7,0.4,16.4,10.1,241.7,1558,627.4,2.4
29/03/2012 02:00,66.1,14.6,0.4,16.2,11.0,242.7,1560,685.0,2.4
28/03/2012 22:00,66.1,14.9,0.7,16.8,11.1,243.1,1566,651.1,2.3
28/03/2012 18:00,63.6,15.3,0.5,15.3,10.5,242.5,1565,638.0,2.2
28/03/2012 14:00,65.8,16.0,0.5,15.7,9.9,242.3,1568,637.3,2.3
28/03/2012 10:00,66.1,14.9,0.3,17.0,10.0,241.9,1559,657.9,2.4
28/03/2012 06:00,66.3,14.3,0.3,16.6,9.6,242.0,1559,656.9,2.5
28/03/2012 02:00,68.6,15.2,0.2,15.6,10.6,247.7,1581,640.2,2.5
27/03/2012 22:00,68.5,19.7,0.4,15.9,9.8,246.7,1574,629.7,2.4
27/03/2012 18:00,66.1,14.8,0.3,16.2,10.3,241.0,1563,637.4,2.4
27/03/2012 14:00,66.3,15.1,0.3,16.2,11.6,241.8,1567,659.8,2.4
27/03/2012 10:00,66.1,15.4,0.6,16.4,9.7,241.5,1565,615.2,2.5
27/03/2012 06:00,65.2,15.6,0.3,16.1,10.8,240.8,1558,636.7,2.6
27/03/2012 02:00,65.8,14.7,0.6,16.9,10.4,240.5,1559,654.7,2.5
26/03/2012 22:00,65.7,16.4,0.5,16.3,9.3,241.5,1566,624.7,2.4
26/03/2012 18:00,64.2,15.2,0.6,16.6,9.7,241.4,1570,634.0,2.4
26/03/2012 14:00,66.1,15.5,0.4,16.2,10.6,241.3,1570,649.7,2.5
26/03/2012 10:00,65.9,15.3,0.4,16.1,9.0,241.0,1572,635.1,2.6
26/03/2012 06:00,65.6,15.6,0.5,16.2,9.9,241.2,1574,642.2,2.7
26/03/2012 02:00,66.6,13.7,0.5,16.0,11.6,241.8,1582,641.7,2.7
25/03/2012 22:00,67.6,16.3,0.4,15.7,9.5,241.9,1590,663.8,2.7
25/03/2012 18:00,67.8,15.7,0.4,16.6,10.0,242.3,1591,631.5,2.9
25/03/2012 14:00,69.4,15.3,0.6,16.2,10.5,243.1,1601,640.0,3.3
25/03/2012 10:00,67.9,14.8,0.4,17.1,10.5,241.8,1596,652.9,3.6
25/03/2012 06:00,67.1,15.0,0.5,15.4,10.9,241.1,1584,620.2,3.8
25/03/2012 02:00,67.7,15.6,0.4,15.6,10.8,240.1,1581,643.4,3.6
24/03/2012 21:00,67.9,15.2,0.3,17.1,10.7,240.5,1575,685.5,3.4
24/03/2012 17:00,68.2,13.9,0.2,15.3,12.9,241.1,1585,656.7,3.5
24/03/2012 13:00,69.4,15.0,0.4,16.0,12.0,240.5,1583,652.9,3.5
24/03/2012 09:00,68.0,14.4,0.5,15.7,11.0,239.7,1573,645.9,3.6
24/03/2012 05:00,69.0,13.7,0.5,16.1,10.6,246.5,1586,624.0,3.5
24/03/2012 01:00,68.1,14.6,0.5,15.8,11.3,242.9,1575,626.6,3.4
23/03/2012 21:00,67.2,14.5,0.3,16.1,9.3,238.6,1562,649.1,3.3
23/03/2012 17:00,66.7,14.4,0.5,15.8,11.6,237.0,1565,665.8,3.3
23/03/2012 13:00,66.8,14.4,0.5,15.9,11.4,238.3,1567,660.6,3.5
23/03/2012 09:00,66.2,15.7,0.5,15.6,9.0,237.2,1563,674.7,3.6
23/03/2012 05:00,65.5,14.2,0.4,16.2,11.8,237.7,1565,676.0,3.6
23/03/2012 01:00,66.2,15.2,0.2,15.7,8.9,236.5,1546,637.1,3.3
22/03/2012 21:00,65.8,15.5,0.4,16.1,10.5,236.0,1552,629.0,3.4
22/03/2012 17:00,68.2,13.9,0.6,15.8,12.8,244.4,1582,651.5,3.4
22/03/2012 13:00,65.9,16.3,0.4,15.7,8.5,237.0,1562,630.9,3.4
22/03/2012 09:00,63.9,15.3,0.6,15.4,10.6,235.0,1552,681.5,3.4
22/03/2012 05:00,63.1,14.3,0.3,16.1,9.2,234.3,1533,650.1,3.5
22/03/2012 01:00,63.7,13.2,0.5,15.6,12.0,234.5,1540,623.3,3.4
21/03/2012 21:00,65.9,14.3,0.5,16.1,11.7,239.7,1559,647.9,3.2
21/03/2012 17:00,66.3,14.6,0.4,16.4,11.6,240.3,1561,658.3,3.1
21/03/2012 13:00,65.0,16.0,0.3,15.8,9.6,234.4,1542,642.7,3.2
21/03/2012 09:00,65.5,15.4,0.3,16.1,10.2,234.8,1535,671.1,3.2
21/03/2012 05:00,66.0,14.3,0.4,16.5,11.8,239.9,1552,659.5,3.3
21/03/2012 01:00,64.1,15.8,0.5,15.6,8.4,233.2,1531,621.2,3.3
20/03/2012 21:00,63.9,14.9,0.5,15.7,10.3,233.6,1533,660.1,3.2
20/03/2012 17:00,65.3,16.4,0.2,16.3,8.7,233.3,1530,650.3,3.1
20/03/2012 13:00,66.1,14.5,0.6,15.1,11.6,228.4,1530,629.8,3.1
20/03/2012 09:00,66.1,16.6,0.8,15.9,8.5,230.5,1533,652.1,3.1
20/03/2012 05:00,65.3,15.9,0.5,15.4,10.2,235.7,1530,635.6,3.2
20/03/2012 01:00,64.8,16.2,0.5,16.1,8.6,232.6,1526,641.7,3.2
19/03/2012 21:00,63.4,14.7,0.3,16.3,11.5,231.8,1523,667.0,3.2
19/03/2012 17:00,62.5,15.0,0.3,16.0,10.5,232.4,1520,627.1,3.2
19/03/2012 13:00,62.7,15.0,0.4,17.1,9.5,231.8,1526,650.4,3.2
19/03/2012 09:00,61.5,14.7,0.4,15.3,10.5,229.1,1507,647.9,3.4
19/03/2012 05:00,60.4,15.2,0.4,15.0,9.1,228.7,1508,653.2,3.5
19/03/2012 01:00,60.5,14.9,0.3,15.8,10.8,229.1,1501,654.5,3.4
18/03/2012 21:00,60.8,14.5,0.4,16.0,10.6,230.2,1505,664.8,3.3
18/03/2012 17:00,61.9,13.7,0.1,16.3,12.4,229.4,1501,643.2,3.2
18/03/2012 13:00,62.5,15.0,0.5,15.7,9.4,230.9,1513,633.2,3.4
18/03/2012 09:00,62.4,14.1,0.4,16.5,11.7,229.9,1520,624.0,3.6
18/03/2012 05:00,61.7,15.3,0.4,16.0,9.7,228.1,1505,637.4,3.6
18/03/2012 01:00,63.2,15.6,0.4,16.1,10.5,229.3,1503,643.2,3.3
17/03/2012 21:00,65.0,14.4,0.5,15.3,11.3,234.8,1527,660.8,3.3
17/03/2012 17:00,63.5,15.5,0.3,15.6,9.3,229.4,1506,654.2,3.3
17/03/2012 13:00,63.0,16.0,0.4,15.1,9.3,229.3,1510,644.4,3.3
17/03/2012 09:00,63.0,15.1,0.3,15.8,9.3,224.5,1498,625.2,3.1
17/03/2012 05:00,63.8,15.1,0.3,15.9,10.0,229.0,1498,665.9,3.2
17/03/2012 01:00,65.5,15.3,0.3,16.8,9.9,234.8,1518,638.4,3.2
16/03/2012 21:00,64.2,13.7,0.5,15.4,12.6,228.7,1497,646.6,3.1
16/03/2012 17:00,64.6,14.6,0.5,16.2,10.8,229.3,1500,646.3,3.0
16/03/2012 13:00,64.4,14.6,0.3,16.1,12.3,228.3,1498,655.2,2.9
16/03/2012 09:00,63.5,15.7,0.2,16.2,9.0,227.0,1491,638.7,3.1
16/03/2012 05:00,62.6,14.3,0.4,15.8,10.6,227.2,1485,638.4,3.2
16/03/2012 01:00,62.0,13.9,0.5,16.0,11.8,226.5,1489,650.8,3.1
15/03/2012 21:00,62.4,17.1,0.3,13.8,8.1,226.1,1483,630.4,3.1
15/03/2012 17:00,62.7,13.3,0.6,16.3,11.8,226.6,1487,655.3,3.1
15/03/2012 13:00,62.5,14.5,0.4,16.3,9.8,225.6,1478,625.9,3.0
15/03/2012 09:00,62.0,15.1,0.4,15.4,8.9,225.2,1477,644.9,3.2
15/03/2012 05:00,61.7,13.7,0.4,15.4,10.5,225.1,1477,661.8,3.2
15/03/2012 01:00,61.4,18.4,0.5,15.8,9.3,224.6,1475,637.3,3.2
14/03/2012 21:00,62.0,15.8,0.4,15.6,8.7,224.0,1472,650.9,3.1
14/03/2012 17:00,62.4,14.9,0.5,15.7,9.8,223.9,1473,669.0,3.0
14/03/2012 13:00,62.8,15.5,0.3,16.1,9.9,227.3,1483,639.5,3.1
14/03/2012 09:00,60.9,15.8,0.7,16.4,8.6,222.8,1471,618.5,3.1
14/03/2012 05:00,62.0,15.8,0.3,14.2,9.7,223.8,1469,657.4,3.1
14/03/2012 01:00,61.9,15.3,0.4,15.3,9.6,223.1,1469,650.1,3.1
13/03/2012 21:00,61.8,14.9,0.3,15.3,11.1,222.8,1459,654.4,3.1
13/03/2012 17:00,61.0,14.6,0.5,15.8,10.1,222.7,1462,644.8,3.2
13/03/2012 13:00,63.3,15.3,0.4,15.8,12.1,230.0,1485,667.2,3.1
13/03/2012 09:00,61.2,14.8,0.3,15.7,11.0,222.2,1463,650.2,3.2
13/03/2012 05:00,62.0,15.1,0.6,15.9,8.9,222.3,1464,636.4,3.1
13/03/2012 01:00,62.9,17.0,0.4,13.9,8.0,224.2,1469,648.2,3.1
12/03/2012 21:00,62.0,15.6,0.4,15.4,9.6,222.1,1463,633.0,3.2
12/03/2012 17:00,61.8,15.6,0.5,16.2,9.6,221.8,1464,669.9,3.3
12/03/2012 13:00,63.9,15.4,0.3,16.0,9.5,226.8,1479,654.2,2.9
12/03/2012 09:00,61.0,14.8,0.4,16.1,12.1,220.3,1456,680.8,3.1
12/03/2012 05:00,60.6,14.1,0.4,16.1,9.6,220.1,1446,687.3,3.2
12/03/2012 01:00,61.7,14.0,0.3,15.4,11.3,221.3,1450,636.6,3.1
11/03/2012 21:00,62.6,15.7,0.4,15.1,9.6,221.8,1452,640.7,3.0
11/03/2012 17:00,64.1,16.9,0.3,15.8,7.6,222.8,1456,653.0,2.8
11/03/2012 13:00,62.9,15.5,0.6,16.3,9.7,215.2,1451,661.0,2.9
11/03/2012 09:00,62.8,15.9,0.5,15.2,9.7,222.5,1461,633.2,3.1
11/03/2012 05:00,60.8,13.1,0.4,16.0,11.7,218.6,1440,674.9,3.2
11/03/2012 01:00,61.2,15.2,0.4,16.0,9.0,219.7,1442,684.6,3.1
10/03/2012 21:00,61.6,15.2,0.5,15.9,8.6,220.4,1446,628.1,3.1
10/03/2012 17:00,61.3,15.7,0.4,15.9,9.1,219.8,1439,616.4,3.0
10/03/2012 13:00,61.1,15.7,0.3,15.9,9.4,219.8,1445,632.0,3.0
10/03/2012 09:00,61.9,13.7,0.4,16.3,11.8,219.6,1442,663.5,3.0
10/03/2012 05:00,62.8,15.2,0.5,16.2,9.9,220.4,1439,628.2,3.0
10/03/2012 01:00,63.1,14.2,0.6,16.3,11.0,218.9,1443,627.6,3.1
09/03/2012 21:00,63.2,13.4,0.6,15.6,14.6,219.3,1436,638.8,3.1
09/03/2012 17:00,62.9,15.0,0.6,15.4,10.3,218.4,1438,672.9,3.0
09/03/2012 13:00,63.1,15.4,0.5,16.3,9.2,218.3,1435,635.6,3.0
09/03/2012 09:00,61.9,15.1,0.3,16.1,10.3,215.3,1432,639.2,3.1
09/03/2012 05:00,61.0,15.2,0.4,15.6,9.9,217.5,1433,665.6,3.1
09/03/2012 01:00,60.6,15.2,0.5,16.0,9.4,216.6,1427,647.5,3.2
08/03/2012 21:00,60.1,14.3,0.3,15.5,9.8,216.1,1422,624.4,3.1
08/03/2012 17:00,60.5,14.5,0.4,16.0,10.1,218.5,1417,626.4,3.0
08/03/2012 13:00,60.1,15.3,0.4,16.0,10.6,216.3,1425,646.0,3.0
08/03/2012 09:00,58.4,16.6,0.5,14.0,6.9,215.3,1414,637.7,3.1
08/03/2012 05:00,57.1,15.0,0.3,15.6,11.3,213.7,1411,677.1,3.2
08/03/2012 01:00,58.1,14.3,0.2,15.4,11.3,216.8,1419,624.6,3.2
07/03/2012 21:00,57.8,14.4,0.5,15.2,11.4,215.8,1413,648.5,3.2
07/03/2012 17:00,57.8,14.1,0.3,16.2,10.1,216.1,1417,634.3,3.1
07/03/2012 13:00,58.7,13.2,0.4,15.5,12.5,215.4,1418,645.8,3.2
07/03/2012 09:00,61.4,15.1,0.3,16.4,9.4,216.1,1417,656.8,3.1
07/03/2012 05:00,61.1,15.1,0.5,16.8,8.8,215.7,1417,659.3,3.1
07/03/2012 01:00,61.4,16.3,0.5,15.8,8.7,221.1,1433,661.6,3.2
06/03/2012 21:00,58.0,15.7,0.3,15.6,9.3,213.8,1407,623.5,3.1
06/03/2012 17:00,57.7,15.2,0.4,14.9,9.5,214.2,1402,629.9,3.1
06/03/2012 13:00,56.2,13.1,0.4,16.1,11.9,211.9,1400,657.8,3.1
06/03/2012 09:00,56.0,14.5,0.5,15.2,10.8,214.2,1387,651.0,3.2
06/03/2012 05:00,55.8,14.5,0.6,15.1,10.3,210.7,1389,638.7,3.3
06/03/2012 01:00,55.8,16.4,0.2,15.5,8.1,210.6,1393,649.9,3.3
05/03/2012 21:00,57.3,13.9,0.4,15.4,9.4,211.8,1395,633.6,3.3
05/03/2012 17:00,56.9,14.6,0.5,15.9,10.6,211.6,1397,654.3,3.4
05/03/2012 13:00,56.6,15.0,0.4,14.9,8.9,211.7,1397,635.1,3.4
05/03/2012 09:00,56.0,13.5,0.5,15.9,12.3,210.6,1390,634.3,3.4
05/03/2012 05:00,55.9,15.0,0.4,16.0,10.1,210.1,1387,646.1,3.4
05/03/2012 01:00,56.1,14.6,0.3,16.2,9.8,210.5,1394,647.2,3.4
04/03/2012 21:00,57.8,15.2,0.4,16.0,9.7,210.6,1392,673.0,3.2
04/03/2012 17:00,58.0,12.5,0.5,15.4,9.2,211.2,1400,671.4,3.4
04/03/2012 13:00,57.2,14.1,0.4,16.2,10.8,211.1,1401,669.3,3.6
04/03/2012 09:00,59.3,15.0,0.5,14.9,10.3,211.5,1393,642.1,3.2
04/03/2012 05:00,58.7,14.2,0.3,15.6,9.8,210.3,1386,633.8,3.1
04/03/2012 01:00,59.0,15.7,0.2,15.1,8.3,211.7,1395,619.2,3.1
03/03/2012 21:00,59.3,14.4,0.2,16.2,10.6,211.3,1393,639.4,3.1
03/03/2012 17:00,59.4,14.8,0.3,16.2,10.1,211.4,1388,625.9,3.0
03/03/2012 13:00,61.0,14.1,0.6,16.3,12.0,211.4,1395,658.4,3.1
03/03/2012 09:00,60.4,13.9,0.4,15.8,11.1,210.7,1392,646.9,3.2
03/03/2012 05:00,58.8,16.0,0.6,15.4,10.0,210.0,1385,615.5,3.2
03/03/2012 01:00,58.7,15.6,0.4,15.4,9.9,209.0,1384,664.3,3.2
02/03/2012 21:00,59.3,14.8,0.5,15.5,9.3,209.0,1386,659.6,3.2
02/03/2012 17:00,59.9,15.2,0.3,16.2,9.6,209.5,1379,656.9,3.1
02/03/2012 13:00,59.9,14.5,0.3,16.5,10.1,209.8,1388,643.5,3.1
02/03/2012 09:46,60.4,10.8,0.6,13.8,9.9,211.3,1413,622.7,2.9
02/03/2012 05:00,59.6,15.1,0.5,16.1,8.7,209.0,1378,634.4,3.1
02/03/2012 01:00,59.9,14.8,0.5,15.3,9.3,208.9,1377,652.9,3.1
01/03/2012 21:00,59.7,16.5,0.3,16.3,8.0,207.8,1370,624.5,3.0
01/03/2012 17:00,59.8,15.8,0.6,15.4,8.0,208.2,1374,666.9,3.0
01/03/2012 13:00,59.3,14.6,0.6,15.6,10.8,208.0,1376,670.0,2.9
01/03/2012 09:00,58.3,15.1,0.5,15.3,9.3,207.3,1368,617.0,3.1
01/03/2012 05:00,58.4,13.3,0.4,15.4,11.9,207.5,1369,655.8,3.1
01/03/2012 01:00,58.6,15.1,0.3,16.9,9.9,207.3,1362,637.7,3.1
29/02/2012 21:00,58.5,15.2,0.4,16.2,9.5,207.2,1365,633.3,3.0
29/02/2012 17:00,59.6,15.2,0.3,16.2,9.6,209.8,1373,672.0,2.9
29/02/2012 13:00,59.2,16.6,0.4,16.2,7.6,207.3,1366,643.5,3.0
29/02/2012 09:00,60.1,15.3,0.2,15.7,10.7,207.6,1365,646.5,3.0
29/02/2012 05:00,60.1,15.6,0.3,16.2,9.7,207.0,1364,629.6,3.1
29/02/2012 01:00,59.9,14.1,0.4,16.3,9.7,206.5,1361,627.3,3.1
