Timestamp,MAIN: Hydrogen (ppm),MAIN: Methane (ppm),MAIN: Acetylene (ppm),MAIN: Ethylene (ppm),MAIN: Ethane (ppm),MAIN: Carbon Monoxide (ppm),MAIN: Carbon Dioxide (ppm),MAIN: Oxygen (ppm),MAIN: Water (ppm)
28/02/2012 21:00,60.2,14.3,0.4,16.2,10.0,206.7,1365,650.1,3.0
28/02/2012 17:00,61.0,14.5,0.4,15.7,11.4,206.9,1361,628.8,2.9
28/02/2012 13:00,61.5,14.6,0.3,15.6,11.1,206.5,1361,643.6,2.9
28/02/2012 09:00,61.3,14.4,0.4,16.0,9.9,206.1,1361,643.0,3.0
28/02/2012 05:00,61.0,14.6,0.5,15.6,11.8,205.8,1356,642.4,2.9
28/02/2012 01:00,60.8,15.6,0.3,15.4,10.5,205.5,1358,651.0,2.9
27/02/2012 21:00,60.4,14.9,0.5,16.9,10.0,205.3,1355,631.5,3.0
27/02/2012 17:00,60.4,14.7,0.4,15.8,9.7,205.2,1360,633.7,3.0
27/02/2012 13:00,61.7,15.5,0.2,16.2,9.9,209.5,1369,646.1,3.0
27/02/2012 09:00,59.3,13.9,0.5,15.6,10.4,203.9,1350,631.2,3.0
27/02/2012 05:00,60.1,16.6,0.3,15.5,8.2,207.5,1357,659.9,3.1
27/02/2012 01:00,58.4,15.7,0.3,15.2,7.0,203.4,1345,662.1,3.1
26/02/2012 21:00,59.9,15.1,0.5,16.3,9.5,210.2,1365,640.7,3.1
26/02/2012 17:00,58.1,15.7,0.3,16.0,9.5,202.9,1340,637.5,3.1
26/02/2012 13:00,57.9,14.1,0.1,15.4,10.7,202.7,1339,624.5,3.0
26/02/2012 09:00,58.0,13.4,0.4,15.9,11.9,201.9,1339,640.6,3.1
26/02/2012 05:00,57.2,14.2,0.4,15.5,10.8,200.8,1337,646.7,3.2
26/02/2012 01:00,57.1,14.1,0.4,15.5,11.4,201.3,1334,623.4,3.2
25/02/2012 21:00,56.8,14.5,0.3,15.5,10.2,201.8,1334,636.1,3.1
25/02/2012 17:00,56.3,14.4,0.6,15.7,9.6,201.0,1328,614.2,3.1
25/02/2012 13:00,55.3,14.6,0.3,16.5,10.6,200.9,1325,700.7,3.1
25/02/2012 09:00,55.4,15.3,0.5,14.5,8.1,200.2,1326,638.5,3.1
25/02/2012 05:00,56.6,14.0,0.4,15.5,11.9,204.1,1335,661.4,3.2
25/02/2012 01:00,55.6,15.8,0.4,15.9,8.8,200.2,1329,653.4,3.1
24/02/2012 21:00,56.0,14.6,0.3,15.6,9.6,201.6,1332,639.3,3.1
24/02/2012 17:00,55.9,15.1,0.4,14.8,9.1,201.2,1330,653.4,3.1
24/02/2012 13:00,56.1,14.7,0.4,16.2,9.1,200.5,1325,628.2,3.0
24/02/2012 09:00,58.9,16.3,0.3,15.1,9.7,200.8,1327,643.2,3.0
24/02/2012 05:00,59.8,15.5,0.3,15.7,9.1,201.5,1326,660.6,3.0
24/02/2012 01:00,61.3,14.3,0.4,16.4,11.0,205.8,1337,664.0,3.0
23/02/2012 21:00,59.7,14.5,0.5,16.4,11.3,200.3,1322,663.2,3.0
23/02/2012 17:00,59.4,14.0,0.4,16.2,11.6,200.2,1321,649.4,3.0
23/02/2012 13:00,59.5,13.9,0.7,16.0,11.6,200.0,1319,652.7,3.0
23/02/2012 09:00,59.8,13.4,0.5,15.7,11.8,200.2,1324,645.4,3.0
23/02/2012 05:00,59.1,14.5,0.5,15.7,10.7,198.7,1320,641.8,3.0
23/02/2012 01:00,58.0,16.2,0.3,15.5,7.8,197.9,1311,622.1,3.0
22/02/2012 21:00,59.4,15.7,0.2,15.1,9.8,199.2,1317,644.4,3.0
22/02/2012 17:00,59.6,15.0,0.5,16.3,9.8,199.7,1316,643.5,3.0
22/02/2012 13:00,59.1,15.4,0.1,15.6,9.3,198.5,1309,640.1,3.1
22/02/2012 09:00,58.0,15.7,0.4,16.0,8.3,198.1,1306,649.6,3.1
22/02/2012 05:00,57.8,14.6,0.4,16.2,9.4,197.8,1311,630.0,3.0
22/02/2012 01:00,57.9,15.2,0.1,16.0,9.6,197.9,1307,652.5,3.1
21/02/2012 21:00,57.5,15.7,0.5,15.9,7.3,197.3,1302,636.1,3.0
21/02/2012 17:00,57.8,13.5,0.6,16.2,10.7,196.9,1300,641.8,3.0
21/02/2012 13:00,57.4,14.9,0.3,15.9,8.5,195.6,1297,633.7,2.9
21/02/2012 09:00,58.6,14.5,0.3,15.2,10.3,201.1,1314,650.9,3.0
21/02/2012 05:00,56.9,15.8,0.2,16.8,8.3,195.2,1295,629.0,3.1
21/02/2012 01:00,56.5,14.9,0.3,14.3,9.0,195.3,1291,653.7,3.0
20/02/2012 21:00,56.2,14.1,0.4,15.3,11.1,195.0,1287,642.0,3.0
20/02/2012 17:00,56.0,15.0,0.3,15.4,9.3,194.8,1290,661.5,3.1
20/02/2012 13:00,55.0,14.9,0.3,15.5,9.3,194.2,1283,657.8,3.0
20/02/2012 09:00,54.6,15.4,0.4,15.4,7.7,197.2,1291,650.6,3.2
20/02/2012 05:00,52.8,13.9,0.4,15.0,10.4,192.7,1280,648.8,3.2
20/02/2012 01:00,51.4,14.1,0.4,14.5,8.8,191.5,1277,671.9,3.2
19/02/2012 21:00,50.2,13.8,0.3,14.7,9.9,190.9,1265,644.1,3.3
19/02/2012 17:00,49.4,13.0,0.7,14.1,10.9,190.6,1266,649.8,3.1
19/02/2012 13:00,48.9,13.8,0.5,14.3,8.7,190.0,1270,657.5,3.2
19/02/2012 09:00,49.2,13.7,0.4,14.6,9.5,190.4,1266,644.6,3.4
19/02/2012 05:00,49.9,13.9,0.2,14.5,9.1,191.2,1271,647.7,3.3
19/02/2012 01:00,52.3,15.2,0.1,14.4,7.6,196.7,1288,673.5,3.2
18/02/2012 21:00,52.7,13.8,0.4,14.4,11.3,196.5,1292,670.0,3.2
18/02/2012 17:00,51.9,13.5,0.3,14.7,9.0,192.1,1276,648.1,3.2
18/02/2012 13:00,52.9,14.1,0.4,13.7,9.7,193.1,1282,640.9,3.1
18/02/2012 09:00,55.8,13.2,0.4,13.9,10.8,193.6,1284,618.9,3.1
18/02/2012 05:00,55.8,13.2,0.3,14.9,10.2,193.2,1276,635.8,3.1
18/02/2012 01:00,57.7,14.9,0.3,13.8,9.3,198.2,1298,638.1,3.0
17/02/2012 21:00,56.7,13.2,0.5,13.9,11.4,192.7,1282,640.5,3.0
17/02/2012 17:00,55.4,14.3,0.4,14.8,9.5,191.7,1270,655.0,3.0
17/02/2012 13:00,53.6,13.8,0.5,14.6,8.5,190.7,1264,619.4,3.1
17/02/2012 09:00,53.5,13.4,0.3,14.7,9.8,190.4,1267,639.9,3.2
17/02/2012 05:00,53.6,13.2,0.3,14.1,9.4,190.2,1263,661.2,3.1
17/02/2012 01:00,54.2,13.6,0.3,14.6,8.6,190.0,1264,636.2,3.1
16/02/2012 21:00,55.2,13.7,0.4,13.1,9.0,189.9,1267,629.2,3.1
16/02/2012 17:00,55.7,14.8,0.3,15.1,8.6,190.3,1269,634.5,3.1
16/02/2012 13:00,54.9,15.0,0.5,13.9,7.8,190.1,1263,655.6,3.0
16/02/2012 09:00,54.0,13.0,0.5,15.0,10.7,189.2,1259,670.1,3.1
16/02/2012 05:00,53.2,13.2,0.4,14.0,9.9,188.9,1258,643.3,3.2
16/02/2012 01:00,53.7,14.7,0.3,13.8,6.3,188.6,1252,662.7,3.2
15/02/2012 21:00,53.8,14.2,0.4,14.7,8.8,188.4,1254,645.7,3.1
15/02/2012 17:00,53.6,12.1,0.2,14.4,11.7,188.5,1250,651.6,3.0
15/02/2012 13:00,53.8,14.2,0.5,13.9,8.8,188.6,1252,629.0,3.2
15/02/2012 09:00,53.1,14.4,0.3,14.2,7.7,187.9,1251,635.3,3.2
15/02/2012 05:00,52.6,13.6,0.3,14.8,8.6,187.7,1249,657.8,3.1
15/02/2012 01:00,53.2,14.1,0.2,13.7,9.6,186.9,1244,634.1,3.1
14/02/2012 21:00,53.3,13.3,0.4,14.6,9.7,187.3,1249,641.3,3.2
14/02/2012 17:00,55.0,13.2,0.4,14.6,10.6,193.5,1265,667.6,3.1
14/02/2012 13:00,51.5,12.7,0.4,13.9,10.1,185.7,1239,628.5,3.2
14/02/2012 09:00,51.8,13.0,0.4,13.7,9.3,185.4,1235,668.9,3.1
14/02/2012 05:00,51.5,14.3,0.5,13.3,8.2,184.9,1233,655.6,3.2
14/02/2012 01:00,52.2,12.8,0.5,14.4,8.6,185.8,1233,644.4,3.3
13/02/2012 21:00,52.5,13.1,0.6,15.0,9.9,185.3,1237,642.5,3.3
13/02/2012 17:00,53.1,12.8,0.5,14.4,11.1,185.7,1237,648.5,3.4
13/02/2012 13:00,54.4,14.9,0.3,14.7,8.9,189.4,1250,670.7,3.2
13/02/2012 09:00,52.8,12.4,0.6,14.0,12.2,187.2,1243,649.2,3.2
13/02/2012 05:00,51.1,14.2,0.2,13.8,7.0,183.5,1222,671.8,3.2
13/02/2012 01:00,51.4,14.2,0.5,14.3,7.6,183.4,1218,660.2,3.1
12/02/2012 21:00,52.3,13.7,0.4,13.7,9.7,183.9,1227,643.5,3.2
12/02/2012 17:00,52.3,13.8,0.2,14.1,9.8,182.9,1220,611.2,3.1
12/02/2012 13:00,52.8,12.9,0.2,13.8,7.5,183.5,1228,630.2,3.1
12/02/2012 09:00,52.2,14.5,0.4,14.0,7.6,182.8,1221,681.9,3.2
12/02/2012 05:00,52.0,13.0,0.6,14.4,9.4,183.9,1225,657.9,3.2
12/02/2012 01:00,50.5,14.1,0.3,14.6,9.3,181.3,1214,643.9,3.2
11/02/2012 21:00,49.0,12.7,0.3,14.4,10.7,180.5,1209,679.0,3.2
11/02/2012 17:00,49.2,14.7,0.4,13.6,7.7,179.9,1209,661.3,3.2
11/02/2012 13:00,48.9,14.8,0.4,13.9,6.3,180.9,1206,648.8,3.2
11/02/2012 09:00,49.2,14.1,0.3,14.3,8.8,183.3,1212,665.8,3.3
11/02/2012 05:00,47.4,13.7,0.2,14.1,9.2,179.2,1203,630.4,3.4
11/02/2012 01:00,47.8,13.5,0.3,14.3,8.4,179.8,1203,657.3,3.3
10/02/2012 21:00,48.0,13.2,0.1,13.9,9.1,179.0,1201,640.7,3.4
10/02/2012 17:00,48.8,14.4,0.2,14.0,9.5,179.3,1200,665.1,3.3
10/02/2012 13:00,49.2,13.6,0.2,14.0,9.2,180.0,1202,651.2,3.3
10/02/2012 09:00,50.3,12.3,0.2,14.5,10.4,181.6,1210,648.6,3.3
10/02/2012 05:00,52.0,13.5,0.3,13.6,8.5,185.3,1219,681.1,3.3
10/02/2012 01:00,50.2,14.4,0.5,13.5,8.2,179.1,1202,648.3,3.3
09/02/2012 21:00,50.9,14.7,0.3,13.8,7.3,178.9,1197,636.7,3.3
09/02/2012 17:00,51.7,13.1,0.4,14.5,9.4,183.0,1207,653.3,3.3
09/02/2012 13:00,49.6,14.0,0.3,13.6,8.6,177.9,1190,649.1,3.2
09/02/2012 09:00,48.0,13.8,0.3,13.5,8.9,177.4,1187,654.7,3.3
09/02/2012 05:00,48.0,13.2,0.4,13.6,10.5,177.3,1186,634.6,3.3
09/02/2012 01:00,47.4,14.0,0.4,14.6,9.0,176.5,1186,666.2,3.4
08/02/2012 21:00,47.7,13.9,0.5,14.2,8.6,176.5,1184,664.8,3.3
08/02/2012 17:00,47.9,14.4,0.4,14.2,8.1,176.9,1182,658.1,3.3
08/02/2012 13:00,47.9,14.1,0.4,14.0,7.4,176.7,1186,649.3,3.3
08/02/2012 09:00,46.4,14.1,0.3,14.0,7.7,175.4,1175,643.3,3.4
08/02/2012 05:00,46.0,13.2,0.2,14.2,9.2,175.3,1177,635.2,3.4
08/02/2012 01:00,47.1,14.3,0.2,13.2,8.8,176.0,1179,643.5,3.4
07/02/2012 21:00,48.9,13.4,0.2,13.3,9.7,176.0,1186,650.4,3.3
07/02/2012 17:00,49.9,12.1,0.3,14.4,9.8,176.7,1182,637.2,3.2
07/02/2012 13:00,50.9,14.3,0.4,13.5,8.5,176.6,1191,644.6,3.1
07/02/2012 09:00,49.8,12.0,0.2,14.0,10.3,175.7,1172,631.4,3.2
07/02/2012 05:00,50.0,12.4,0.5,13.5,9.7,176.1,1177,673.8,3.2
07/02/2012 01:00,50.1,13.4,0.2,13.4,8.1,176.2,1177,646.6,3.1
06/02/2012 21:00,50.4,14.1,0.4,14.0,9.3,176.6,1181,652.5,3.1
06/02/2012 17:00,51.5,13.5,0.3,14.4,9.5,176.9,1180,624.0,3.2
06/02/2012 13:00,51.2,12.3,0.3,14.9,10.9,177.1,1183,643.3,3.1
06/02/2012 09:00,50.2,12.8,0.3,14.0,10.3,175.9,1172,661.8,3.1
06/02/2012 05:00,49.9,13.7,0.4,14.2,8.7,175.1,1167,653.8,3.2
06/02/2012 01:00,50.0,14.7,0.2,14.0,6.9,175.5,1173,654.2,3.1
05/02/2012 21:00,50.7,13.7,0.3,13.9,8.5,176.6,1172,641.5,3.0
05/02/2012 17:00,51.1,14.7,0.2,13.9,8.6,176.3,1177,647.8,2.9
05/02/2012 13:00,51.1,14.3,0.3,13.6,6.8,175.6,1168,639.2,3.0
05/02/2012 09:00,48.8,14.3,0.4,13.9,7.0,174.2,1165,675.5,3.2
05/02/2012 05:00,48.8,13.0,0.4,14.2,10.6,174.2,1159,640.5,3.2
05/02/2012 01:00,48.9,12.3,0.5,13.5,10.6,173.9,1157,687.5,3.2
04/02/2012 21:00,50.5,13.5,0.3,13.9,9.8,177.9,1177,654.6,3.2
04/02/2012 17:00,48.4,13.7,0.4,14.0,9.0,173.9,1157,648.4,3.2
04/02/2012 13:00,48.2,14.2,0.3,14.2,8.5,176.8,1172,646.2,3.1
04/02/2012 09:00,47.0,13.6,0.4,14.0,8.2,172.5,1155,679.1,3.2
04/02/2012 05:00,47.4,14.3,0.3,13.6,7.1,172.4,1155,652.8,3.1
04/02/2012 01:00,47.6,12.4,0.4,13.9,10.5,172.7,1161,654.7,3.1
03/02/2012 21:00,47.6,12.6,0.3,13.9,9.9,172.2,1150,630.5,3.1
03/02/2012 17:00,47.1,13.8,0.4,13.9,8.2,172.0,1151,678.5,3.0
03/02/2012 13:00,47.0,12.4,0.3,13.1,10.1,171.9,1145,662.6,3.1
03/02/2012 09:00,45.9,14.4,0.3,13.3,7.1,170.7,1145,657.7,3.2
03/02/2012 05:00,46.2,13.8,0.4,13.6,8.1,171.6,1149,661.3,3.2
03/02/2012 01:00,46.8,14.0,0.4,13.5,10.0,171.4,1148,670.8,3.2
02/02/2012 21:00,46.9,13.0,0.2,12.9,8.6,171.1,1137,665.9,3.2
02/02/2012 17:00,46.7,14.1,0.1,13.7,8.1,170.6,1144,665.4,3.1
02/02/2012 13:00,46.8,13.2,0.3,13.4,8.6,171.4,1145,647.2,3.1
02/02/2012 09:00,46.9,13.0,0.2,13.7,8.1,170.8,1139,639.7,3.1
02/02/2012 05:00,46.8,12.8,0.4,12.9,9.5,170.7,1141,658.0,3.1
02/02/2012 01:00,46.8,13.5,0.2,13.9,8.1,170.8,1143,657.2,3.1
01/02/2012 21:00,46.6,12.7,0.1,13.2,10.2,170.7,1145,651.6,3.2
01/02/2012 17:00,47.2,12.8,0.4,13.6,9.6,171.7,1145,638.1,3.0
01/02/2012 13:00,47.4,14.7,0.5,13.4,7.3,170.3,1145,655.1,3.0
01/02/2012 09:00,47.4,13.6,0.2,13.2,8.2,170.0,1141,647.6,3.1
01/02/2012 05:00,47.9,13.7,0.2,14.0,8.0,170.3,1138,649.9,3.1
01/02/2012 01:00,47.9,13.7,0.2,13.3,8.1,170.4,1141,634.1,3.1
31/01/2012 21:00,48.0,13.0,0.1,14.0,9.8,170.2,1143,636.3,3.1
31/01/2012 17:00,48.0,12.2,0.3,13.6,11.4,170.1,1139,632.6,3.2
31/01/2012 13:00,47.8,13.0,0.2,13.4,9.0,170.2,1141,649.3,3.1
31/01/2012 09:00,48.4,12.3,0.3,14.1,10.5,170.8,1145,644.8,3.2
31/01/2012 05:00,48.2,13.1,0.3,14.0,9.8,169.9,1144,650.5,3.1
31/01/2012 01:00,48.2,13.4,0.3,13.6,8.0,169.5,1139,638.8,3.1
30/01/2012 21:00,49.2,12.3,0.4,14.3,11.3,172.9,1150,652.4,3.3
30/01/2012 17:00,48.8,13.3,0.3,14.2,8.6,169.7,1139,668.4,3.3
30/01/2012 13:00,49.4,12.7,0.2,13.4,9.6,172.5,1146,658.7,3.2
30/01/2012 09:00,50.4,15.0,0.3,13.6,6.5,174.6,1154,628.7,3.2
30/01/2012 05:00,49.3,24.1,0.3,13.1,10.4,169.4,1139,654.0,3.1
30/01/2012 01:00,50.0,13.2,0.3,13.9,9.7,169.3,1138,640.7,3.1
29/01/2012 21:00,50.1,12.1,0.3,13.4,10.2,169.1,1137,660.3,3.1
29/01/2012 17:00,50.0,14.3,0.4,14.1,8.6,169.5,1137,676.9,3.1
29/01/2012 13:00,49.4,13.7,0.2,13.4,7.6,168.4,1132,642.6,3.2
29/01/2012 09:00,48.7,12.7,0.0,13.7,9.8,167.8,1129,633.3,3.3
29/01/2012 05:00,48.3,12.7,0.4,13.4,8.5,167.3,1122,663.8,3.3
29/01/2012 01:00,49.0,11.9,0.5,13.0,7.9,167.9,1126,664.5,3.2
28/01/2012 21:00,49.5,13.3,0.2,13.8,8.7,168.0,1131,645.7,3.1
28/01/2012 17:00,49.8,12.8,0.4,13.9,9.4,167.7,1124,657.1,3.0
28/01/2012 13:00,50.9,13.0,0.3,13.3,9.4,170.5,1131,644.3,3.0
28/01/2012 09:00,49.3,13.0,0.4,13.2,8.4,167.3,1117,646.2,3.1
28/01/2012 05:00,50.5,10.1,0.3,14.0,10.3,171.5,1134,640.4,3.2
28/01/2012 01:00,49.7,13.7,0.4,13.3,10.5,167.6,1129,659.5,3.1
27/01/2012 21:00,50.4,13.5,0.3,12.6,10.0,168.1,1129,634.5,3.1
27/01/2012 17:00,50.2,13.3,0.4,12.9,9.4,166.8,1121,627.6,3.0
27/01/2012 13:00,50.3,13.3,0.5,13.4,7.9,167.5,1122,681.9,2.9
27/01/2012 09:00,49.7,13.5,0.2,13.1,8.3,167.3,1120,639.4,3.0
27/01/2012 05:00,49.8,12.8,0.3,13.9,8.8,167.4,1123,657.3,3.0
27/01/2012 01:00,51.0,12.1,0.4,13.6,10.0,170.8,1127,643.0,3.0
26/01/2012 21:00,49.9,13.8,0.2,13.7,8.3,167.3,1118,659.4,3.0
26/01/2012 17:00,49.9,14.2,0.3,13.2,7.8,167.0,1121,646.6,3.0
26/01/2012 13:00,51.5,12.6,0.2,13.6,9.9,168.1,1124,660.1,3.0
26/01/2012 09:00,51.3,12.4,0.1,12.9,9.8,167.5,1118,618.6,3.0
26/01/2012 05:00,52.1,13.1,0.4,13.6,8.0,167.6,1121,642.1,3.0
26/01/2012 01:00,53.0,12.4,0.3,14.0,11.2,168.0,1123,652.0,3.0
25/01/2012 21:00,53.2,13.7,0.4,13.8,7.6,167.9,1122,633.7,2.9
25/01/2012 17:00,52.9,13.1,0.3,13.4,9.4,167.4,1118,656.4,2.9
25/01/2012 13:00,52.6,13.3,0.4,13.7,9.0,167.5,1114,633.5,2.8
25/01/2012 09:00,52.7,13.0,0.3,13.8,9.0,166.8,1115,645.6,2.8
25/01/2012 05:00,53.1,14.3,0.3,12.2,7.4,166.3,1115,645.7,2.8
25/01/2012 01:00,51.4,13.0,0.4,12.8,8.2,165.2,1111,651.3,2.9
24/01/2012 21:00,51.1,15.0,0.2,13.1,5.2,165.7,1111,659.4,2.9
24/01/2012 17:00,50.6,12.9,0.3,12.8,8.3,165.0,1109,633.5,2.9
24/01/2012 13:00,51.6,13.6,0.4,13.4,6.9,165.4,1110,644.2,3.0
24/01/2012 09:00,49.7,12.2,0.2,13.1,10.8,164.1,1107,636.5,3.1
24/01/2012 05:00,49.0,12.2,0.3,13.7,8.3,163.7,1098,660.0,2.9
24/01/2012 01:00,48.6,12.6,0.4,13.3,8.5,164.1,1103,638.5,2.9
23/01/2012 21:00,48.5,13.6,0.2,13.3,8.2,163.7,1095,682.9,3.0
23/01/2012 17:00,48.7,12.7,0.4,13.5,9.4,164.2,1096,669.1,2.9
23/01/2012 13:00,49.0,12.4,0.3,12.8,7.7,163.9,1103,642.3,2.9
23/01/2012 09:00,50.7,13.9,0.5,12.8,7.2,167.6,1110,673.7,2.9
23/01/2012 05:00,49.5,13.2,0.3,12.9,8.4,164.4,1099,660.0,2.8
23/01/2012 01:00,49.4,12.0,0.3,13.5,8.1,163.4,1093,655.8,2.9
22/01/2012 21:00,49.4,13.2,0.2,12.5,8.5,163.7,1095,653.0,2.9
22/01/2012 17:00,50.4,12.8,0.1,12.9,9.1,166.5,1101,638.8,2.8
22/01/2012 13:00,50.4,13.6,0.4,12.6,7.0,164.4,1095,634.7,2.8
22/01/2012 09:00,51.1,13.5,0.5,13.2,7.8,165.0,1096,626.0,2.8
22/01/2012 05:00,50.7,13.0,0.6,12.9,8.1,163.7,1094,649.6,2.8
22/01/2012 01:00,50.2,13.5,0.4,11.8,7.5,163.7,1089,663.9,2.8
21/01/2012 21:00,49.8,13.0,0.3,13.0,8.1,163.8,1091,648.6,2.8
21/01/2012 17:00,49.7,13.5,0.4,13.2,6.5,163.6,1092,645.4,2.8
21/01/2012 13:00,49.9,13.3,0.4,12.3,7.5,163.3,1091,642.4,2.8
21/01/2012 09:00,51.3,12.1,0.4,12.9,9.0,164.4,1097,646.2,2.7
21/01/2012 05:00,53.2,13.2,0.4,13.1,7.9,164.4,1096,634.0,2.6
21/01/2012 01:00,53.4,13.4,0.3,13.8,7.2,164.1,1097,639.9,2.7
20/01/2012 21:00,52.3,14.4,0.3,12.5,5.6,163.4,1090,651.3,2.7
20/01/2012 17:00,51.1,13.7,0.2,12.6,7.0,162.3,1089,645.6,2.7
20/01/2012 13:00,51.3,12.3,0.3,13.3,8.9,165.1,1099,648.1,2.7
20/01/2012 09:00,49.5,12.7,0.5,13.1,7.4,161.5,1085,648.7,2.8
20/01/2012 05:00,49.8,13.4,0.2,12.9,7.2,162.2,1083,643.7,2.7
20/01/2012 01:00,50.2,12.4,0.3,13.2,9.6,163.7,1086,625.5,2.8
19/01/2012 21:00,49.8,11.9,0.4,11.9,8.6,161.1,1083,685.1,2.8
19/01/2012 17:00,50.1,12.3,0.2,12.9,8.4,161.8,1083,662.8,2.9
19/01/2012 13:00,49.8,13.3,0.4,12.6,7.8,162.0,1082,666.7,2.7
19/01/2012 09:00,50.4,12.1,0.2,12.7,9.2,162.0,1085,648.9,2.8
19/01/2012 05:00,51.1,13.3,0.3,12.3,7.8,162.1,1085,621.4,2.7
19/01/2012 01:00,51.6,12.5,0.5,13.2,7.7,162.8,1090,668.8,2.7
18/01/2012 21:00,50.4,11.9,0.5,12.8,8.1,161.0,1079,640.6,2.8
18/01/2012 17:00,51.5,11.5,0.2,12.4,9.0,162.8,1085,684.5,2.7
18/01/2012 13:00,52.1,11.7,0.3,13.1,9.7,161.7,1085,652.9,2.7
18/01/2012 09:00,52.6,11.5,0.4,13.8,9.5,161.9,1085,676.6,2.7
18/01/2012 05:00,51.4,12.8,0.3,13.0,6.6,160.4,1078,646.1,2.7
18/01/2012 01:00,49.5,11.6,0.3,12.8,9.0,160.1,1078,677.3,2.8
17/01/2012 21:00,48.2,13.0,0.4,12.3,6.2,159.3,1074,655.3,2.9
17/01/2012 17:00,48.4,11.4,0.2,12.5,9.0,159.1,1074,639.0,2.8
17/01/2012 13:00,48.1,12.8,0.3,11.9,7.3,158.9,1076,658.1,3.0
17/01/2012 09:00,47.0,11.5,0.3,12.3,9.7,158.0,1071,636.0,3.1
17/01/2012 05:00,47.1,11.3,0.4,12.3,7.6,157.8,1060,652.0,3.2
17/01/2012 01:00,47.8,12.5,0.2,12.1,6.7,158.1,1067,662.3,3.0
16/01/2012 21:00,48.2,11.7,0.5,11.9,8.2,158.2,1067,613.2,3.0
16/01/2012 17:00,49.0,11.5,0.2,12.4,8.0,159.2,1070,628.9,3.0
16/01/2012 13:00,48.8,13.4,0.2,12.2,5.0,158.6,1074,649.2,3.0
16/01/2012 09:00,47.8,11.6,0.4,12.3,7.0,157.2,1058,664.9,3.0
16/01/2012 05:00,47.9,12.2,0.4,12.4,5.9,157.6,1065,635.0,3.0
16/01/2012 01:00,48.2,12.5,0.3,12.1,8.4,158.4,1061,645.1,2.9
15/01/2012 21:00,49.6,11.4,0.4,12.2,8.4,160.1,1071,653.7,2.8
15/01/2012 17:00,48.8,10.9,0.3,12.7,9.3,157.8,1060,676.5,2.8
15/01/2012 13:00,48.9,12.6,0.4,11.5,7.1,160.3,1077,619.2,2.7
15/01/2012 09:00,46.8,11.6,0.3,12.6,7.6,152.3,1058,658.0,2.8
15/01/2012 05:00,47.0,11.3,0.1,12.2,6.9,156.3,1062,648.7,2.7
15/01/2012 01:00,47.7,10.5,0.3,12.1,9.4,156.6,1062,655.3,2.6
14/01/2012 21:00,47.9,11.7,0.3,12.1,5.2,156.5,1059,643.8,2.6
14/01/2012 17:00,48.5,10.8,0.3,11.5,8.9,156.9,1058,657.3,2.6
14/01/2012 13:00,48.4,11.8,0.5,12.0,7.7,156.8,1063,644.4,2.6
14/01/2012 09:00,47.8,12.6,0.0,11.5,6.6,158.0,1067,637.3,2.7
14/01/2012 05:00,47.4,11.7,0.2,11.1,7.6,156.4,1058,637.9,2.7
14/01/2012 01:00,49.2,11.2,0.2,12.1,8.0,161.0,1076,644.7,2.7
13/01/2012 21:00,49.2,12.2,0.0,11.4,6.7,159.0,1068,660.1,2.5
13/01/2012 17:00,49.4,12.3,0.5,10.8,7.0,158.6,1066,640.8,2.5
13/01/2012 13:00,49.0,11.7,0.2,11.4,6.6,156.9,1066,659.3,2.5
13/01/2012 09:00,49.1,10.0,0.3,12.0,8.3,157.2,1064,635.1,2.6
13/01/2012 05:00,49.3,10.6,0.3,11.8,8.4,157.6,1068,651.7,2.5
13/01/2012 01:00,50.1,10.2,0.1,11.6,8.5,157.7,1063,644.9,2.5
12/01/2012 21:00,50.4,11.3,0.3,10.9,7.0,157.7,1070,640.5,2.5
12/01/2012 17:00,50.8,11.5,0.2,11.5,5.6,157.7,1072,657.3,2.5
12/01/2012 13:00,52.2,11.1,0.3,10.9,8.4,158.3,1070,652.9,2.5
12/01/2012 09:00,52.2,13.3,0.3,9.7,3.2,158.3,1076,651.4,2.5
12/01/2012 05:00,54.4,10.6,0.2,11.7,8.3,159.7,1080,641.3,2.4
12/01/2012 01:00,54.2,11.9,0.3,12.1,7.4,159.5,1080,630.2,2.4
11/01/2012 21:00,54.0,10.8,0.3,11.7,8.1,158.5,1082,670.8,2.4
11/01/2012 17:00,54.2,11.2,0.3,11.8,6.9,159.2,1080,661.2,2.4
11/01/2012 13:00,54.5,10.2,0.4,11.4,7.8,158.4,1085,647.7,2.4
11/01/2012 09:00,54.4,11.1,0.3,11.1,7.4,159.1,1084,666.4,2.8
11/01/2012 05:00,54.7,11.2,0.3,11.2,7.1,158.5,1081,649.7,2.8
11/01/2012 01:00,54.3,11.0,0.3,11.3,7.2,158.2,1083,636.2,2.8
10/01/2012 21:00,54.1,11.8,0.3,11.4,6.3,158.8,1080,654.5,2.8
10/01/2012 17:00,54.4,12.2,0.3,10.9,5.5,158.3,1086,640.5,2.8
10/01/2012 13:00,54.3,8.8,0.4,11.7,10.4,163.7,1094,633.4,2.8
10/01/2012 09:00,52.1,9.9,0.4,10.6,7.2,156.7,1072,640.8,2.9
10/01/2012 05:00,52.4,10.9,0.5,10.9,7.2,156.9,1076,638.9,2.9
10/01/2012 01:00,51.6,10.7,0.2,10.1,6.5,156.1,1077,637.9,2.9
09/01/2012 21:00,51.9,10.1,0.3,10.6,6.8,156.2,1074,629.2,3.0
09/01/2012 17:00,52.4,10.7,0.3,11.1,6.3,156.4,1076,633.2,2.9
09/01/2012 13:00,53.4,9.8,0.4,11.5,7.3,156.6,1078,621.8,2.8
09/01/2012 09:00,54.4,11.2,0.7,10.9,5.1,157.5,1078,671.4,2.8
09/01/2012 07:00,54.1,9.4,0.2,10.6,8.3,156.9,1079,630.1,2.8
09/01/2012 05:00,53.8,11.7,0.5,10.6,5.2,156.7,1080,630.3,2.9
09/01/2012 03:00,53.9,9.3,0.4,11.4,7.6,156.1,1079,640.0,2.8
09/01/2012 01:00,54.0,8.5,0.3,11.2,9.7,155.9,1076,653.1,2.8
08/01/2012 23:00,54.4,12.2,0.3,9.6,4.6,156.8,1081,654.5,2.8
08/01/2012 21:00,54.7,10.8,0.4,10.6,6.1,156.4,1082,626.3,2.9
08/01/2012 19:00,55.0,10.9,0.4,10.1,7.4,156.2,1080,643.3,3.0
08/01/2012 17:00,54.5,9.7,0.3,10.3,7.8,156.0,1084,655.3,3.1
08/01/2012 15:00,54.0,10.7,0.5,11.1,5.9,155.7,1078,614.2,3.1
08/01/2012 13:00,53.3,10.8,0.3,10.7,5.1,156.0,1076,630.4,3.1
08/01/2012 11:00,52.9,9.2,0.5,11.0,8.3,155.2,1073,629.2,3.1
08/01/2012 09:00,52.5,10.1,0.3,9.6,6.4,155.0,1074,664.3,3.1
08/01/2012 07:00,53.3,10.3,0.4,10.7,7.1,158.4,1086,628.4,3.1
08/01/2012 05:00,52.0,10.1,0.4,10.5,6.9,155.2,1075,632.3,3.0
08/01/2012 03:00,51.7,10.8,0.4,10.4,6.0,154.6,1073,639.1,3.0
08/01/2012 01:00,51.7,9.9,0.3,9.9,7.0,154.6,1075,653.5,3.0
07/01/2012 23:00,53.2,9.9,0.6,10.5,7.1,158.8,1087,653.6,2.9
07/01/2012 21:00,51.9,10.1,0.3,10.4,7.3,155.4,1078,642.8,2.9
07/01/2012 19:00,51.7,10.1,0.3,10.9,6.1,154.7,1075,649.7,2.9
07/01/2012 17:00,51.6,10.9,0.5,10.5,5.6,154.5,1070,677.3,2.9
07/01/2012 15:00,51.4,10.5,0.4,10.2,6.4,154.2,1077,668.4,2.9
07/01/2012 13:00,52.9,9.0,0.2,10.3,9.0,158.3,1088,654.9,2.9
07/01/2012 11:00,52.3,9.8,0.4,10.4,7.8,156.3,1086,616.2,3.1
07/01/2012 09:00,53.5,9.8,0.4,11.2,7.9,159.8,1096,634.3,3.2
07/01/2012 07:00,51.9,10.4,0.3,10.7,5.9,154.2,1080,669.1,3.3
07/01/2012 05:00,52.4,9.9,0.4,10.5,8.1,154.7,1081,675.9,3.6
07/01/2012 03:00,52.5,11.0,0.5,10.3,6.3,155.0,1088,641.6,3.9
07/01/2012 01:00,53.7,8.9,0.4,11.4,9.7,155.5,1088,650.9,4.3
06/01/2012 23:00,55.5,10.7,0.3,11.0,7.2,159.2,1097,635.4,4.1
06/01/2012 21:00,53.5,9.5,0.5,10.8,8.4,155.1,1083,652.9,4.0
06/01/2012 19:00,52.1,10.7,0.4,11.0,5.8,153.4,1075,623.8,4.0
06/01/2012 17:00,51.5,10.7,0.4,11.1,6.9,154.0,1080,624.4,4.0
06/01/2012 15:00,52.1,10.8,0.5,10.0,5.0,157.3,1087,642.4,4.2
06/01/2012 13:00,50.6,10.5,0.4,11.1,5.9,153.2,1078,632.5,4.4
06/01/2012 09:00,49.1,10.0,0.3,10.6,6.2,151.9,1064,648.4,4.8
06/01/2012 05:00,48.3,9.7,0.4,10.6,7.3,150.8,1061,687.7,5.0
06/01/2012 01:00,47.9,9.7,0.3,10.1,6.9,151.4,1059,636.0,4.8
05/01/2012 21:00,47.4,9.1,0.3,10.6,8.4,150.6,1052,640.7,4.7
05/01/2012 17:00,47.2,9.5,0.4,10.5,8.7,149.8,1043,643.4,4.2
05/01/2012 13:00,47.3,10.0,0.4,10.3,6.5,149.8,1047,645.9,4.1
05/01/2012 09:00,48.2,10.7,0.3,10.6,6.7,149.8,1041,667.0,3.8
05/01/2012 05:00,48.8,10.1,0.2,10.9,6.4,149.8,1040,659.6,3.8
05/01/2012 01:00,49.0,11.9,0.4,10.2,4.0,149.6,1040,658.4,3.9
04/01/2012 21:00,49.9,11.6,0.4,10.5,5.9,150.8,1047,675.5,3.8
04/01/2012 17:00,48.3,9.4,0.2,10.6,9.0,148.5,1033,619.2,3.8
04/01/2012 13:00,47.9,10.4,0.3,10.8,5.6,147.7,1027,643.3,3.8
04/01/2012 09:00,46.5,10.2,0.4,10.3,6.2,146.8,1028,646.6,3.8
04/01/2012 05:00,45.7,10.1,0.2,10.4,6.7,146.2,1018,651.2,3.8
04/01/2012 01:00,46.0,10.2,0.5,10.3,7.2,147.4,1023,670.4,3.9
03/01/2012 21:00,45.8,10.3,0.3,10.2,6.4,145.5,1017,655.2,3.8
03/01/2012 17:00,45.6,10.3,0.1,11.0,6.0,145.9,1016,645.6,3.9
03/01/2012 13:00,46.7,8.8,0.2,11.0,8.7,145.7,1014,639.1,3.8
03/01/2012 09:00,48.0,10.0,0.6,10.4,7.3,146.2,1011,625.2,3.6
03/01/2012 05:00,47.2,11.7,0.3,10.3,5.6,145.3,1017,639.3,3.9
03/01/2012 01:00,45.1,11.6,0.2,10.3,5.0,143.7,1005,653.0,3.8
02/01/2012 21:00,45.0,9.9,0.2,10.7,7.2,143.2,1003,660.7,3.8
02/01/2012 17:00,44.7,9.7,0.3,10.3,8.0,142.9,998,653.9,3.7
02/01/2012 13:00,44.8,10.3,0.4,10.8,6.3,143.2,999,639.7,3.7
02/01/2012 09:00,45.4,9.4,0.2,10.7,8.3,145.1,1004,664.9,3.7
02/01/2012 05:00,44.4,10.5,0.2,10.9,5.6,142.4,996,657.7,3.7
02/01/2012 01:00,44.8,10.7,0.2,10.1,7.8,142.8,997,649.0,3.6
01/01/2012 21:00,45.5,11.0,0.3,10.2,5.9,142.3,991,625.6,3.6
01/01/2012 17:00,46.1,10.5,0.2,11.0,6.7,142.0,992,661.1,3.5
01/01/2012 13:00,46.3,10.6,0.5,11.2,5.7,141.8,991,654.4,3.5
01/01/2012 09:00,46.1,10.9,0.1,11.3,5.3,142.0,986,642.3,3.4
01/01/2012 05:00,46.2,10.4,0.3,10.5,6.4,141.6,983,648.1,3.4
01/01/2012 01:00,46.1,9.7,0.4,11.2,7.1,140.9,980,647.2,3.3
31/12/2011 21:00,47.8,9.7,0.3,10.5,7.9,141.6,983,633.0,3.2
31/12/2011 17:00,47.2,9.7,0.3,10.7,7.9,140.9,983,636.8,3.2
31/12/2011 13:00,47.7,9.9,0.6,11.2,7.4,143.2,984,665.5,3.2
31/12/2011 09:00,45.9,9.6,0.4,10.5,8.5,140.0,974,662.1,3.2
31/12/2011 05:00,46.8,10.5,0.2,10.3,6.9,140.1,972,664.3,3.1
31/12/2011 01:00,45.8,9.7,0.5,10.9,7.5,139.3,967,672.2,3.1
30/12/2011 21:00,44.7,11.0,0.3,10.3,5.1,138.4,968,656.3,3.2
30/12/2011 17:00,43.4,11.0,0.2,10.3,5.8,137.6,960,665.0,3.3
30/12/2011 13:00,42.0,9.6,0.3,9.9,7.6,137.0,957,644.1,3.2
30/12/2011 09:00,41.8,10.1,0.4,10.3,7.2,138.9,961,640.9,3.2
30/12/2011 05:00,40.5,10.5,0.2,10.2,5.6,135.9,949,644.3,3.2
30/12/2011 01:00,40.9,10.3,0.3,11.1,6.1,136.1,949,667.7,3.3
29/12/2011 21:00,41.1,9.7,0.2,10.3,7.0,136.6,956,658.4,3.3
29/12/2011 17:00,41.5,11.2,0.3,10.1,5.7,136.4,952,642.4,3.3
29/12/2011 13:00,42.5,11.0,0.2,10.2,5.5,136.3,951,649.4,3.2
29/12/2011 09:00,42.3,11.2,0.3,9.5,5.7,136.3,950,667.0,3.2
29/12/2011 05:00,41.7,9.7,0.1,10.2,7.4,136.0,943,631.4,3.1
29/12/2011 01:00,41.9,10.2,0.3,10.2,6.4,137.4,951,628.2,3.1
28/12/2011 21:00,41.5,10.0,0.3,10.1,8.1,135.1,938,643.1,3.1
28/12/2011 17:00,41.9,10.3,0.3,10.2,7.0,135.2,941,640.8,3.1
28/12/2011 13:00,42.2,9.6,0.1,11.5,6.4,135.2,937,648.6,3.1
28/12/2011 09:00,42.6,9.6,0.4,11.1,7.7,135.2,941,652.6,3.1
28/12/2011 05:00,44.3,9.8,0.3,10.8,7.3,137.6,952,627.9,3.1
28/12/2011 01:00,43.3,7.8,0.4,11.8,10.5,135.4,943,639.1,3.0
27/12/2011 21:00,43.3,11.7,0.3,10.1,4.5,135.4,940,639.2,3.0
27/12/2011 17:00,44.4,9.5,0.3,9.9,7.4,134.5,938,649.8,3.0
27/12/2011 13:00,44.4,9.4,0.2,10.8,8.4,134.8,936,614.0,3.0
27/12/2011 09:00,43.8,10.3,0.2,10.5,5.5,133.7,929,642.0,2.9
27/12/2011 05:00,43.9,10.9,0.3,10.3,5.5,133.4,937,623.4,3.0
27/12/2011 01:00,43.6,10.9,0.3,10.2,5.0,133.2,932,619.7,3.0
26/12/2011 21:00,43.4,10.6,0.3,11.0,5.7,133.6,931,669.2,2.9
26/12/2011 17:00,44.8,10.7,0.3,10.5,6.9,136.6,937,629.9,2.9
26/12/2011 13:00,44.0,11.2,0.3,10.6,5.3,133.6,931,627.6,2.9
26/12/2011 09:00,43.9,9.9,0.3,10.7,7.6,133.2,929,673.9,2.9
26/12/2011 05:00,45.6,10.5,0.4,10.9,7.3,137.0,935,642.5,2.9
26/12/2011 01:00,44.7,9.5,0.5,10.7,8.1,132.6,924,632.2,2.8
25/12/2011 21:00,44.9,10.9,0.3,10.5,5.7,133.0,923,656.3,2.8
25/12/2011 17:00,44.4,10.8,0.3,11.0,5.6,132.6,925,636.8,2.8
25/12/2011 13:00,44.1,10.6,0.4,10.7,6.9,132.9,924,688.5,2.8
25/12/2011 09:00,43.8,8.6,0.3,10.9,10.4,132.0,919,633.3,2.8
25/12/2011 05:00,44.7,10.1,0.3,11.2,7.3,134.9,929,623.6,2.8
25/12/2011 01:00,43.4,10.2,0.3,11.1,6.6,131.6,919,631.1,2.7
24/12/2011 21:00,42.9,9.4,0.3,11.4,7.2,131.1,913,628.3,2.8
24/12/2011 17:00,42.1,10.7,0.3,10.5,5.8,130.9,912,657.2,2.8
24/12/2011 13:00,41.6,10.0,0.4,10.3,7.3,130.3,912,664.2,2.9
24/12/2011 09:00,40.6,11.5,0.4,10.0,5.2,129.8,904,642.7,2.9
24/12/2011 05:00,40.1,10.3,0.2,10.6,5.7,130.1,904,666.5,2.9
24/12/2011 01:00,39.9,9.8,0.2,10.9,6.9,129.5,907,689.7,3.1
23/12/2011 21:00,40.3,9.1,0.2,10.5,8.2,129.7,909,649.0,3.1
23/12/2011 17:00,41.3,11.9,0.2,10.2,4.7,130.3,905,664.0,3.0
23/12/2011 13:00,42.8,11.0,0.1,9.9,6.3,130.2,908,626.9,2.9
23/12/2011 09:00,43.7,10.2,0.3,10.8,6.7,130.4,903,663.3,2.8
23/12/2011 05:00,43.5,10.9,0.3,10.4,6.2,130.4,904,646.1,2.8
23/12/2011 01:00,43.6,9.4,0.3,10.6,8.0,130.4,896,640.0,2.8
22/12/2011 21:00,43.2,11.2,0.3,10.2,5.3,129.9,901,642.3,2.8
22/12/2011 17:00,42.9,10.0,0.4,11.2,7.3,129.2,897,647.9,2.8
22/12/2011 13:00,43.6,10.1,0.3,10.1,7.1,129.3,893,651.8,2.7
22/12/2011 09:00,43.2,11.0,0.3,10.6,5.6,128.9,894,643.6,2.7
22/12/2011 05:00,43.4,10.4,0.5,10.7,7.6,128.9,900,640.1,2.7
22/12/2011 01:00,43.9,10.7,0.2,10.7,5.9,129.4,896,644.1,2.7
21/12/2011 21:00,43.1,10.8,0.2,10.5,6.1,128.4,889,622.3,2.7
21/12/2011 17:00,43.4,11.0,0.4,9.9,6.2,128.4,890,644.9,2.7
21/12/2011 13:00,42.4,10.6,0.3,9.8,5.3,127.5,887,662.3,2.8
21/12/2011 09:00,41.9,10.1,0.3,10.4,7.2,127.5,885,644.8,2.8
21/12/2011 05:00,41.5,9.9,0.4,10.7,7.0,127.4,883,645.6,2.8
21/12/2011 01:00,42.1,10.2,0.3,10.7,6.1,130.5,890,636.9,2.8
20/12/2011 21:00,40.1,10.4,0.4,10.4,5.3,126.5,876,642.6,2.7
20/12/2011 17:00,39.7,9.6,0.3,10.6,6.3,126.2,874,665.2,2.7
20/12/2011 13:00,39.4,10.8,0.2,9.9,5.9,126.0,875,645.8,2.7
20/12/2011 09:00,39.0,10.5,0.3,10.0,6.3,125.9,871,640.6,2.7
20/12/2011 05:00,40.2,10.6,0.4,10.4,5.9,127.4,876,644.5,2.7
20/12/2011 01:00,40.5,9.5,0.2,10.0,7.5,126.7,869,651.9,2.6
19/12/2011 21:00,41.0,10.6,0.2,10.3,6.2,126.1,872,667.5,2.5
19/12/2011 17:00,40.7,11.1,0.3,10.4,4.6,125.7,867,633.5,2.5
19/12/2011 13:00,40.4,9.3,0.3,10.8,8.3,125.3,869,655.1,2.5
19/12/2011 09:00,39.0,10.4,0.1,10.0,6.4,124.5,865,632.7,2.5
19/12/2011 05:00,38.1,11.3,0.3,10.3,4.6,124.6,863,658.4,2.5
19/12/2011 01:00,38.1,9.9,0.5,10.4,7.6,126.3,870,666.2,2.6
18/12/2011 21:00,37.4,10.6,0.3,10.4,5.8,123.7,860,655.6,2.5
18/12/2011 17:00,38.7,9.4,0.2,10.3,7.5,127.3,868,676.0,2.5
18/12/2011 13:00,37.8,10.1,0.4,10.5,6.7,124.2,857,645.0,2.5
18/12/2011 09:00,38.2,9.8,0.3,10.5,6.9,124.1,861,649.1,2.5
18/12/2011 05:00,37.7,9.7,0.4,10.2,7.2,123.8,863,667.3,2.5
18/12/2011 01:00,37.5,9.2,0.3,10.3,7.8,123.8,862,630.6,2.6
17/12/2011 21:00,39.0,10.9,0.4,10.6,5.9,126.7,871,636.9,2.6
17/12/2011 17:00,38.8,10.2,0.3,11.4,6.5,124.5,864,656.6,2.6
17/12/2011 13:00,39.3,10.7,0.5,10.8,5.7,124.6,861,654.3,2.6
17/12/2011 09:00,39.6,11.1,0.2,10.1,5.6,125.6,864,663.7,2.6
17/12/2011 05:00,38.9,9.8,0.4,11.2,7.5,123.7,861,647.4,2.6
17/12/2011 01:00,39.2,9.3,0.2,10.6,7.7,124.2,864,674.9,2.5
16/12/2011 21:00,40.0,10.8,0.4,10.6,5.6,124.7,863,638.3,2.6
16/12/2011 17:00,40.2,11.6,0.3,10.3,6.1,125.0,865,632.3,2.6
16/12/2011 13:00,40.1,11.0,0.5,10.7,5.7,124.9,862,664.3,2.6
16/12/2011 09:00,39.5,9.3,0.3,10.6,7.5,124.3,864,665.7,2.5
16/12/2011 05:00,40.0,10.3,0.4,10.7,6.2,124.2,862,649.5,2.5
16/12/2011 01:00,41.3,10.1,0.4,10.8,6.6,127.9,871,678.8,2.5
15/12/2011 21:00,40.0,9.4,0.3,10.4,6.9,124.4,860,653.7,2.5
15/12/2011 17:00,40.6,10.8,0.5,10.8,5.4,124.3,860,654.8,2.4
15/12/2011 13:00,41.5,10.5,0.4,11.0,6.4,127.6,867,660.1,2.4
15/12/2011 09:00,39.8,10.7,0.4,10.5,5.5,123.8,855,647.8,2.5
15/12/2011 05:00,40.3,10.1,0.4,10.6,6.6,124.0,858,676.2,2.4
15/12/2011 01:00,40.2,9.9,0.2,10.8,7.6,124.2,858,685.4,2.4
14/12/2011 21:00,41.2,10.0,0.3,10.6,7.0,126.6,865,647.4,2.4
14/12/2011 17:00,40.5,10.4,0.5,10.6,5.6,124.3,855,658.8,2.4
14/12/2011 13:00,40.3,9.7,0.3,11.2,8.2,124.3,856,679.0,2.4
14/12/2011 09:00,40.9,11.0,0.0,11.1,5.9,127.6,863,636.6,2.3
14/12/2011 05:00,40.0,11.0,0.4,10.6,6.0,124.0,858,665.9,2.3
14/12/2011 01:00,40.4,9.9,0.3,10.6,7.2,124.3,859,624.4,2.4
13/12/2011 21:00,40.1,11.6,0.2,10.4,5.1,124.4,862,652.1,2.4
13/12/2011 17:00,40.4,10.4,0.2,10.7,6.4,124.2,858,630.8,2.4
13/12/2011 13:00,42.1,10.8,0.1,10.8,7.4,127.3,871,687.1,2.4
13/12/2011 09:00,41.4,10.4,0.4,10.6,7.9,124.7,863,644.0,2.4
13/12/2011 05:00,42.6,10.0,0.3,10.8,7.9,124.9,867,646.0,2.4
13/12/2011 01:00,43.7,9.9,0.3,10.7,8.4,125.2,868,666.1,2.5
12/12/2011 21:00,42.1,10.1,0.2,10.9,6.8,124.5,869,654.5,2.6
12/12/2011 17:00,41.7,9.8,0.4,11.0,6.8,124.0,862,644.4,2.6
12/12/2011 13:00,42.7,10.3,0.4,10.9,7.2,126.4,875,650.1,2.7
12/12/2011 09:00,41.5,10.2,0.5,10.5,7.0,123.9,863,643.0,2.9
12/12/2011 05:00,42.1,10.7,0.4,10.8,6.9,125.7,872,646.0,3.3
12/12/2011 01:00,41.7,11.2,0.3,10.9,6.2,123.8,867,639.4,3.6
11/12/2011 21:00,43.3,10.7,0.4,10.9,6.5,124.3,862,663.0,4.0
11/12/2011 17:00,43.3,11.1,0.4,10.6,6.2,123.4,850,632.3,3.9
11/12/2011 13:00,42.6,11.5,0.3,10.1,6.2,122.2,839,642.0,3.1
11/12/2011 09:00,41.8,10.0,0.4,10.2,6.7,121.3,825,653.7,2.4
11/12/2011 05:00,40.8,11.6,0.4,10.4,4.9,120.8,821,658.2,2.0
11/12/2011 01:00,40.2,9.8,0.5,10.7,7.4,120.3,814,682.2,2.0
10/12/2011 21:00,40.2,10.5,0.3,10.5,6.3,121.4,818,661.4,2.0
10/12/2011 17:00,39.4,11.7,0.2,10.6,5.4,119.5,815,659.5,2.0
10/12/2011 13:00,39.4,9.7,0.3,10.2,7.6,115.6,817,671.5,2.0
10/12/2011 09:00,38.4,9.8,0.4,10.9,7.2,119.2,817,670.6,2.0
10/12/2011 05:00,38.1,8.8,0.4,11.3,8.5,119.1,813,653.6,2.0
10/12/2011 01:00,38.2,11.3,0.3,11.1,5.6,119.4,825,656.9,2.0
09/12/2011 21:00,38.4,10.3,0.1,10.9,6.7,119.4,821,673.7,2.0
09/12/2011 17:00,39.0,11.0,0.2,10.7,6.3,119.6,820,643.9,2.0
09/12/2011 13:00,39.4,9.5,0.2,11.3,7.7,120.0,824,670.3,2.0
09/12/2011 09:00,39.6,11.0,0.2,10.5,6.5,119.9,828,672.5,2.0
09/12/2011 05:00,39.5,9.6,0.4,11.2,7.1,120.0,825,632.0,2.0
09/12/2011 01:00,39.7,9.3,0.2,10.8,7.9,120.2,827,647.9,2.0
08/12/2011 21:00,40.5,11.0,0.3,11.1,5.4,124.6,836,673.8,2.0
08/12/2011 17:00,40.8,9.8,0.4,10.8,6.7,121.3,833,657.3,2.0
08/12/2011 13:00,43.3,9.9,0.2,11.9,6.4,121.0,844,654.6,2.0
08/12/2011 09:00,41.3,11.2,0.3,11.1,5.2,120.8,836,664.7,2.0
08/12/2011 05:00,41.1,11.5,0.2,10.7,6.0,122.8,838,661.8,2.0
08/12/2011 01:00,39.6,10.9,0.1,10.5,4.6,119.9,836,658.1,2.0
07/12/2011 21:00,39.4,10.9,0.3,10.8,6.1,119.0,835,625.6,2.0
07/12/2011 17:00,39.6,10.9,0.3,10.4,6.3,121.5,843,657.8,2.0
07/12/2011 13:00,39.9,10.2,0.3,10.9,7.7,120.8,841,635.9,2.0
07/12/2011 09:00,40.3,10.0,0.2,11.6,8.1,121.3,844,665.1,2.0
07/12/2011 05:00,40.6,11.6,0.2,11.4,4.6,121.4,846,665.2,2.0
07/12/2011 01:00,40.9,11.2,0.3,10.8,5.7,120.7,846,633.7,2.0
06/12/2011 21:00,41.0,11.1,0.4,10.9,6.0,123.0,852,660.1,2.0
06/12/2011 17:00,39.8,9.0,0.3,11.2,9.3,120.9,848,648.7,2.0
06/12/2011 13:00,39.9,9.7,0.2,10.2,7.6,121.6,853,669.6,2.0
06/12/2011 09:00,40.0,10.8,0.4,10.5,6.2,121.7,859,652.7,2.0
06/12/2011 05:00,40.2,9.4,0.3,10.6,8.3,121.0,856,657.6,2.0
06/12/2011 01:00,40.3,9.9,0.3,10.6,7.4,121.1,860,650.4,2.0
05/12/2011 21:00,39.9,10.6,0.2,10.8,6.4,120.7,865,644.9,2.0
05/12/2011 17:00,40.2,10.8,0.2,10.3,6.6,121.0,865,665.6,2.0
05/12/2011 13:00,40.4,10.4,0.2,10.5,7.6,121.3,867,657.4,2.2
05/12/2011 09:00,40.6,10.6,0.2,11.0,6.2,121.4,872,664.4,2.4
05/12/2011 05:00,40.6,9.7,0.2,10.3,8.0,121.0,876,670.2,2.7
05/12/2011 01:00,40.6,10.4,0.3,11.3,6.3,122.0,877,676.2,2.9
04/12/2011 21:00,41.1,10.3,0.3,10.6,6.9,122.2,886,643.3,3.3
04/12/2011 17:00,41.9,10.8,0.4,11.1,5.9,122.3,888,643.7,4.0
04/12/2011 13:00,42.4,10.8,0.1,10.8,6.5,122.5,890,655.1,5.3
04/12/2011 09:00,41.3,10.3,0.3,10.8,7.8,121.4,876,653.8,6.7
04/12/2011 05:00,40.3,10.5,0.3,11.2,6.8,125.1,859,669.2,5.7
04/12/2011 01:00,37.5,9.4,0.3,10.3,7.1,117.7,830,656.5,4.8
03/12/2011 21:00,38.6,10.1,0.4,11.2,7.2,121.5,831,646.4,3.9
03/12/2011 17:00,37.0,10.2,0.4,10.4,6.1,117.0,811,639.9,3.1
03/12/2011 13:00,37.8,10.2,0.3,10.6,7.6,121.4,810,622.6,2.4
03/12/2011 09:00,36.5,11.2,0.1,10.5,4.8,115.5,804,630.2,2.4
03/12/2011 05:00,37.2,10.5,0.3,10.6,7.0,116.0,806,649.6,2.2
03/12/2011 01:00,38.3,11.3,0.3,9.4,6.0,116.7,810,633.9,2.3
02/12/2011 21:00,37.6,10.2,0.3,11.0,7.5,117.3,809,649.0,2.4
02/12/2011 17:00,37.6,10.1,0.5,11.0,7.8,118.1,812,630.9,2.3
02/12/2011 13:00,36.9,11.2,0.3,10.3,6.7,116.1,804,641.5,2.3
02/12/2011 09:00,35.8,10.7,0.2,10.2,6.7,115.0,801,648.1,2.4
02/12/2011 05:00,35.7,10.4,0.3,11.1,4.6,115.2,802,646.1,2.5
02/12/2011 01:00,36.5,10.4,0.1,10.3,6.0,117.1,809,658.9,2.4
01/12/2011 21:00,37.5,11.2,0.4,10.4,5.5,118.2,807,672.2,2.4
01/12/2011 17:00,36.9,9.2,0.3,10.5,8.6,115.4,798,665.0,2.4
01/12/2011 13:00,36.8,10.8,0.4,11.7,5.8,115.3,805,653.0,2.3
01/12/2011 09:00,36.8,9.8,0.4,11.0,8.4,115.0,801,652.2,2.4
01/12/2011 05:00,38.5,10.5,0.3,10.7,6.1,120.9,811,634.7,2.3
01/12/2011 01:00,38.4,10.5,0.5,11.0,6.7,116.0,807,643.4,2.4
30/11/2011 21:00,38.1,10.6,0.1,11.1,6.1,115.8,806,653.8,2.4
30/11/2011 17:00,37.9,9.3,0.2,10.5,8.8,115.4,805,641.3,2.4
30/11/2011 13:00,37.7,10.8,0.3,11.0,6.7,115.8,807,650.0,2.4
30/11/2011 09:00,37.1,10.1,0.1,11.4,7.6,115.0,799,667.4,2.4
30/11/2011 05:00,36.7,11.0,0.3,10.7,6.3,115.1,803,647.6,2.4
30/11/2011 01:00,36.9,10.9,0.1,11.2,6.2,115.1,799,643.1,2.4
29/11/2011 21:00,37.2,9.6,0.2,11.0,8.0,115.6,806,625.8,2.4
29/11/2011 17:00,38.7,11.7,0.2,10.3,5.7,117.6,800,668.6,2.4
29/11/2011 13:00,39.2,10.2,0.3,11.6,7.7,116.0,804,654.5,2.3
29/11/2011 09:00,39.2,9.9,0.3,11.0,7.5,115.8,808,643.7,2.3
29/11/2011 05:00,39.9,8.9,0.2,11.1,10.6,116.0,807,667.8,2.4
29/11/2011 01:00,39.9,10.3,0.7,11.5,8.2,115.4,806,645.5,2.3
28/11/2011 21:00,37.9,10.3,0.3,10.2,6.0,115.1,800,662.3,2.4
28/11/2011 17:00,37.1,9.0,0.4,10.2,8.3,114.8,800,635.9,2.5
28/11/2011 13:00,37.2,11.3,0.2,10.8,4.7,114.8,802,648.2,2.5
28/11/2011 09:00,37.0,11.7,0.5,10.9,4.9,114.5,799,651.3,2.5
28/11/2011 05:00,37.5,10.4,0.4,11.1,6.3,114.1,798,648.3,2.5
28/11/2011 01:00,37.0,9.1,0.4,11.1,8.9,113.5,800,653.0,2.5
27/11/2011 21:00,37.1,10.4,0.3,10.7,6.1,114.1,798,647.6,2.5
27/11/2011 17:00,36.8,10.5,0.2,10.5,6.5,111.7,799,638.4,2.4
27/11/2011 13:00,36.6,10.6,0.2,11.4,6.1,114.0,796,650.7,2.5
27/11/2011 09:00,37.7,9.9,0.1,11.4,6.5,114.6,799,641.6,2.4
27/11/2011 05:00,39.8,10.1,0.3,11.5,6.7,119.5,800,672.0,2.3
27/11/2011 01:00,40.0,10.7,0.3,11.9,7.3,114.8,805,625.7,2.4
26/11/2011 21:00,40.3,10.5,0.3,11.2,7.2,114.8,807,640.4,2.4
26/11/2011 17:00,40.9,10.6,0.2,11.2,6.8,116.2,805,669.3,2.4
26/11/2011 13:00,39.7,10.8,0.3,10.5,8.1,114.8,802,661.1,2.4
26/11/2011 09:00,38.8,10.7,0.4,10.6,7.3,113.7,797,653.4,2.5
26/11/2011 05:00,38.4,10.9,0.2,11.2,5.7,113.7,798,660.2,2.6
26/11/2011 01:00,37.3,10.4,0.3,10.7,6.8,113.1,797,655.0,2.6
25/11/2011 21:00,36.8,9.8,0.5,10.3,7.1,112.9,794,649.9,2.6
25/11/2011 17:00,37.0,11.6,0.0,11.0,4.5,114.3,800,666.7,2.6
25/11/2011 13:00,38.1,10.9,0.2,10.4,5.7,113.4,798,662.6,2.6
25/11/2011 09:00,37.8,10.4,0.2,10.8,7.1,113.2,796,645.8,2.6
25/11/2011 05:00,38.8,11.5,0.3,10.9,5.2,113.6,799,651.9,2.7
25/11/2011 01:00,41.1,10.2,0.3,11.1,8.1,116.7,810,653.5,2.6
24/11/2011 21:00,39.1,9.3,0.2,10.9,8.4,113.6,796,667.1,2.6
24/11/2011 17:00,39.1,10.2,0.3,11.6,7.4,113.3,800,661.4,2.7
24/11/2011 13:00,39.7,10.8,0.3,12.0,5.8,113.8,800,632.2,2.6
24/11/2011 09:00,40.2,10.9,0.3,11.1,7.4,113.4,800,652.0,2.6
24/11/2011 05:00,40.2,12.2,0.3,10.9,5.3,112.8,802,673.9,2.6
24/11/2011 01:00,39.6,11.3,0.3,11.3,6.2,112.5,795,680.8,2.6
23/11/2011 21:00,39.9,10.7,0.1,11.9,5.7,112.7,793,629.6,2.6
23/11/2011 17:00,39.2,10.9,0.3,11.5,6.7,111.8,791,624.9,2.6
23/11/2011 13:00,39.1,11.6,0.4,11.5,5.5,112.1,800,629.3,2.7
23/11/2011 09:00,38.6,9.5,0.4,10.9,8.1,112.2,795,679.7,2.7
23/11/2011 05:00,38.1,10.6,0.4,11.0,6.9,112.0,789,650.0,2.8
23/11/2011 01:00,37.4,10.2,0.3,11.2,7.2,111.2,790,658.9,2.8
22/11/2011 21:00,37.6,10.8,0.3,10.6,5.4,111.2,791,655.4,2.8
22/11/2011 17:00,38.9,11.0,0.4,11.5,5.4,112.0,789,671.1,2.7
22/11/2011 13:00,39.6,11.4,0.3,10.7,4.4,114.0,794,632.9,2.8
22/11/2011 09:00,39.4,12.3,0.2,11.3,4.3,111.4,788,652.7,2.8
22/11/2011 05:00,40.3,10.4,0.2,12.5,6.8,114.8,794,644.5,2.8
22/11/2011 01:00,39.2,10.9,0.1,11.3,5.9,111.4,785,661.6,2.8
21/11/2011 21:00,40.9,11.7,0.2,11.3,5.4,114.6,796,639.0,2.8
21/11/2011 17:00,39.1,12.5,0.2,11.7,6.7,111.0,788,663.2,2.8
21/11/2011 13:00,39.3,10.7,0.2,11.4,6.8,111.0,786,659.1,2.7
21/11/2011 09:00,39.4,9.3,0.2,11.0,6.6,111.9,787,645.6,2.9
21/11/2011 05:00,38.8,10.7,0.4,11.6,8.5,110.6,788,645.1,2.9
21/11/2011 01:00,38.4,12.2,0.2,11.2,6.5,110.0,781,644.0,2.9
20/11/2011 21:00,38.3,11.7,0.4,11.5,4.3,109.6,781,651.2,2.8
20/11/2011 17:00,38.9,11.0,0.1,10.5,6.1,110.8,778,642.2,2.8
20/11/2011 13:00,39.3,10.2,0.3,11.4,8.0,111.5,783,625.2,2.8
20/11/2011 09:00,38.0,10.5,0.4,10.7,6.8,108.5,776,665.8,2.9
20/11/2011 05:00,38.4,10.7,0.3,10.7,6.6,109.4,766,662.5,2.8
20/11/2011 01:00,38.5,10.5,0.1,9.6,6.7,109.8,777,642.6,2.8
19/11/2011 21:00,38.1,9.9,0.2,11.4,7.0,109.5,777,650.8,2.9
19/11/2011 17:00,38.9,9.9,0.6,11.0,8.0,111.3,772,630.4,2.8
19/11/2011 13:00,38.5,10.7,0.5,11.1,5.9,119.2,762,650.0,2.6
19/11/2011 09:00,38.3,10.2,0.5,11.0,8.8,109.0,761,632.8,2.7
19/11/2011 05:00,39.5,8.8,0.2,11.7,9.6,111.6,765,648.6,2.6
19/11/2011 01:00,38.8,10.7,0.1,10.4,5.0,108.3,758,648.7,2.1
18/11/2011 21:00,40.7,10.8,0.5,10.9,6.6,112.2,768,639.8,2.0
18/11/2011 17:00,39.4,10.5,0.3,11.4,7.0,108.5,762,635.1,2.0
18/11/2011 13:00,39.6,11.2,0.6,11.3,5.5,108.9,756,637.1,2.0
18/11/2011 09:00,39.0,10.0,0.5,11.4,6.5,107.9,759,645.2,2.1
18/11/2011 05:00,38.7,11.2,0.3,11.3,5.7,108.7,757,650.0,2.1
18/11/2011 01:00,38.3,10.3,0.4,11.1,6.4,108.1,757,620.8,2.1
17/11/2011 21:00,38.1,10.2,0.3,11.5,6.9,108.0,761,646.3,2.2
17/11/2011 17:00,38.0,9.7,0.3,11.4,7.6,108.4,757,641.0,2.2
17/11/2011 13:00,38.2,10.1,0.4,10.8,7.4,107.9,757,662.8,2.1
17/11/2011 09:00,38.6,10.0,0.2,10.9,7.9,108.3,763,670.2,2.2
17/11/2011 05:00,38.8,10.8,0.2,11.0,5.8,109.4,766,622.5,2.1
17/11/2011 01:00,37.7,8.9,0.4,11.6,9.6,107.6,762,658.5,2.2
16/11/2011 21:00,37.9,10.2,0.4,10.4,7.0,107.3,762,631.6,2.2
16/11/2011 17:00,38.2,9.5,0.5,10.8,7.9,107.2,756,673.2,2.2
16/11/2011 13:00,37.9,11.1,0.5,11.4,5.8,107.5,758,640.7,2.2
16/11/2011 09:00,37.6,9.6,0.4,11.5,7.9,107.7,760,660.1,2.2
16/11/2011 05:00,37.9,10.5,0.3,11.0,7.4,107.7,760,644.9,2.3
16/11/2011 01:00,38.1,10.2,0.2,10.5,6.6,107.5,762,663.1,2.3
15/11/2011 21:00,38.2,10.5,0.3,10.3,6.7,107.8,757,648.7,2.3
15/11/2011 17:00,38.1,11.5,0.3,11.0,5.3,107.3,760,629.5,2.3
15/11/2011 13:00,38.1,11.2,0.2,11.2,5.7,107.2,760,637.8,2.3
15/11/2011 09:00,38.5,10.4,0.3,11.1,6.8,107.6,756,647.7,2.4
15/11/2011 05:00,38.6,11.7,0.4,10.8,5.5,107.6,759,648.5,2.4
15/11/2011 01:00,38.1,10.7,0.3,11.5,6.1,107.0,758,650.2,2.4
14/11/2011 21:00,38.0,11.1,0.3,10.8,5.7,107.0,757,636.2,2.4
14/11/2011 17:00,38.4,11.4,0.4,10.1,5.0,107.4,760,634.1,2.4
14/11/2011 13:00,38.3,9.5,0.2,10.9,8.4,107.3,758,619.6,2.5
14/11/2011 09:00,39.0,11.0,0.3,11.1,5.9,107.3,760,674.9,2.5
14/11/2011 05:00,38.9,9.4,0.3,9.6,8.0,107.0,756,652.2,2.5
14/11/2011 01:00,38.9,10.3,0.2,10.6,7.4,106.7,759,640.2,2.5
13/11/2011 21:00,39.8,9.3,0.3,10.9,8.4,107.3,762,639.2,2.5
13/11/2011 17:00,40.2,11.6,0.5,10.5,5.3,107.4,760,639.0,2.4
13/11/2011 13:00,40.2,10.3,0.5,11.3,6.6,107.1,758,624.6,2.4
13/11/2011 09:00,40.1,11.3,0.5,10.8,4.7,106.7,752,644.6,2.4
13/11/2011 05:00,39.6,11.3,0.2,9.7,5.4,106.7,759,640.1,2.4
13/11/2011 01:00,40.7,12.8,0.5,10.4,6.4,110.1,768,649.5,2.4
12/11/2011 21:00,40.1,13.1,0.2,11.2,6.5,108.7,762,654.1,2.4
12/11/2011 17:00,39.4,11.1,0.4,10.3,6.2,106.8,751,653.3,2.3
12/11/2011 13:00,39.5,9.8,0.1,10.8,6.0,106.7,753,633.8,2.4
12/11/2011 09:00,39.8,10.7,0.4,11.6,7.2,106.7,757,677.4,2.5
12/11/2011 05:00,39.6,10.1,0.4,11.1,6.8,106.2,753,667.9,2.5
12/11/2011 01:00,39.8,10.6,0.5,10.5,5.9,106.3,752,666.9,2.5
11/11/2011 21:00,39.4,15.1,0.4,11.8,6.0,107.2,754,643.1,2.4
11/11/2011 17:00,39.0,10.2,0.3,10.3,7.4,106.2,752,651.2,2.4
11/11/2011 13:00,38.9,10.0,0.4,10.9,7.5,106.1,759,619.8,2.4
11/11/2011 09:00,39.9,10.5,0.4,11.2,6.6,108.3,752,614.4,2.5
11/11/2011 05:00,40.0,10.4,0.3,10.9,6.3,106.7,752,661.2,2.5
11/11/2011 01:00,39.8,11.5,0.5,9.8,5.5,105.9,752,639.0,2.4
10/11/2011 21:00,40.7,11.0,0.3,11.1,7.1,108.4,760,659.1,2.4
10/11/2011 17:00,40.5,10.4,0.3,11.3,7.9,106.3,752,650.8,2.3
10/11/2011 13:00,40.5,11.1,0.4,10.7,6.0,105.7,747,640.1,2.3
10/11/2011 09:00,39.9,10.2,0.3,11.3,6.2,105.7,750,653.5,2.4
10/11/2011 05:00,39.7,11.3,0.3,10.9,6.6,105.5,751,630.4,2.4
10/11/2011 01:00,39.9,10.6,0.2,10.8,7.1,105.7,746,668.1,2.4
09/11/2011 21:00,40.9,10.4,0.4,10.7,7.9,108.3,755,657.4,2.4
09/11/2011 17:00,39.8,10.9,0.2,10.6,6.7,105.5,750,624.8,2.4
09/11/2011 13:00,39.2,9.5,0.3,11.4,7.1,105.1,744,619.7,2.3
09/11/2011 09:00,39.3,9.9,0.4,11.1,6.2,105.1,750,644.0,2.4
09/11/2011 05:00,39.4,9.8,0.4,11.3,7.7,104.9,744,641.9,2.4
09/11/2011 01:00,39.4,10.7,0.4,10.9,5.7,104.8,746,649.7,2.4
08/11/2011 21:00,39.8,11.1,0.3,10.2,5.9,104.9,744,666.4,2.4
08/11/2011 17:00,39.9,9.7,0.3,11.3,7.6,105.0,744,652.2,2.4
08/11/2011 13:00,39.6,10.7,0.4,10.9,7.1,104.7,744,639.0,2.4
08/11/2011 09:00,39.9,10.9,0.3,10.1,4.9,104.9,743,640.3,2.4
08/11/2011 05:00,39.8,9.6,0.7,10.7,7.6,104.7,745,654.2,2.4
08/11/2011 01:00,39.3,10.5,0.6,10.8,6.9,104.0,743,630.9,2.5
07/11/2011 21:00,38.8,11.2,0.4,10.7,5.1,104.2,742,645.3,2.5
07/11/2011 17:00,38.2,10.2,0.3,10.6,6.9,103.8,745,648.9,2.5
07/11/2011 13:00,36.9,9.7,0.5,11.3,7.2,103.1,740,635.6,2.5
07/11/2011 09:00,35.3,8.8,0.3,10.8,8.8,102.1,732,652.5,2.6
07/11/2011 05:00,36.0,13.6,0.5,10.1,5.5,102.9,739,650.5,2.6
07/11/2011 01:00,36.4,6.6,0.4,10.7,8.1,103.0,741,664.4,2.6
06/11/2011 21:00,37.3,10.9,0.2,10.4,6.7,103.1,731,621.8,2.5
06/11/2011 17:00,37.9,15.0,0.2,11.1,7.3,103.4,735,653.4,2.5
06/11/2011 13:00,37.9,9.7,0.3,10.9,7.2,103.7,737,647.8,2.5
06/11/2011 09:00,37.4,11.1,0.3,10.8,5.0,102.5,733,659.3,2.6
06/11/2011 05:00,37.6,10.6,0.3,10.2,6.6,103.0,734,659.4,2.6
06/11/2011 01:00,38.3,10.1,0.1,10.4,7.5,103.5,738,670.6,2.5
05/11/2011 21:00,39.1,11.0,0.1,10.3,6.6,103.8,740,626.8,2.4
05/11/2011 17:00,39.7,26.8,0.4,11.1,6.8,103.8,742,635.5,2.4
05/11/2011 13:00,40.1,10.5,0.4,10.6,6.9,103.7,738,628.1,2.5
05/11/2011 09:00,40.5,10.4,0.4,10.4,7.3,105.4,739,662.7,2.6
05/11/2011 05:00,40.4,18.4,0.0,11.8,8.8,104.2,743,666.4,2.5
05/11/2011 01:00,40.6,13.3,0.2,10.3,7.7,104.1,734,626.9,2.5
04/11/2011 21:00,41.2,10.8,0.5,10.8,7.5,104.0,741,660.6,2.3
04/11/2011 17:00,41.3,10.8,0.5,10.8,7.7,104.6,741,640.5,2.4
04/11/2011 13:00,41.8,11.5,0.4,10.6,6.3,104.0,738,645.2,2.4
04/11/2011 09:00,42.2,10.3,0.2,10.6,6.4,104.7,744,646.7,2.4
04/11/2011 05:00,41.3,11.0,0.4,11.2,8.1,104.4,743,641.5,2.4
04/11/2011 01:00,41.1,10.3,0.3,11.0,7.4,104.2,735,651.2,2.3
03/11/2011 21:00,41.6,10.0,0.5,10.7,6.8,103.8,734,642.0,2.3
03/11/2011 17:00,42.3,11.2,0.3,10.4,2.8,103.7,734,661.8,2.3
03/11/2011 13:00,41.5,9.9,0.4,10.9,7.0,103.6,732,659.4,2.3
03/11/2011 09:00,43.0,11.5,0.3,11.0,4.9,106.2,744,642.4,2.4
03/11/2011 05:00,41.6,11.3,0.3,10.7,6.1,103.5,733,658.8,2.3
03/11/2011 01:00,41.3,10.4,0.3,10.7,7.0,103.1,737,633.5,2.4
02/11/2011 21:00,40.3,10.0,0.4,10.6,6.3,103.1,732,649.6,2.4
02/11/2011 17:00,39.9,11.3,0.1,10.6,4.6,103.1,729,662.1,2.4
02/11/2011 13:00,39.6,11.7,0.2,10.9,4.5,102.4,730,658.4,2.4
02/11/2011 09:00,39.6,11.7,0.3,10.3,5.9,102.5,736,631.1,2.5
02/11/2011 05:00,39.0,11.0,0.5,11.1,5.6,102.1,729,642.0,2.5
02/11/2011 01:00,38.8,11.6,0.2,10.9,4.5,102.3,730,672.4,2.4
01/11/2011 21:00,40.3,11.2,0.3,11.1,6.6,105.7,736,646.7,2.4
01/11/2011 17:00,39.0,9.6,0.3,10.6,7.2,102.7,724,607.2,2.4
01/11/2011 13:00,39.4,11.6,0.3,10.6,4.1,101.9,727,643.8,2.3
01/11/2011 09:00,40.3,10.0,0.3,10.7,6.8,102.3,729,611.8,2.4
01/11/2011 05:00,41.0,9.4,0.5,11.3,7.0,102.9,734,641.8,2.5
01/11/2011 01:00,40.9,10.7,0.4,11.0,6.3,102.6,730,637.5,2.4
31/10/2011 21:00,41.0,10.7,0.4,11.0,6.4,102.7,727,652.7,2.4
31/10/2011 17:00,41.8,11.4,0.3,11.2,5.4,102.2,730,649.4,2.4
31/10/2011 13:00,41.5,10.2,0.3,10.7,6.2,101.7,727,659.6,2.3
31/10/2011 09:00,42.4,9.9,0.5,10.8,7.2,101.9,735,624.5,2.4
31/10/2011 05:00,41.1,11.0,0.3,11.0,6.4,101.5,725,648.4,2.5
31/10/2011 01:00,40.4,8.7,0.2,10.8,8.1,101.3,722,646.6,2.4
30/10/2011 21:00,40.3,10.7,0.4,10.6,6.3,101.4,724,620.3,2.4
30/10/2011 17:00,40.6,10.7,0.4,11.0,5.4,101.4,720,650.2,2.4
30/10/2011 13:00,40.6,9.2,0.4,10.9,9.8,101.7,717,668.4,2.4
30/10/2011 09:00,40.3,10.5,0.3,10.8,6.9,101.1,723,651.2,2.4
30/10/2011 05:00,40.4,11.2,0.2,10.2,4.7,101.3,721,645.0,2.4
30/10/2011 01:00,40.7,10.6,0.3,10.9,6.4,101.3,719,655.2,2.4
29/10/2011 22:00,40.6,9.9,0.1,11.1,9.0,100.9,717,633.6,2.4
29/10/2011 18:00,40.2,11.3,0.2,10.4,5.8,101.0,714,638.3,2.4
29/10/2011 14:00,38.9,10.2,0.1,10.2,7.2,100.5,718,643.3,2.4
29/10/2011 10:00,38.3,9.5,0.3,11.2,7.3,100.3,713,654.9,2.4
29/10/2011 06:00,38.6,10.4,0.4,9.9,7.6,100.5,718,666.7,2.4
29/10/2011 02:00,39.2,9.9,0.3,10.9,6.8,102.2,720,648.3,2.4
28/10/2011 22:00,38.1,10.4,0.4,10.9,7.2,99.6,717,635.1,2.5
28/10/2011 18:00,38.6,10.7,0.4,11.1,6.0,100.5,718,654.7,2.4
28/10/2011 14:00,39.4,10.2,0.2,11.1,6.0,102.4,720,675.7,2.4
28/10/2011 10:00,38.4,10.6,0.1,11.1,6.0,99.6,717,657.3,2.5
28/10/2011 06:00,39.1,10.3,0.2,10.7,6.2,100.3,715,656.5,2.5
28/10/2011 02:00,40.3,11.4,0.3,10.9,5.5,101.0,718,661.9,2.5
27/10/2011 22:00,40.6,10.0,0.3,11.1,7.2,100.1,715,649.6,2.5
27/10/2011 18:00,41.6,12.2,0.3,10.1,5.2,101.5,721,637.9,2.4
27/10/2011 14:00,39.7,11.2,0.2,9.9,6.2,99.8,708,639.2,2.4
27/10/2011 10:00,40.0,9.8,0.4,11.3,5.8,99.9,720,640.9,2.5
27/10/2011 06:00,39.2,10.9,0.3,9.8,5.8,99.3,715,649.6,2.6
27/10/2011 02:00,38.9,10.7,0.4,9.3,6.8,99.6,711,664.8,2.5
26/10/2011 22:00,39.2,11.6,0.3,10.2,5.0,99.7,712,636.3,2.5
26/10/2011 18:00,39.5,11.7,0.4,11.2,5.7,100.2,714,646.3,2.5
26/10/2011 14:00,39.2,12.4,0.2,10.7,2.9,99.7,709,637.2,2.5
26/10/2011 10:00,39.4,10.2,0.4,11.1,6.4,99.6,712,646.6,2.6
26/10/2011 06:00,40.2,11.0,0.3,10.5,5.9,99.8,711,635.9,2.8
26/10/2011 02:00,40.2,10.6,0.2,9.9,6.9,100.1,706,642.9,2.5
25/10/2011 22:00,41.9,10.9,0.2,11.1,5.7,102.3,718,628.5,2.2
25/10/2011 18:00,40.4,10.2,0.3,10.8,5.5,99.3,705,648.8,2.0
25/10/2011 14:00,41.4,11.2,0.3,11.3,6.1,101.4,710,625.5,2.0
25/10/2011 10:00,41.8,11.0,0.4,11.3,6.7,99.9,709,624.0,2.0
25/10/2011 06:00,41.7,10.5,0.4,10.1,6.5,99.7,719,668.2,2.2
25/10/2011 02:00,40.7,10.2,0.0,11.0,7.0,99.5,709,674.0,2.4
24/10/2011 22:00,40.1,10.4,0.3,10.0,5.8,99.3,706,636.2,2.3
24/10/2011 18:00,40.6,11.3,0.3,11.0,5.4,99.4,716,668.5,2.3
24/10/2011 14:00,40.6,11.5,0.6,11.2,5.4,99.2,709,626.6,2.2
