Timestamp,MAIN: Hydrogen (ppm),MAIN: Methane (ppm),MAIN: Acetylene (ppm),MAIN: Ethylene (ppm),MAIN: Ethane (ppm),MAIN: Carbon Monoxide (ppm),MAIN: Carbon Dioxide (ppm),MAIN: Oxygen (ppm),MAIN: Water (ppm)
24/10/2011 10:00,41.7,9.9,0.3,11.0,7.5,101.7,708,631.1,2.3
24/10/2011 06:00,40.5,10.9,0.4,10.8,4.8,99.4,710,651.1,2.3
24/10/2011 02:00,40.3,11.1,0.2,11.0,5.8,98.8,702,642.7,2.3
23/10/2011 22:00,40.0,11.2,0.4,11.0,5.4,100.8,708,630.9,2.2
23/10/2011 18:00,41.7,11.5,0.3,10.9,5.3,102.2,713,619.3,2.2
23/10/2011 14:00,41.1,10.9,0.3,10.6,6.3,98.8,707,642.4,2.2
23/10/2011 10:00,40.9,10.6,0.2,10.8,5.6,98.9,711,666.5,2.3
23/10/2011 06:00,40.9,11.4,0.4,10.7,5.2,100.8,709,657.1,2.3
23/10/2011 02:00,39.1,10.0,0.1,10.2,7.1,98.5,706,659.9,2.3
22/10/2011 22:00,38.5,10.0,0.2,11.6,6.7,98.2,701,659.8,2.3
22/10/2011 18:00,38.7,10.5,0.2,10.5,5.6,98.2,701,664.8,2.2
22/10/2011 14:00,38.8,10.3,0.4,11.0,6.3,98.3,705,659.9,2.2
22/10/2011 10:00,39.2,10.2,0.2,10.5,7.4,97.7,702,668.8,2.3
22/10/2011 06:00,39.5,10.2,0.1,11.3,6.0,97.7,697,643.4,2.3
22/10/2011 02:00,40.5,10.3,0.3,10.8,6.6,98.3,704,665.2,2.2
21/10/2011 22:00,40.9,11.0,0.2,10.4,5.7,98.1,702,653.1,2.2
21/10/2011 18:00,39.7,10.2,0.4,10.4,6.4,98.5,702,635.3,2.2
21/10/2011 14:00,40.8,10.8,0.3,11.0,5.3,98.1,705,627.0,2.2
21/10/2011 10:00,40.7,10.3,0.2,10.3,7.0,97.7,705,655.4,2.3
21/10/2011 06:00,39.9,10.2,0.4,10.2,7.3,97.4,699,677.6,2.3
21/10/2011 02:00,39.4,10.6,0.2,10.8,6.2,97.6,702,650.2,2.3
20/10/2011 22:00,39.7,10.4,0.6,10.4,7.0,98.7,706,616.9,2.3
20/10/2011 18:00,38.3,10.3,0.4,10.6,5.9,97.2,696,631.5,2.3
20/10/2011 14:00,37.5,9.8,0.1,10.5,7.1,93.5,695,642.6,2.3
20/10/2011 10:00,37.2,11.0,0.1,10.3,5.6,96.4,700,632.0,2.4
20/10/2011 06:00,37.3,9.1,0.3,10.7,8.1,98.4,698,649.7,2.4
20/10/2011 02:00,36.2,10.8,0.2,10.1,6.1,96.0,694,678.2,2.4
19/10/2011 22:00,36.6,9.5,0.4,10.8,7.8,98.2,704,640.1,2.4
19/10/2011 18:00,36.1,9.7,0.3,10.4,6.8,96.8,693,665.3,2.3
19/10/2011 14:00,36.3,8.9,0.1,10.6,8.4,96.5,696,662.6,2.3
19/10/2011 10:00,38.0,10.3,0.2,10.8,7.1,98.7,702,645.8,2.4
19/10/2011 06:00,37.3,9.9,0.3,10.8,6.4,96.5,698,643.4,2.5
19/10/2011 02:00,38.5,10.1,0.2,10.6,6.7,98.5,702,658.8,2.4
18/10/2011 22:00,39.2,11.1,0.3,10.2,5.7,99.4,707,653.6,2.4
18/10/2011 18:00,38.5,9.9,0.3,11.0,6.3,94.2,700,642.0,2.4
18/10/2011 14:00,38.7,9.5,0.3,11.1,8.2,96.9,701,651.0,2.4
18/10/2011 10:00,38.7,9.3,0.3,10.7,8.1,96.9,704,671.6,2.4
18/10/2011 06:00,38.9,11.0,0.0,10.9,4.9,97.1,699,644.8,2.4
18/10/2011 02:00,39.0,10.6,0.3,10.6,6.6,96.6,698,641.8,2.4
17/10/2011 22:00,40.1,10.6,0.4,10.7,5.8,96.8,700,659.4,2.4
17/10/2011 18:00,40.7,11.7,0.3,10.4,6.0,97.1,696,649.0,2.3
17/10/2011 14:00,40.6,10.5,0.4,10.8,5.7,97.0,703,629.0,2.3
17/10/2011 10:00,40.6,10.6,0.4,10.6,6.5,96.9,700,666.2,2.4
17/10/2011 06:00,40.5,11.5,0.3,10.4,4.2,96.9,701,626.0,2.4
17/10/2011 02:00,40.7,11.3,0.3,10.6,5.2,96.8,702,654.2,2.4
16/10/2011 22:00,41.0,10.9,0.4,10.4,5.4,96.9,697,639.2,2.4
16/10/2011 18:00,41.3,9.5,0.3,10.5,7.5,96.6,696,643.2,2.3
16/10/2011 14:00,41.2,9.9,0.2,10.7,6.6,97.2,708,648.0,2.3
16/10/2011 10:00,41.2,10.0,0.4,11.0,7.4,96.5,699,652.5,2.3
16/10/2011 06:00,40.5,8.9,0.3,11.1,5.1,96.1,698,645.8,2.4
16/10/2011 02:00,40.5,11.1,0.2,10.3,8.3,96.6,704,648.1,2.4
15/10/2011 22:00,40.6,10.3,0.3,10.8,5.8,96.3,701,654.6,2.4
15/10/2011 18:00,40.9,10.8,0.2,10.7,6.2,96.4,704,660.9,2.3
15/10/2011 14:00,40.3,10.6,0.2,10.9,6.4,95.9,696,639.5,2.3
15/10/2011 10:00,39.6,9.9,0.3,10.6,6.9,95.6,696,655.5,2.4
15/10/2011 06:00,39.6,10.0,0.4,10.7,6.8,95.6,691,628.8,2.4
15/10/2011 02:00,39.7,10.1,0.4,10.8,6.8,96.0,698,649.8,2.4
14/10/2011 22:00,40.2,10.9,0.0,10.4,6.3,95.7,696,623.9,2.4
14/10/2011 18:00,41.1,10.2,0.3,10.1,7.1,96.1,702,663.3,2.3
14/10/2011 14:00,41.6,11.5,0.3,10.6,4.1,96.0,708,660.1,2.4
14/10/2011 10:00,41.5,11.2,0.3,10.6,5.9,95.4,698,683.3,2.4
14/10/2011 06:00,41.9,11.1,0.5,10.5,5.9,95.0,700,643.5,2.4
14/10/2011 02:00,42.1,11.4,0.3,11.0,4.5,95.7,698,644.5,2.4
13/10/2011 22:00,42.0,10.2,0.5,10.8,7.1,95.8,700,621.0,2.4
13/10/2011 18:00,42.1,10.9,0.3,11.4,5.5,95.8,696,656.8,2.4
13/10/2011 14:00,41.8,10.7,0.5,10.8,6.7,95.6,699,615.2,2.4
13/10/2011 10:00,41.7,10.2,0.3,10.4,6.1,95.3,694,656.6,2.4
13/10/2011 06:00,41.6,9.7,0.1,11.2,7.3,95.5,699,646.6,2.5
13/10/2011 02:00,41.1,11.2,0.2,10.2,5.6,95.0,699,635.6,2.5
12/10/2011 22:00,41.5,9.4,0.4,10.9,8.0,95.1,699,642.8,2.5
12/10/2011 18:00,42.1,9.6,0.3,10.3,8.2,95.3,702,651.8,2.5
12/10/2011 14:00,42.7,11.1,0.3,10.0,5.5,96.5,704,660.3,2.6
12/10/2011 10:00,41.8,11.3,0.4,9.5,5.0,95.3,704,659.1,2.6
12/10/2011 06:00,41.9,11.4,0.3,10.0,4.8,95.4,697,638.4,2.6
12/10/2011 02:00,41.3,10.2,0.2,10.8,6.8,94.9,696,639.9,2.5
11/10/2011 22:00,41.3,10.5,0.3,10.7,5.2,95.1,695,638.5,2.4
11/10/2011 18:00,40.7,10.6,0.2,10.3,6.4,94.7,694,692.9,2.4
11/10/2011 14:00,41.6,10.6,0.3,10.8,6.3,95.2,695,655.9,2.4
11/10/2011 10:00,42.2,10.0,0.4,10.2,5.8,94.9,695,640.8,2.4
11/10/2011 06:00,42.4,10.7,0.3,10.3,6.1,95.1,697,649.6,2.5
11/10/2011 02:00,43.3,11.7,0.5,10.8,4.7,95.0,698,635.1,2.6
10/10/2011 22:00,42.3,10.4,0.2,11.3,6.4,94.7,701,661.7,2.4
10/10/2011 18:00,42.0,10.0,0.2,10.8,7.2,94.9,696,652.3,2.4
10/10/2011 14:00,45.0,10.4,0.3,11.2,6.5,96.8,705,654.8,2.5
10/10/2011 10:00,44.3,11.9,0.4,10.5,4.6,95.3,704,656.1,2.4
10/10/2011 06:00,43.9,9.8,0.5,10.9,6.4,94.8,702,635.9,2.5
10/10/2011 02:00,44.0,10.3,0.3,10.8,6.2,94.3,700,642.7,2.5
09/10/2011 22:00,44.5,11.3,0.3,10.4,6.1,94.7,699,627.9,2.5
09/10/2011 18:00,44.6,9.6,0.2,10.7,7.5,94.8,701,627.3,2.5
09/10/2011 14:00,44.4,10.5,0.2,10.5,6.6,93.8,698,706.7,2.5
09/10/2011 10:00,45.0,9.7,0.5,10.6,7.1,94.8,698,625.9,2.6
09/10/2011 06:00,44.8,11.6,0.3,10.4,4.4,94.5,703,654.4,2.6
09/10/2011 02:00,43.9,12.3,0.5,10.4,4.5,93.5,700,640.7,2.6
08/10/2011 22:00,44.0,10.2,0.3,10.8,0.7,95.1,701,666.6,2.6
08/10/2011 18:00,42.6,10.8,0.1,10.5,8.2,93.2,690,643.3,2.6
08/10/2011 14:00,42.1,10.7,0.2,10.8,5.6,93.2,694,639.1,2.7
08/10/2011 10:00,40.8,11.3,0.3,10.5,5.6,93.2,688,668.4,2.6
08/10/2011 06:00,40.0,10.5,0.1,10.1,5.0,92.8,689,650.8,2.6
08/10/2011 02:00,39.7,9.9,0.1,11.1,5.7,92.6,688,673.5,2.6
07/10/2011 22:00,39.5,9.5,0.2,10.6,8.5,92.7,689,672.8,2.5
07/10/2011 18:00,40.3,5.7,0.4,10.5,5.8,92.5,689,672.4,2.5
07/10/2011 14:00,38.9,7.1,0.1,10.5,6.4,92.2,690,633.9,2.5
07/10/2011 10:00,40.3,9.9,0.3,10.8,8.0,92.7,689,655.3,2.6
07/10/2011 06:00,39.4,9.8,0.4,11.7,6.8,92.4,691,636.0,2.7
07/10/2011 02:00,39.2,10.4,0.4,10.0,6.5,92.1,684,639.7,2.6
06/10/2011 22:00,39.3,10.1,0.3,11.4,5.5,92.1,693,636.9,2.6
06/10/2011 18:00,40.2,10.8,0.2,10.9,5.0,92.6,689,640.3,2.6
06/10/2011 14:00,39.4,9.7,0.3,10.5,7.9,92.3,690,644.6,2.6
06/10/2011 10:00,39.7,10.1,0.4,10.3,7.2,92.0,692,657.1,2.7
06/10/2011 06:00,40.5,7.7,0.2,11.5,7.2,92.2,692,698.9,2.8
06/10/2011 02:00,40.8,8.9,0.2,10.9,8.3,92.3,686,624.5,2.6
05/10/2011 22:00,43.1,10.2,0.4,10.3,7.1,92.6,692,636.4,2.5
05/10/2011 18:00,44.3,12.0,0.6,10.2,5.4,92.9,692,653.0,2.4
05/10/2011 14:00,43.6,9.0,0.4,10.6,7.7,92.4,691,645.3,2.4
05/10/2011 10:00,43.3,10.2,0.1,10.6,6.7,92.3,691,645.5,2.5
05/10/2011 06:00,43.5,11.4,0.3,10.6,4.6,92.3,694,624.7,2.6
05/10/2011 02:00,42.7,9.6,0.3,10.1,6.8,92.1,694,642.6,2.6
04/10/2011 22:00,42.0,10.1,0.5,10.5,7.3,93.9,692,647.9,2.5
04/10/2011 18:00,40.3,9.1,0.1,10.6,6.9,91.8,692,655.4,2.5
04/10/2011 14:00,40.0,9.5,0.2,10.6,7.4,91.0,689,644.6,2.5
04/10/2011 10:00,40.4,10.3,0.2,10.3,5.8,91.3,690,658.5,2.6
04/10/2011 06:00,40.4,12.5,0.3,9.8,6.0,91.3,693,618.4,2.7
04/10/2011 02:00,40.2,11.5,0.1,10.6,4.3,91.2,689,649.5,2.7
03/10/2011 22:00,42.2,10.5,0.3,11.1,5.8,94.4,696,627.4,2.6
03/10/2011 18:00,45.4,11.3,0.5,10.3,5.6,94.5,701,623.8,2.5
03/10/2011 14:00,45.0,10.6,0.2,11.2,5.5,91.8,695,634.6,2.5
03/10/2011 10:00,44.5,10.7,0.5,10.7,6.3,91.4,693,638.7,2.6
03/10/2011 06:00,44.6,11.0,0.5,10.2,6.7,91.4,698,652.2,2.7
03/10/2011 02:00,44.8,12.8,0.5,9.8,2.4,91.2,696,644.4,2.7
02/10/2011 22:00,44.6,9.6,0.6,10.3,7.2,91.4,697,640.4,2.7
02/10/2011 18:00,44.9,10.4,0.1,10.1,6.6,91.0,699,642.8,2.8
02/10/2011 14:00,45.2,10.9,0.6,10.4,6.4,92.1,700,632.0,2.7
02/10/2011 10:00,45.1,11.2,0.6,10.7,6.3,91.3,707,654.1,2.7
02/10/2011 06:00,44.1,10.8,0.4,10.7,6.7,90.4,701,622.0,2.9
02/10/2011 02:00,43.3,5.1,0.4,9.5,4.7,90.4,691,666.0,2.7
01/10/2011 22:00,45.0,11.2,0.2,10.1,5.3,94.1,703,657.0,2.7
01/10/2011 18:00,43.2,10.0,0.2,10.5,5.7,90.4,697,637.2,2.9
01/10/2011 14:00,43.5,9.9,0.4,10.5,5.2,90.3,701,638.9,3.0
01/10/2011 10:00,44.7,8.3,0.2,10.5,5.7,91.6,708,640.9,3.3
01/10/2011 06:00,43.0,10.5,0.0,10.8,4.9,90.0,694,645.8,3.5
01/10/2011 02:00,43.2,8.9,0.3,10.3,8.5,89.4,693,605.1,3.3
30/09/2011 22:00,43.1,8.8,0.3,10.8,5.3,89.1,692,660.6,3.1
30/09/2011 18:00,43.8,8.9,0.2,10.2,7.8,89.0,688,634.2,3.0
30/09/2011 14:00,43.7,10.2,0.3,9.7,6.3,88.9,691,659.7,3.1
30/09/2011 10:00,43.3,10.8,0.3,9.9,4.7,88.1,690,648.9,3.3
30/09/2011 06:00,42.6,13.9,0.1,9.7,6.0,88.3,697,655.5,3.5
30/09/2011 02:00,43.0,10.3,0.4,10.0,6.3,87.9,681,656.3,3.3
29/09/2011 22:00,43.0,8.9,0.4,10.0,4.3,87.3,677,642.5,3.1
29/09/2011 18:00,43.4,10.5,0.3,9.7,5.2,88.1,682,654.8,3.0
29/09/2011 14:00,43.4,11.1,0.4,9.5,4.4,87.2,678,596.8,3.1
29/09/2011 10:00,43.2,9.5,0.5,9.5,7.4,86.9,683,656.8,3.2
29/09/2011 06:00,42.3,8.6,0.5,9.9,4.7,86.4,676,619.7,3.4
29/09/2011 02:00,42.6,7.8,0.3,9.5,6.5,86.5,675,623.2,3.2
28/09/2011 22:00,42.5,9.8,0.3,10.0,7.2,86.4,671,624.9,3.0
28/09/2011 18:00,42.5,8.8,0.5,9.8,7.9,86.1,670,645.8,3.0
28/09/2011 14:00,43.0,9.5,0.4,10.4,7.0,85.7,668,632.7,3.0
28/09/2011 10:00,42.2,10.8,0.3,9.8,5.1,85.3,667,632.9,3.2
28/09/2011 06:00,41.8,9.8,0.4,10.3,7.0,86.1,671,658.9,3.3
28/09/2011 02:00,40.7,10.4,0.2,9.3,6.6,85.1,669,656.1,3.2
27/09/2011 22:00,40.9,10.4,0.2,10.2,7.9,84.1,666,639.7,3.2
27/09/2011 18:00,40.6,9.2,0.3,9.8,6.6,84.2,657,640.3,3.3
27/09/2011 14:00,40.4,9.5,0.3,9.8,6.5,84.0,657,634.3,3.1
27/09/2011 10:00,39.8,8.5,0.5,10.1,7.3,83.5,658,638.0,3.0
27/09/2011 06:00,38.1,10.1,0.2,9.5,4.7,83.0,659,627.6,3.1
27/09/2011 02:00,37.8,12.2,0.5,9.4,5.4,82.9,651,652.9,3.1
26/09/2011 22:00,39.2,9.7,0.2,9.5,4.7,85.8,659,633.2,3.0
26/09/2011 18:00,37.7,9.7,0.2,10.2,5.1,82.8,646,650.5,2.9
26/09/2011 14:00,37.8,8.9,0.2,10.0,6.7,84.3,654,626.4,2.9
26/09/2011 10:00,38.6,8.6,0.2,9.7,6.9,83.1,649,602.7,3.0
26/09/2011 06:00,39.7,9.4,0.3,9.5,6.9,83.1,651,657.5,3.2
26/09/2011 02:00,40.2,10.9,0.1,9.1,3.7,82.8,652,650.6,3.0
25/09/2011 22:00,39.1,9.2,0.3,9.0,5.9,82.5,645,689.1,2.8
25/09/2011 18:00,39.8,10.0,0.4,9.4,5.0,82.7,647,648.2,2.8
25/09/2011 14:00,40.8,9.6,0.6,9.8,5.6,82.6,650,626.7,2.9
25/09/2011 10:00,39.6,9.8,0.2,9.6,5.8,82.1,649,643.1,3.0
25/09/2011 06:00,39.6,8.5,0.3,10.0,7.3,81.8,649,677.6,3.0
25/09/2011 02:00,39.8,10.2,0.2,9.1,5.1,81.9,647,654.5,2.9
24/09/2011 22:00,39.9,9.4,0.5,9.7,6.4,81.8,642,629.8,2.9
24/09/2011 18:00,39.5,9.4,0.1,9.6,6.2,81.5,643,651.6,2.9
24/09/2011 14:00,39.3,10.1,0.2,9.1,4.4,81.4,637,631.5,2.9
24/09/2011 10:00,38.7,10.1,0.1,9.4,4.5,81.0,645,657.9,2.9
24/09/2011 06:00,38.4,9.5,0.5,9.1,5.9,80.6,640,653.8,3.0
24/09/2011 02:00,38.2,10.7,0.2,9.7,4.0,80.5,641,658.7,2.9
23/09/2011 22:00,38.8,9.4,0.3,9.2,5.9,80.3,641,659.8,2.9
23/09/2011 18:00,38.9,9.7,0.3,8.8,5.1,80.3,638,641.6,2.8
23/09/2011 14:00,38.8,9.1,0.4,9.0,6.2,80.2,642,646.8,2.8
23/09/2011 10:00,38.1,11.3,0.1,8.7,3.2,79.9,637,622.9,2.9
23/09/2011 06:00,38.3,8.6,0.2,9.5,6.9,79.6,640,644.4,3.0
23/09/2011 02:00,38.3,9.6,0.3,8.9,4.7,79.4,636,661.6,3.0
22/09/2011 22:00,37.0,9.1,0.0,9.2,7.3,79.5,635,624.2,3.0
22/09/2011 18:00,37.1,8.9,0.3,9.3,5.2,81.5,634,632.0,2.9
22/09/2011 14:00,36.2,9.5,0.1,9.0,5.2,76.0,633,650.9,2.9
22/09/2011 10:00,36.6,9.2,0.3,8.6,6.1,79.0,632,650.3,3.0
22/09/2011 06:00,37.5,11.0,0.2,9.0,5.3,80.7,636,667.9,3.1
22/09/2011 02:00,36.7,9.0,0.3,9.3,5.4,78.6,634,632.4,3.1
21/09/2011 22:00,37.5,10.1,0.2,9.3,4.0,78.7,634,631.0,3.1
21/09/2011 18:00,38.0,9.0,0.4,9.3,6.4,78.5,633,638.0,3.1
21/09/2011 14:00,37.2,9.9,0.3,8.9,4.4,78.7,629,661.0,3.0
21/09/2011 10:00,37.9,9.1,0.0,9.3,6.1,80.0,633,633.5,3.2
21/09/2011 06:00,37.1,8.9,0.4,9.5,6.7,78.1,628,648.4,3.2
21/09/2011 02:00,37.3,9.1,0.2,9.2,4.6,77.9,630,639.3,3.1
20/09/2011 22:00,37.0,10.4,0.3,9.1,4.1,77.7,627,649.7,3.1
20/09/2011 18:00,36.2,8.6,0.4,8.8,5.0,77.7,629,643.9,3.1
20/09/2011 14:00,37.8,8.0,0.3,8.9,7.3,77.5,631,633.5,3.0
20/09/2011 10:00,37.1,8.4,0.1,9.4,6.3,77.3,626,613.9,3.1
20/09/2011 06:00,37.4,9.0,0.2,9.0,5.3,77.2,626,630.1,3.1
20/09/2011 02:00,39.6,9.4,0.2,9.3,5.4,78.3,630,649.9,3.1
19/09/2011 22:00,39.0,9.9,0.0,9.7,4.5,77.0,627,651.9,3.0
19/09/2011 18:00,38.5,9.0,0.2,9.0,5.6,76.9,625,623.3,3.0
19/09/2011 14:00,37.2,10.0,0.4,9.6,4.1,76.4,625,640.1,3.0
19/09/2011 10:00,37.4,7.7,0.2,9.0,6.9,78.8,624,635.0,3.2
19/09/2011 06:00,37.4,10.3,0.3,8.6,4.9,78.1,626,641.4,3.3
19/09/2011 02:00,36.7,7.9,0.3,8.6,6.9,75.9,621,646.2,3.2
18/09/2011 22:00,37.2,9.4,0.5,8.7,5.0,75.7,620,648.6,3.1
18/09/2011 18:00,37.1,1.2,0.3,8.6,5.1,75.5,622,626.7,3.2
18/09/2011 14:00,37.3,8.5,0.4,9.1,6.4,76.0,618,648.1,3.3
18/09/2011 10:00,36.6,9.2,0.1,9.3,5.3,75.2,629,662.4,3.2
18/09/2011 06:00,36.2,8.7,0.1,8.8,5.4,74.9,614,659.0,3.3
18/09/2011 02:00,36.2,8.1,0.3,8.5,4.8,74.7,616,617.7,3.3
17/09/2011 22:00,36.4,9.1,0.3,9.4,4.9,74.6,615,642.8,3.2
17/09/2011 18:00,36.4,9.2,0.2,8.2,5.3,74.5,613,634.8,3.1
17/09/2011 14:00,36.2,8.5,0.3,8.7,4.6,74.3,608,632.5,3.1
17/09/2011 10:00,36.9,8.4,0.1,8.8,6.0,74.4,613,628.5,3.2
17/09/2011 06:00,37.0,8.0,0.1,9.0,5.9,73.7,611,636.3,3.3
17/09/2011 02:00,37.0,9.7,0.5,8.8,3.5,73.9,609,649.6,3.2
16/09/2011 22:00,37.4,9.9,0.2,8.6,3.8,73.5,608,670.2,3.2
16/09/2011 18:00,37.0,8.6,0.3,8.9,4.4,73.7,608,665.3,3.2
16/09/2011 14:00,37.2,9.2,0.2,9.2,3.5,73.4,610,642.6,3.1
16/09/2011 10:00,36.5,8.7,0.3,9.0,3.8,72.9,606,643.6,3.2
16/09/2011 06:00,35.9,9.8,0.3,8.5,4.1,72.7,605,643.4,3.2
16/09/2011 02:00,35.3,8.4,0.3,8.4,5.2,72.3,605,638.5,3.2
15/09/2011 22:00,35.3,9.3,0.4,8.4,2.6,72.3,605,644.9,3.2
15/09/2011 18:00,35.5,9.5,0.2,8.7,3.7,71.9,598,644.4,3.2
15/09/2011 14:00,35.3,8.3,0.1,8.3,5.4,71.7,604,645.8,3.2
15/09/2011 10:00,34.1,7.7,0.3,7.8,5.8,71.3,606,653.7,3.1
15/09/2011 06:00,33.7,10.1,0.1,5.7,2.1,71.2,597,635.2,3.2
15/09/2011 02:00,33.7,7.3,0.2,8.6,6.6,71.1,599,661.3,3.2
14/09/2011 22:00,33.8,7.4,0.3,8.3,4.9,71.3,593,662.0,3.1
14/09/2011 18:00,34.0,8.5,0.1,8.2,4.1,71.3,597,638.7,3.0
14/09/2011 14:00,34.1,8.7,0.2,8.0,4.3,71.0,593,654.4,3.0
14/09/2011 10:00,34.9,7.6,0.3,8.0,6.3,70.9,598,665.2,3.0
14/09/2011 06:00,35.0,9.2,0.2,8.1,3.4,70.5,592,628.4,3.0
14/09/2011 02:00,34.6,7.4,0.3,7.7,6.3,70.3,596,639.6,3.1
13/09/2011 22:00,33.8,8.5,0.1,7.7,4.3,70.4,591,651.6,3.1
13/09/2011 18:00,33.6,8.8,0.3,8.0,4.0,70.2,591,632.1,3.0
13/09/2011 14:00,33.9,7.3,0.2,7.7,5.8,69.8,591,617.4,3.0
13/09/2011 10:00,33.7,7.4,0.3,8.1,5.5,69.9,588,674.8,3.0
13/09/2011 06:00,34.1,8.7,0.3,8.1,4.1,69.8,594,639.6,3.0
13/09/2011 02:00,34.2,7.4,0.3,8.1,6.4,69.5,587,638.0,3.0
12/09/2011 22:00,34.7,8.1,0.0,7.8,4.3,69.8,589,641.4,3.0
12/09/2011 18:00,34.9,7.0,0.1,8.0,5.3,69.9,586,657.7,3.0
12/09/2011 14:00,35.1,8.2,0.1,7.9,5.2,69.6,582,622.5,3.0
12/09/2011 10:00,36.1,7.8,0.4,7.6,4.8,69.6,592,636.1,2.9
12/09/2011 06:00,36.5,7.2,0.3,8.3,4.9,69.3,594,676.4,3.1
12/09/2011 02:00,35.4,7.5,0.1,7.3,4.8,69.1,588,658.0,3.2
11/09/2011 22:00,34.3,7.8,0.1,7.8,4.0,68.6,585,668.4,3.0
11/09/2011 18:00,34.5,7.8,0.4,8.2,5.6,68.8,583,653.7,3.0
11/09/2011 14:00,34.1,6.9,0.1,7.5,4.8,68.4,585,644.4,3.0
11/09/2011 10:00,34.5,8.8,0.1,7.2,3.2,68.3,584,634.6,3.1
11/09/2011 06:00,35.1,7.0,0.3,7.4,4.4,68.4,591,651.8,3.2
11/09/2011 02:00,34.8,7.7,0.2,7.6,4.4,68.0,582,651.0,3.2
10/09/2011 22:00,35.8,8.9,0.2,7.4,2.8,68.1,580,637.1,3.0
10/09/2011 18:00,36.5,7.5,0.1,7.9,5.3,68.1,585,670.0,2.8
10/09/2011 14:00,37.4,8.2,0.0,7.4,4.2,67.8,588,626.2,2.9
10/09/2011 10:00,37.5,7.4,0.3,7.5,5.4,67.4,589,643.9,3.0
10/09/2011 06:00,36.8,7.9,0.3,7.4,4.0,67.8,587,656.0,3.0
10/09/2011 02:00,36.5,8.2,0.3,7.2,3.8,67.1,586,643.7,3.0
09/09/2011 22:00,35.6,7.5,0.3,7.9,4.2,66.9,583,655.4,3.0
09/09/2011 18:00,35.4,8.3,0.5,7.1,3.9,66.4,581,635.8,3.0
09/09/2011 14:00,36.0,7.7,0.4,7.2,4.1,66.4,582,638.3,3.0
09/09/2011 10:00,35.2,6.6,0.1,7.6,4.9,66.9,581,623.4,3.1
09/09/2011 06:00,34.0,7.2,0.1,7.8,7.1,66.0,584,652.7,3.1
09/09/2011 02:00,34.1,6.6,0.3,6.8,5.4,65.9,577,658.3,3.1
08/09/2011 22:00,33.9,7.4,0.2,6.8,3.8,66.3,578,647.6,3.2
08/09/2011 18:00,33.9,8.9,0.1,7.3,6.1,65.5,572,668.1,3.1
08/09/2011 14:00,34.5,7.2,0.3,6.8,5.5,65.6,579,648.0,3.2
08/09/2011 10:00,33.5,7.0,0.3,7.0,3.6,71.2,573,661.4,3.1
08/09/2011 06:00,32.9,6.3,0.1,7.5,5.8,64.7,571,639.0,3.2
08/09/2011 02:00,33.1,6.8,0.3,7.2,3.6,64.6,572,641.0,3.2
07/09/2011 22:00,33.0,6.5,0.2,6.8,5.2,64.3,574,645.0,3.1
07/09/2011 18:00,32.9,7.7,0.2,7.3,2.7,64.3,568,632.6,3.1
07/09/2011 14:00,32.7,6.8,0.1,6.9,4.7,64.1,571,629.0,3.1
07/09/2011 10:00,33.2,6.6,0.2,6.8,3.3,64.4,570,633.8,3.2
07/09/2011 06:00,32.5,6.0,0.1,7.3,4.7,68.1,568,642.0,3.2
07/09/2011 02:00,32.6,5.6,0.3,6.4,5.6,63.9,569,654.1,3.3
06/09/2011 22:00,32.8,5.8,0.2,6.9,4.7,62.0,569,659.5,3.2
06/09/2011 18:00,33.7,6.3,0.2,6.5,3.6,66.9,571,657.8,3.2
06/09/2011 14:00,32.7,6.0,0.2,6.2,4.2,62.6,569,661.4,3.2
06/09/2011 10:00,33.9,5.4,0.3,6.0,5.0,63.3,570,633.2,3.3
06/09/2011 06:00,33.5,6.7,0.4,6.4,2.2,62.9,569,659.4,3.4
06/09/2011 02:00,33.0,5.3,0.3,6.0,5.0,63.0,568,639.5,3.5
05/09/2011 22:00,32.7,5.3,0.3,5.2,4.7,62.7,570,631.9,3.5
05/09/2011 18:00,31.9,5.0,0.2,5.7,3.8,62.0,568,644.5,3.8
05/09/2011 14:00,32.3,5.9,0.2,5.4,2.4,63.4,564,644.4,4.1
05/09/2011 10:00,31.3,5.7,0.1,5.4,2.2,61.5,562,638.8,4.3
05/09/2011 06:00,31.1,4.4,0.4,5.0,3.6,61.2,561,619.5,4.4
05/09/2011 02:00,31.8,5.3,0.4,5.2,2.3,61.1,562,629.4,4.2
04/09/2011 22:00,31.9,33.9,0.4,4.3,5.1,60.6,561,614.5,4.2
04/09/2011 18:00,31.9,4.1,0.4,4.3,3.7,60.6,557,629.4,4.4
04/09/2011 14:00,31.6,4.3,0.2,4.3,2.5,59.9,553,621.4,4.4
04/09/2011 10:00,31.0,3.8,0.3,4.0,2.4,59.3,551,654.9,4.3
04/09/2011 06:00,31.1,6.9,0.5,3.9,2.1,59.3,546,605.8,4.2
04/09/2011 02:00,30.8,3.1,0.3,3.4,3.0,58.2,545,663.5,3.9
03/09/2011 22:00,30.3,3.3,0.2,2.8,1.8,58.2,537,633.9,3.7
03/09/2011 18:00,30.3,3.1,0.1,2.2,2.8,57.7,534,599.7,3.4
03/09/2011 14:00,29.6,2.4,0.1,1.8,3.2,57.6,534,607.2,3.3
03/09/2011 10:00,29.2,2.2,0.1,2.6,2.9,57.3,533,659.1,3.3
03/09/2011 06:00,28.8,2.5,0.3,2.9,1.8,56.8,533,642.3,3.4
03/09/2011 02:00,28.8,2.6,0.2,2.4,2.4,57.0,530,637.9,3.4
02/09/2011 22:00,29.2,2.6,0.5,2.1,2.6,57.4,529,615.2,3.4
02/09/2011 18:00,28.4,2.4,0.2,2.6,2.0,56.2,525,615.5,3.2
02/09/2011 14:00,29.5,2.6,0.3,2.4,1.8,57.7,536,653.6,3.2
02/09/2011 10:00,27.7,3.8,0.3,2.2,0.1,55.6,524,650.7,3.3
02/09/2011 06:00,27.2,2.7,0.1,1.6,1.5,55.3,522,651.4,3.4
02/09/2011 02:00,26.5,2.3,0.3,2.0,0.4,55.1,520,674.3,3.5
01/09/2011 22:00,26.5,2.3,0.3,1.4,1.7,55.0,518,635.8,3.2
01/09/2011 18:00,26.5,1.0,0.2,1.1,3.8,54.6,517,657.5,2.7
01/09/2011 14:00,26.5,2.9,0.2,1.7,1.3,54.7,515,648.9,2.8
01/09/2011 10:00,25.9,2.5,0.2,1.1,1.2,54.0,521,677.7,2.8
01/09/2011 06:00,26.0,0.8,0.2,1.4,3.2,54.2,518,635.9,2.9
01/09/2011 02:00,26.0,1.2,0.0,1.5,3.5,54.0,518,669.0,2.9
31/08/2011 22:00,25.5,1.8,0.3,1.6,1.5,53.7,518,668.1,2.8
31/08/2011 18:00,25.7,1.3,0.1,1.4,3.1,53.9,516,666.1,2.9
31/08/2011 14:00,25.9,1.4,0.1,1.8,2.3,53.6,517,638.9,2.9
31/08/2011 10:00,25.9,1.7,0.2,1.1,1.9,53.5,519,639.3,2.8
31/08/2011 06:00,26.4,2.4,0.1,1.6,2.0,53.2,524,650.5,2.9
31/08/2011 02:00,26.2,2.1,0.2,1.5,1.0,53.3,519,654.2,3.0
30/08/2011 22:00,26.3,0.8,0.2,1.7,0.0,53.5,520,642.9,3.0
30/08/2011 18:00,26.5,2.0,0.2,1.7,2.2,54.4,518,661.9,3.0
30/08/2011 14:00,26.0,1.8,0.4,1.6,1.9,52.9,520,629.6,3.3
30/08/2011 10:00,25.8,2.1,0.3,1.1,1.3,52.7,520,630.5,4.2
30/08/2011 06:00,26.0,1.7,0.2,1.6,1.8,52.7,515,632.9,4.3
30/08/2011 02:00,25.4,2.4,0.1,1.6,2.0,52.2,511,647.8,4.0
29/08/2011 22:00,25.2,1.3,0.1,1.3,3.1,51.7,507,656.5,3.8
29/08/2011 18:00,24.4,2.7,0.3,1.3,0.9,51.2,509,641.3,3.7
29/08/2011 14:00,23.5,1.0,0.0,1.4,3.3,50.9,501,631.3,3.7
29/08/2011 10:00,23.0,1.5,0.2,1.8,2.4,50.6,500,665.9,3.9
29/08/2011 06:00,23.2,1.5,0.1,1.5,1.7,50.3,502,648.1,3.9
29/08/2011 02:00,23.7,2.4,0.3,1.5,1.1,51.3,502,642.3,3.9
28/08/2011 22:00,22.9,1.3,0.4,1.8,1.8,49.9,502,661.3,4.0
28/08/2011 18:00,23.5,1.7,0.2,1.6,2.6,49.6,499,683.3,3.8
28/08/2011 14:00,23.0,2.0,0.3,1.6,0.8,49.3,496,649.7,3.7
28/08/2011 10:00,23.0,2.3,0.3,1.2,1.3,49.2,498,611.4,3.9
28/08/2011 06:00,23.2,2.4,0.2,2.0,0.7,48.8,499,649.8,4.1
28/08/2011 02:00,23.4,2.0,0.1,1.4,2.0,48.1,496,633.9,4.0
27/08/2011 22:00,23.5,2.2,0.1,1.5,1.5,48.2,498,666.3,4.0
27/08/2011 18:00,21.9,0.8,0.2,1.1,2.6,47.7,487,657.2,3.9
27/08/2011 14:00,23.6,2.7,0.3,1.4,2.0,49.4,495,625.0,4.0
27/08/2011 10:00,22.9,2.8,0.2,1.7,1.9,47.5,493,622.6,4.1
27/08/2011 06:00,22.7,2.6,0.4,1.8,0.4,46.9,499,641.0,3.9
27/08/2011 02:00,22.8,2.4,0.2,1.3,2.5,46.4,488,673.9,3.9
26/08/2011 22:00,22.6,8.2,0.4,1.1,1.3,46.5,482,644.0,4.2
26/08/2011 18:00,22.3,5.8,0.3,1.8,1.9,46.1,481,644.3,4.5
26/08/2011 14:00,22.5,2.3,0.5,1.6,1.5,45.9,485,653.9,4.4
26/08/2011 10:00,22.2,2.7,0.0,1.9,0.2,45.7,482,661.5,4.1
26/08/2011 06:00,21.2,2.0,0.2,1.9,1.6,45.1,477,642.3,4.0
26/08/2011 02:00,21.3,30.9,0.3,1.2,1.8,45.4,488,636.0,4.1
25/08/2011 22:00,21.1,1.6,0.2,1.3,2.5,44.6,472,612.0,4.1
25/08/2011 18:00,21.0,2.5,0.2,1.3,0.7,44.0,471,651.4,4.0
25/08/2011 14:00,20.9,1.3,0.2,1.0,2.6,43.6,471,637.0,3.9
25/08/2011 10:00,20.3,0.8,0.2,1.6,2.4,43.4,466,672.5,4.4
25/08/2011 06:00,20.0,3.0,0.2,0.4,0.4,43.1,469,638.3,4.3
25/08/2011 02:00,20.0,0.7,0.0,1.4,2.0,42.8,465,650.2,4.0
24/08/2011 22:00,19.8,1.9,0.2,1.1,1.4,42.3,459,635.3,3.9
24/08/2011 18:00,19.7,2.5,0.5,1.6,1.1,42.1,462,628.9,3.8
24/08/2011 14:00,19.8,1.1,0.1,1.3,2.4,43.0,456,617.3,3.8
24/08/2011 10:00,19.4,2.7,0.3,1.1,1.5,41.2,455,623.9,3.9
24/08/2011 06:00,18.7,1.8,0.5,1.4,2.1,41.1,457,653.9,4.0
24/08/2011 02:00,18.8,1.1,0.1,1.4,4.1,40.8,455,669.4,4.0
23/08/2011 22:00,18.7,2.5,0.2,1.2,1.4,40.5,450,662.1,4.1
23/08/2011 18:00,18.6,3.0,0.2,1.7,0.3,40.3,451,618.8,4.2
23/08/2011 14:00,18.1,1.7,0.3,1.9,2.0,39.8,445,644.8,4.1
23/08/2011 10:00,17.8,2.1,0.1,1.3,1.7,39.7,447,638.5,4.2
23/08/2011 06:00,17.2,5.3,0.2,1.3,2.1,39.2,425,629.4,4.2
23/08/2011 02:00,17.2,1.4,0.1,1.3,2.9,39.5,442,640.6,4.2
22/08/2011 22:00,16.4,2.0,0.2,1.3,1.7,38.3,433,603.2,4.0
22/08/2011 18:00,16.5,1.3,0.2,1.7,1.9,38.1,433,625.7,4.1
22/08/2011 14:00,16.0,1.3,0.4,1.6,1.9,37.8,434,631.5,3.9
22/08/2011 10:00,15.4,1.1,0.1,1.4,2.5,37.3,430,617.3,3.9
22/08/2011 06:00,15.4,2.1,0.2,1.0,1.5,37.0,427,645.1,4.0
22/08/2011 02:00,15.6,2.1,0.3,1.1,1.0,37.2,429,648.1,3.9
21/08/2011 22:00,15.6,2.0,0.3,1.4,1.1,36.5,428,660.2,3.8
21/08/2011 18:00,15.2,1.6,0.4,1.0,1.5,35.8,419,647.3,3.6
21/08/2011 14:00,15.2,1.8,0.2,1.4,1.7,35.9,416,619.1,3.6
21/08/2011 10:00,15.2,2.3,0.3,1.7,1.0,35.5,418,661.6,3.7
21/08/2011 06:00,15.0,1.8,0.3,1.1,2.2,35.2,415,643.4,3.8
21/08/2011 02:00,14.9,1.4,0.2,1.2,1.8,34.9,412,656.9,3.8
20/08/2011 22:00,15.0,1.8,0.2,1.3,1.9,34.6,413,639.3,3.7
20/08/2011 18:00,14.5,2.1,0.2,1.1,1.5,34.9,409,634.1,3.6
20/08/2011 14:00,13.9,1.3,0.1,1.3,2.4,34.5,402,646.5,3.6
20/08/2011 10:00,13.4,1.3,0.3,1.3,1.6,33.6,406,603.3,3.7
20/08/2011 06:00,13.3,1.5,0.4,1.3,1.7,35.1,408,651.4,3.8
20/08/2011 02:00,13.3,2.1,0.2,1.3,1.8,33.0,404,677.4,3.8
19/08/2011 22:00,12.9,1.6,0.1,1.5,1.6,32.8,399,652.0,3.7
19/08/2011 18:00,13.0,0.9,0.1,1.4,2.1,32.4,397,620.2,3.6
19/08/2011 14:00,12.4,1.6,0.0,1.0,1.6,32.2,395,630.4,3.6
19/08/2011 10:00,12.1,1.1,0.3,1.5,4.7,31.8,398,649.2,3.8
19/08/2011 06:00,12.1,0.8,0.2,1.5,1.6,31.3,398,610.6,3.9
19/08/2011 02:00,12.3,1.5,0.2,0.9,2.5,31.6,394,606.9,3.8
18/08/2011 22:00,12.3,3.1,0.5,1.3,1.4,20.9,391,652.3,3.8
18/08/2011 18:00,11.7,1.1,0.3,1.5,1.8,30.7,389,656.4,4.0
18/08/2011 14:00,11.6,1.6,0.4,1.5,1.6,30.3,388,658.5,4.0
18/08/2011 10:00,11.5,2.8,0.2,1.3,0.2,30.3,394,644.1,4.0
18/08/2011 06:00,11.6,1.4,0.3,1.5,1.9,30.5,394,684.9,3.9
18/08/2011 02:00,10.9,2.0,0.3,1.4,2.8,29.6,384,636.9,3.9
17/08/2011 22:00,10.7,2.3,0.3,1.2,0.4,29.5,378,613.4,3.8
17/08/2011 18:00,10.3,1.5,0.2,1.4,0.4,29.0,375,614.1,3.8
17/08/2011 14:00,10.1,1.1,0.3,1.3,2.3,28.6,373,639.9,3.7
17/08/2011 10:00,10.1,1.9,0.1,1.0,0.5,29.4,371,631.9,3.9
17/08/2011 06:00,9.6,2.9,0.2,1.3,0.6,28.0,372,658.7,3.9
17/08/2011 02:00,9.5,1.8,0.2,0.8,1.4,28.2,369,629.2,4.0
16/08/2011 22:00,9.7,1.8,0.2,1.4,1.4,27.2,367,659.1,3.9
16/08/2011 18:00,9.9,0.9,0.3,1.0,2.5,27.6,365,661.5,3.6
16/08/2011 14:00,10.3,1.4,0.4,1.6,0.9,27.8,363,636.3,3.7
16/08/2011 10:00,9.6,1.3,0.0,1.2,2.2,26.5,363,656.0,3.9
16/08/2011 06:00,9.1,1.5,0.4,0.9,2.1,26.5,366,664.5,4.0
16/08/2011 02:00,8.9,0.9,0.1,1.8,2.1,26.2,358,640.8,3.9
15/08/2011 22:00,8.3,0.9,0.0,1.0,0.1,26.0,354,624.7,3.8
15/08/2011 18:00,8.1,1.3,0.1,0.9,1.1,25.5,348,653.8,3.7
15/08/2011 14:00,7.9,2.1,0.3,1.3,0.3,25.1,346,624.2,3.8
15/08/2011 10:00,7.8,1.9,0.2,0.9,1.6,24.9,350,643.9,3.8
15/08/2011 06:00,7.7,1.0,0.0,1.1,1.8,24.6,350,645.9,4.0
15/08/2011 02:00,7.5,1.5,0.2,1.3,0.5,24.3,347,622.2,3.9
14/08/2011 22:00,7.4,2.1,0.2,0.2,0.5,24.2,339,622.1,3.7
14/08/2011 18:00,7.1,2.1,0.1,1.1,0.6,23.7,336,639.7,3.6
14/08/2011 14:00,7.1,2.5,0.5,1.3,0.3,23.5,338,643.7,3.8
14/08/2011 10:00,7.3,1.8,0.2,1.1,1.4,23.3,335,658.2,3.7
14/08/2011 06:00,7.1,2.2,0.4,0.8,0.6,23.1,335,656.6,3.8
14/08/2011 02:00,6.9,3.8,0.2,1.0,0.9,22.6,326,653.6,3.8
13/08/2011 22:00,6.8,1.9,0.2,0.4,0.5,22.6,330,644.6,3.8
13/08/2011 18:00,6.5,1.0,0.3,0.8,2.4,22.3,326,644.0,3.8
13/08/2011 14:00,6.3,1.3,0.3,0.8,1.4,21.7,322,637.5,3.8
13/08/2011 10:00,6.3,1.1,0.2,1.2,0.8,21.5,321,629.2,3.8
13/08/2011 06:00,6.1,1.7,0.2,1.6,2.0,21.4,326,664.2,3.9
13/08/2011 02:00,6.2,1.3,0.1,0.9,0.4,20.7,321,654.5,3.9
12/08/2011 22:00,5.8,2.7,0.1,1.3,0.5,20.8,319,660.5,3.9
12/08/2011 18:00,5.6,0.7,0.4,1.5,2.7,20.3,308,638.6,3.7
12/08/2011 14:00,5.4,2.7,0.1,0.7,0.1,19.9,307,640.8,3.8
12/08/2011 10:00,5.1,1.6,0.1,0.7,1.4,19.2,305,624.0,3.8
12/08/2011 06:00,4.9,3.6,0.3,0.6,2.2,19.5,306,670.3,4.0
12/08/2011 02:00,4.8,0.7,0.2,1.2,2.1,19.0,303,678.4,4.0
11/08/2011 22:00,4.6,1.4,0.2,1.3,1.5,18.5,301,627.2,4.2
11/08/2011 18:00,4.5,1.5,0.2,1.2,1.7,18.3,298,668.5,4.2
11/08/2011 14:00,4.4,2.4,0.4,1.2,0.7,17.9,290,649.5,4.2
11/08/2011 10:00,4.2,2.8,0.1,1.1,0.1,17.9,295,645.3,4.1
11/08/2011 06:00,4.1,1.4,0.4,0.6,1.1,17.4,289,639.1,3.7
11/08/2011 02:00,3.9,1.1,0.4,0.9,2.8,17.4,286,627.4,3.7
10/08/2011 22:00,3.8,2.2,0.0,0.9,0.2,16.9,285,643.2,3.6
10/08/2011 18:00,3.6,0.8,0.5,0.9,2.8,16.4,278,671.8,3.5
10/08/2011 14:00,3.4,1.2,0.2,1.0,0.8,16.4,276,653.3,3.5
10/08/2011 10:00,3.2,1.2,0.2,0.9,2.0,15.8,276,660.3,3.7
10/08/2011 06:00,3.0,1.1,0.2,0.4,1.7,15.7,277,654.4,3.5
10/08/2011 02:00,2.7,1.4,0.1,0.7,1.1,15.3,269,645.6,3.2
09/08/2011 22:00,2.6,1.3,0.2,0.9,1.2,14.8,266,658.5,2.9
09/08/2011 18:00,2.6,1.2,0.3,0.6,1.1,15.3,258,641.1,2.3
09/08/2011 14:00,2.5,1.7,0.3,0.6,0.5,14.8,261,653.6,2.0
09/08/2011 10:00,2.4,1.4,0.1,1.0,1.5,14.6,264,664.3,2.0
09/08/2011 06:00,2.5,1.9,0.1,1.0,0.1,14.6,263,648.7,2.1
09/08/2011 02:00,2.5,1.9,0.2,1.3,3.5,14.4,262,639.2,2.1
08/08/2011 22:00,2.6,2.1,0.1,0.8,0.4,14.8,266,639.6,2.1
08/08/2011 18:00,2.5,1.8,0.2,0.7,0.8,14.9,259,639.2,2.0
08/08/2011 14:00,2.6,2.7,0.3,0.6,0.4,15.0,258,654.4,2.0
08/08/2011 10:00,2.5,0.8,0.3,1.0,1.5,14.5,260,668.4,2.0
08/08/2011 06:00,2.4,1.6,0.3,0.6,0.9,14.4,262,656.1,2.1
08/08/2011 02:00,2.5,0.8,0.2,0.9,1.3,14.7,263,657.1,2.1
07/08/2011 22:00,2.4,1.0,0.2,0.6,1.2,14.7,259,642.1,2.2
07/08/2011 18:00,2.5,1.6,0.0,1.0,0.8,14.2,255,652.7,2.1
07/08/2011 14:00,2.4,2.1,0.2,0.7,0.1,14.2,257,643.1,2.1
07/08/2011 10:00,2.5,1.4,0.2,0.9,1.5,14.4,262,642.8,2.2
07/08/2011 06:00,2.4,1.4,0.0,0.8,1.1,14.4,260,675.8,2.2
07/08/2011 02:00,2.4,2.4,0.4,0.5,0.3,13.7,262,647.9,2.3
06/08/2011 22:00,2.4,1.4,0.1,0.3,2.2,13.9,266,644.4,2.3
06/08/2011 18:00,2.5,3.6,0.2,0.1,0.5,13.8,259,665.9,2.3
06/08/2011 14:00,2.6,3.4,0.3,0.3,1.1,13.5,265,652.4,2.3
06/08/2011 10:00,2.5,1.5,0.2,0.4,2.7,13.4,260,624.5,2.5
06/08/2011 06:00,2.3,0.7,0.2,0.3,2.8,13.3,264,625.2,2.4
06/08/2011 02:00,2.3,2.0,0.1,0.7,0.4,13.1,253,654.0,2.4
05/08/2011 22:00,2.2,20.5,0.1,0.8,0.8,13.1,248,632.1,2.3
05/08/2011 18:00,2.2,1.2,0.3,0.7,1.0,12.9,246,655.3,2.2
05/08/2011 14:00,2.2,0.9,0.2,1.2,2.2,12.9,249,658.0,2.2
05/08/2011 10:00,2.2,1.5,0.2,0.7,0.8,13.1,249,649.8,2.3
05/08/2011 06:00,2.2,1.0,0.4,1.1,1.2,12.8,257,652.2,2.3
05/08/2011 02:00,2.2,1.3,0.2,0.9,1.7,12.7,255,650.5,2.4
04/08/2011 22:00,2.3,2.1,0.5,1.0,0.4,12.6,251,637.2,2.3
04/08/2011 18:00,2.3,1.1,0.4,1.1,1.7,12.4,249,660.6,2.3
04/08/2011 14:00,2.4,2.8,0.4,1.3,0.4,12.6,259,633.1,2.3
04/08/2011 10:00,2.3,2.4,0.3,0.4,0.2,12.4,262,649.2,2.3
04/08/2011 06:00,2.1,9.6,0.3,1.0,3.6,12.1,266,650.6,2.4
04/08/2011 02:00,2.1,2.0,0.1,1.3,1.3,12.1,257,659.5,2.3
03/08/2011 22:00,2.2,15.9,0.2,1.0,1.0,12.2,254,632.1,2.3
03/08/2011 18:00,2.2,1.1,0.4,1.2,2.1,12.0,248,626.9,2.3
03/08/2011 14:00,2.1,1.4,0.3,0.8,1.2,11.6,247,628.2,2.4
03/08/2011 10:00,2.1,2.3,0.2,0.5,0.3,11.7,249,650.7,2.3
03/08/2011 06:00,2.1,3.0,0.2,0.4,0.3,11.5,267,602.4,2.4
03/08/2011 02:00,2.1,1.3,0.3,0.0,1.5,11.5,252,630.4,2.3
02/08/2011 22:00,2.1,1.2,0.6,0.9,1.4,11.4,246,655.8,2.3
02/08/2011 18:00,2.1,1.2,0.2,0.7,0.3,11.3,234,647.1,2.2
02/08/2011 14:00,2.1,1.6,0.5,0.7,0.1,11.2,239,617.8,2.2
02/08/2011 10:00,2.0,1.5,0.2,1.3,0.6,11.0,245,647.2,2.2
02/08/2011 06:00,1.9,5.8,0.2,0.9,1.7,11.2,236,636.7,2.2
02/08/2011 02:00,1.9,1.6,0.2,0.5,0.6,10.8,241,652.3,2.2
01/08/2011 22:00,1.9,3.7,0.2,0.7,0.1,10.9,242,642.8,2.2
01/08/2011 18:00,2.0,1.7,0.2,1.0,0.7,10.7,235,622.7,2.0
01/08/2011 14:00,1.9,0.9,0.4,0.8,0.4,10.6,238,645.2,2.0
01/08/2011 10:00,1.9,2.5,0.4,0.5,0.6,10.6,238,632.0,2.1
01/08/2011 06:00,1.8,1.3,0.4,0.8,0.4,10.3,236,637.5,2.0
01/08/2011 02:00,1.9,1.3,0.2,1.1,0.1,10.2,236,645.6,2.0
31/07/2011 22:00,1.8,1.3,0.3,0.7,2.1,10.4,232,642.2,2.0
31/07/2011 18:00,1.8,1.7,0.3,1.1,0.6,10.3,234,649.5,2.0
31/07/2011 14:00,1.7,0.8,0.4,1.1,1.7,10.1,231,653.9,2.0
31/07/2011 10:00,1.7,1.4,0.2,0.9,0.4,9.9,235,648.0,2.0
31/07/2011 06:00,1.6,1.3,0.3,0.9,1.8,10.0,238,633.4,2.1
31/07/2011 02:00,1.6,1.4,0.2,0.9,1.2,9.9,232,653.7,2.0
30/07/2011 22:00,1.6,1.9,0.4,1.0,0.0,9.7,230,642.3,2.0
30/07/2011 18:00,1.6,1.0,0.1,1.2,1.9,9.6,226,663.5,2.0
30/07/2011 14:00,1.6,1.7,0.1,0.7,1.6,9.5,226,655.0,2.0
30/07/2011 10:00,1.6,1.3,0.3,1.0,0.8,9.6,228,656.7,2.0
30/07/2011 06:00,1.6,1.1,0.2,1.2,0.1,9.3,237,665.3,2.0
30/07/2011 02:00,1.6,0.9,0.2,0.7,1.2,9.2,233,650.9,2.0
29/07/2011 22:00,1.5,21.4,0.1,0.5,1.5,9.2,224,661.7,2.0
29/07/2011 18:00,1.5,0.9,0.3,1.1,0.8,9.1,223,648.7,2.0
29/07/2011 14:00,1.5,0.7,0.2,0.7,2.1,9.1,228,650.7,2.0
29/07/2011 10:00,1.5,1.1,0.0,0.4,0.8,9.1,224,644.3,2.0
29/07/2011 06:00,1.5,1.6,0.4,0.8,1.4,8.9,228,638.5,2.0
29/07/2011 02:00,1.5,0.9,0.3,0.8,1.7,8.7,227,642.3,2.0
28/07/2011 22:00,1.6,1.1,0.3,0.8,1.3,8.8,230,660.2,2.0
28/07/2011 18:00,1.6,1.8,0.4,0.6,0.1,8.2,195,641.7,2.0
28/07/2011 14:00,1.6,1.3,0.2,1.1,0.7,8.2,202,660.7,2.0
28/07/2011 10:00,1.5,1.9,0.1,0.8,1.2,8.3,214,652.3,2.0
28/07/2011 06:00,1.4,3.6,0.1,0.8,0.7,8.6,224,624.2,2.0
28/07/2011 02:00,1.5,2.2,0.3,0.0,0.8,7.3,226,640.8,2.0
27/07/2011 22:00,1.5,1.5,0.2,0.3,0.8,8.4,223,637.2,2.0
27/07/2011 18:00,1.5,2.0,0.1,1.0,0.2,8.5,225,662.1,2.0
27/07/2011 14:00,1.5,1.9,0.2,0.7,0.1,8.5,224,650.2,2.0
27/07/2011 10:00,1.5,1.2,0.6,0.8,1.0,8.6,228,651.6,2.0
27/07/2011 06:00,1.5,1.6,0.2,0.9,1.3,8.3,223,646.3,2.0
27/07/2011 02:00,1.5,1.6,0.3,1.2,0.7,8.2,229,649.1,2.0
26/07/2011 22:00,1.5,1.5,0.3,0.1,0.5,8.4,222,663.7,2.0
26/07/2011 18:00,1.5,2.0,0.3,0.4,0.3,8.2,227,669.2,2.0
26/07/2011 14:00,1.5,0.8,0.3,1.3,2.1,7.8,213,644.8,2.0
26/07/2011 10:00,1.3,1.1,0.2,0.5,0.8,6.6,175,637.5,2.2
26/07/2011 06:00,1.3,2.0,0.1,1.0,2.0,7.0,181,629.6,2.3
26/07/2011 02:00,1.3,1.6,0.3,0.9,0.6,6.7,181,639.9,2.4
25/07/2011 22:00,1.3,2.4,0.3,0.5,0.6,7.0,182,639.9,2.4
25/07/2011 18:00,1.3,1.8,0.3,0.6,0.6,6.6,186,644.9,2.4
25/07/2011 14:00,1.3,1.5,0.2,0.3,0.5,7.0,188,673.7,2.4
25/07/2011 10:00,1.3,1.0,0.2,0.7,2.0,6.6,186,675.8,2.5
25/07/2011 06:00,1.3,1.6,0.1,1.0,1.4,7.1,203,633.7,2.6
25/07/2011 02:00,1.2,9.8,0.2,0.9,1.5,7.0,203,638.9,2.6
24/07/2011 22:00,1.2,1.3,0.2,0.5,1.1,7.2,196,643.1,2.6
24/07/2011 18:00,1.2,0.8,0.2,0.8,3.1,7.1,197,630.8,2.6
24/07/2011 14:00,1.2,1.0,0.2,0.6,2.6,7.0,205,646.5,2.7
24/07/2011 10:00,1.2,2.2,0.2,0.8,1.0,7.3,213,654.9,2.9
24/07/2011 06:00,1.2,0.8,0.1,0.6,2.0,7.1,221,635.4,3.0
24/07/2011 02:00,1.2,1.4,0.1,1.3,2.9,6.8,225,675.9,3.1
23/07/2011 22:00,1.3,0.9,0.3,1.1,2.1,7.1,224,633.6,3.0
23/07/2011 18:00,1.3,0.7,0.4,0.8,2.0,7.2,224,663.7,2.8
23/07/2011 14:00,1.2,1.2,0.3,0.4,0.9,6.8,227,668.0,2.9
23/07/2011 10:00,1.2,1.0,0.2,1.4,0.3,6.8,231,658.8,3.0
23/07/2011 06:00,1.2,1.5,0.1,0.2,0.9,6.6,236,667.4,3.0
23/07/2011 02:00,1.2,1.9,0.0,0.3,0.2,6.7,230,638.2,3.1
22/07/2011 22:00,1.2,7.9,0.3,1.2,2.0,6.7,236,633.8,3.1
22/07/2011 18:00,1.2,0.8,0.1,0.6,1.9,6.9,231,651.4,3.1
22/07/2011 14:00,1.2,1.1,0.1,1.1,3.1,6.5,234,640.9,3.1
22/07/2011 10:00,1.2,1.5,0.3,0.8,0.6,6.5,229,655.6,3.2
22/07/2011 06:00,1.2,1.3,0.2,0.8,1.5,6.2,241,640.8,3.2
22/07/2011 02:00,1.2,12.2,0.3,0.1,0.3,6.5,239,645.7,3.3
21/07/2011 22:00,1.2,1.1,0.2,0.1,1.8,6.5,241,649.7,3.3
21/07/2011 18:00,1.2,1.4,0.3,0.3,1.6,6.5,246,660.6,3.3
21/07/2011 14:00,1.1,1.1,0.2,0.8,1.4,7.5,258,649.7,3.2
21/07/2011 10:44,3.1,5.8,0.0,8.4,6.6,72.7,482,833.2,2.6
22/06/2011 08:00,28.1,26.4,0.8,30.7,17.7,319.3,2158,657.1,2.0
22/06/2011 04:00,26.9,26.0,0.6,29.7,20.0,311.6,2125,641.1,2.0
22/06/2011 00:00,26.9,24.9,0.6,30.3,20.2,312.4,2134,634.9,2.0
21/06/2011 20:00,26.9,25.4,0.6,30.5,18.2,311.7,2136,647.7,2.0
21/06/2011 16:00,27.4,25.6,0.6,30.0,19.8,312.9,2136,648.3,2.0
21/06/2011 12:00,27.9,26.6,0.7,29.7,16.9,312.6,2143,638.2,2.0
21/06/2011 08:00,28.3,25.1,0.7,29.9,20.7,313.1,2147,675.7,2.0
21/06/2011 04:00,27.7,24.5,0.7,30.0,20.1,311.5,2149,634.8,2.0
21/06/2011 00:00,27.5,26.6,0.8,30.2,16.0,313.0,2153,670.6,2.0
20/06/2011 20:00,28.0,26.5,0.6,30.4,17.9,320.0,2196,668.9,2.0
20/06/2011 16:00,27.1,26.3,0.4,30.7,16.6,311.9,2168,646.7,2.0
20/06/2011 12:00,26.4,25.1,0.7,30.2,21.3,310.8,2162,664.0,2.0
20/06/2011 08:00,26.6,24.3,0.5,30.5,19.8,312.1,2169,672.2,2.0
20/06/2011 04:00,26.7,24.7,0.6,30.5,20.1,311.4,2169,654.9,2.0
20/06/2011 00:00,27.1,26.3,0.6,29.8,15.5,313.2,2193,654.4,2.0
19/06/2011 20:00,27.4,26.5,0.7,30.8,17.5,313.1,2197,646.7,2.0
19/06/2011 16:00,28.1,24.1,0.5,30.7,21.1,312.6,2197,654.0,2.0
19/06/2011 12:00,26.9,24.2,0.6,31.0,19.8,311.9,2193,670.3,2.0
19/06/2011 08:00,28.0,26.0,0.7,31.0,19.4,322.9,2251,658.3,2.0
19/06/2011 04:00,27.5,19.7,0.6,30.0,19.9,311.7,2197,655.6,2.0
19/06/2011 00:00,27.6,24.4,0.5,30.7,21.9,313.4,2208,672.4,2.0
18/06/2011 20:00,27.9,23.1,0.7,30.3,20.7,314.3,2203,689.9,2.0
18/06/2011 16:00,28.8,24.7,0.6,30.6,19.3,322.9,2246,630.6,2.0
18/06/2011 12:00,28.5,26.4,0.6,30.3,18.2,320.8,2236,667.9,2.0
18/06/2011 08:00,28.5,25.6,0.6,31.1,19.2,322.6,2250,669.5,2.0
18/06/2011 04:00,27.7,23.9,0.4,30.0,20.9,313.5,2221,655.3,2.0
18/06/2011 00:00,27.3,26.0,0.6,30.2,17.6,314.7,2235,662.8,2.0
17/06/2011 20:00,26.6,24.9,0.6,30.5,20.8,314.4,2212,665.8,2.0
17/06/2011 16:00,25.7,24.0,0.6,30.6,20.7,312.1,2207,637.9,2.0
17/06/2011 12:00,26.4,25.0,0.8,30.1,18.9,313.0,2216,663.5,2.0
17/06/2011 08:00,26.7,24.8,0.9,31.3,22.6,318.3,2246,646.4,2.0
17/06/2011 04:00,25.8,23.3,0.6,29.1,20.9,310.3,2220,651.1,2.0
17/06/2011 00:00,26.0,27.4,0.5,30.3,15.0,311.0,2223,666.6,2.0
16/06/2011 20:00,25.3,24.9,0.6,30.1,17.4,310.9,2223,653.9,2.0
16/06/2011 16:00,25.7,25.5,0.5,29.9,18.4,312.0,2243,659.2,2.0
16/06/2011 12:00,26.3,22.7,0.6,30.3,24.3,312.1,2267,644.0,2.0
16/06/2011 08:00,27.1,26.6,0.5,29.5,18.1,312.8,2273,643.4,2.0
16/06/2011 04:00,27.5,24.8,0.7,30.1,19.3,313.5,2283,660.2,2.0
16/06/2011 00:00,28.0,25.1,0.5,31.3,20.7,315.0,2304,667.8,2.0
15/06/2011 20:00,29.3,27.8,0.6,30.0,15.9,316.3,2337,640.4,2.1
15/06/2011 16:00,28.3,26.3,0.7,30.5,18.3,316.1,2340,642.7,2.1
15/06/2011 12:00,28.4,24.1,0.5,29.1,21.7,316.7,2344,621.1,2.2
15/06/2011 08:00,27.9,25.4,0.9,30.0,18.4,317.0,2347,660.7,2.2
15/06/2011 04:00,27.7,22.1,0.6,30.4,21.3,315.5,2344,649.9,2.4
15/06/2011 00:00,27.7,23.1,0.7,29.6,22.2,315.4,2344,639.5,2.5
14/06/2011 20:00,28.1,26.6,0.7,29.0,17.7,316.5,2357,640.8,2.5
14/06/2011 16:00,27.3,25.7,0.6,29.9,18.0,318.2,2375,666.4,2.7
14/06/2011 12:00,26.7,25.6,0.7,29.9,18.8,315.2,2355,634.8,2.7
14/06/2011 08:00,27.0,24.1,0.8,29.9,21.2,317.9,2369,654.1,2.9
14/06/2011 04:00,27.0,25.4,0.6,29.3,19.2,315.2,2351,635.1,2.9
14/06/2011 00:00,27.1,24.8,0.6,30.1,20.0,316.4,2363,679.2,2.8
13/06/2011 20:00,27.3,26.2,0.5,30.0,18.1,317.2,2374,657.9,2.8
13/06/2011 16:00,27.8,25.6,0.6,29.6,19.2,316.5,2366,642.0,2.7
13/06/2011 12:00,28.5,25.4,0.5,29.6,18.3,318.4,2384,611.2,2.7
13/06/2011 08:00,30.2,26.4,0.6,30.7,20.0,326.3,2421,631.3,2.8
13/06/2011 04:00,29.1,28.2,0.6,31.0,15.3,316.4,2385,666.5,3.0
13/06/2011 00:00,28.7,26.4,0.5,31.4,18.1,316.6,2393,671.8,3.4
12/06/2011 20:00,28.2,25.0,0.8,29.8,19.5,315.7,2396,683.2,3.9
12/06/2011 16:00,28.1,26.5,0.7,31.1,16.9,315.7,2404,620.9,4.2
12/06/2011 12:00,28.1,25.6,0.7,30.1,19.8,324.9,2442,629.2,5.0
12/06/2011 08:00,26.6,25.2,0.8,29.7,21.1,312.3,2365,653.0,4.5
12/06/2011 04:00,26.7,25.2,0.6,30.0,20.2,311.0,2339,648.7,3.8
12/06/2011 00:00,26.6,24.3,0.6,30.7,19.6,310.0,2340,617.3,3.3
11/06/2011 20:00,27.2,25.1,0.7,30.0,22.4,312.8,2368,632.5,3.4
11/06/2011 16:00,26.8,24.9,0.6,30.2,21.5,313.0,2371,656.8,3.9
11/06/2011 12:00,26.0,25.3,0.6,30.5,21.2,310.4,2366,628.2,4.5
11/06/2011 08:00,26.4,25.3,0.5,30.6,20.2,309.8,2354,637.9,5.0
11/06/2011 04:00,26.5,25.6,0.6,29.0,17.7,309.2,2324,647.6,4.3
11/06/2011 00:00,26.7,26.1,0.5,30.2,19.2,312.0,2342,650.9,4.0
10/06/2011 20:00,26.0,25.2,0.7,30.8,19.2,306.5,2313,617.7,4.7
10/06/2011 16:00,27.9,25.6,0.6,30.1,18.5,306.3,2293,614.5,4.0
10/06/2011 12:00,26.0,26.1,0.6,30.0,18.6,310.9,2310,658.8,3.5
10/06/2011 08:00,25.1,24.0,0.6,30.1,19.0,302.4,2251,660.1,3.3
10/06/2011 04:00,24.5,25.5,0.4,30.9,19.4,302.0,2235,668.3,2.8
10/06/2011 00:00,24.4,25.3,0.8,31.3,19.2,301.6,2240,658.4,2.5
09/06/2011 20:00,23.5,25.8,0.6,30.1,19.3,301.9,2237,654.7,2.4
09/06/2011 16:00,23.8,24.1,0.6,31.4,20.2,305.1,2239,652.7,2.3
09/06/2011 12:00,24.8,26.2,0.7,31.1,19.3,304.1,2239,654.2,2.4
09/06/2011 08:00,25.5,24.6,0.7,30.7,20.7,298.0,2253,679.0,2.6
09/06/2011 04:00,25.8,25.8,0.7,30.7,18.1,303.0,2247,641.2,2.6
09/06/2011 00:00,26.2,26.0,0.6,29.8,18.4,303.9,2264,649.4,2.5
08/06/2011 20:00,26.6,27.3,0.5,30.6,14.7,309.4,2288,651.5,2.4
08/06/2011 16:00,26.6,26.9,0.7,30.3,18.8,304.1,2267,632.0,2.5
08/06/2011 12:00,26.1,26.4,0.5,29.8,18.1,303.8,2270,618.4,2.5
08/06/2011 08:00,26.6,26.7,0.7,30.1,19.1,312.3,2308,658.6,2.7
08/06/2011 04:00,25.9,28.0,0.7,32.5,17.0,304.0,2276,663.1,2.8
08/06/2011 00:00,26.6,25.9,0.6,30.3,18.5,305.4,2274,624.4,2.8
07/06/2011 20:00,26.8,25.7,0.7,31.0,18.4,306.0,2288,622.7,2.8
07/06/2011 16:00,26.9,25.6,0.2,29.1,19.5,304.7,2289,637.0,2.8
07/06/2011 12:00,24.9,25.4,0.6,29.6,18.4,302.8,2265,640.3,2.8
07/06/2011 08:00,25.5,25.6,0.6,30.9,21.4,302.8,2273,642.8,3.1
07/06/2011 04:00,25.2,23.4,0.6,31.2,17.7,302.3,2261,662.3,3.1
07/06/2011 00:00,25.6,27.1,0.6,30.8,18.4,304.0,2269,656.3,3.0
06/06/2011 20:00,26.9,27.3,0.8,30.2,16.3,312.1,2318,640.7,2.9
06/06/2011 16:00,26.0,26.3,0.8,29.9,18.3,302.6,2280,658.5,3.0
06/06/2011 12:00,26.1,27.3,0.6,29.9,18.1,301.7,2271,620.9,3.1
06/06/2011 08:00,25.9,27.0,0.5,29.4,16.4,301.3,2268,633.1,3.2
06/06/2011 04:00,26.0,25.0,0.6,30.5,20.7,302.1,2269,643.9,3.2
06/06/2011 00:00,25.7,25.2,0.6,31.5,19.0,300.1,2264,651.9,3.4
05/06/2011 20:00,25.6,24.8,0.7,30.4,20.4,301.6,2275,641.0,3.4
05/06/2011 16:00,25.4,25.8,0.5,30.3,18.7,301.2,2273,657.5,3.4
05/06/2011 12:00,25.2,24.8,0.7,29.6,20.3,298.5,2258,648.4,3.5
05/06/2011 08:00,25.3,24.9,0.7,30.3,19.3,298.3,2260,638.2,3.7
05/06/2011 04:00,25.3,25.8,0.5,30.1,18.2,298.1,2256,621.9,3.6
05/06/2011 00:00,25.6,26.1,0.6,30.1,18.0,298.6,2259,673.5,3.5
04/06/2011 20:00,25.9,24.9,0.8,29.3,19.1,300.2,2266,618.8,3.5
04/06/2011 16:00,25.9,24.3,0.4,30.9,20.6,299.1,2261,663.6,3.4
04/06/2011 12:00,26.0,23.8,0.6,28.7,20.1,299.6,2263,637.1,3.4
04/06/2011 08:00,26.3,25.4,0.6,29.9,18.2,298.2,2264,647.5,3.5
04/06/2011 04:00,25.8,24.3,0.7,29.6,17.9,297.0,2237,643.3,3.1
04/06/2011 00:00,25.8,23.4,0.7,28.1,17.8,296.1,2215,641.5,2.9
03/06/2011 20:00,25.4,22.2,0.7,28.4,21.7,298.3,2241,644.6,2.7
03/06/2011 16:00,25.2,25.9,0.8,26.6,14.7,296.4,2238,644.0,3.0
03/06/2011 12:00,25.5,23.0,0.6,27.3,20.2,297.8,2246,667.5,3.1
03/06/2011 08:00,25.7,22.7,0.7,27.8,18.4,295.5,2224,603.5,2.7
03/06/2011 04:00,25.1,13.0,0.5,27.5,18.0,295.3,2191,642.4,2.5
03/06/2011 00:00,25.9,21.2,1.4,30.8,24.3,300.3,2240,653.1,2.4
02/06/2011 20:00,25.6,24.4,0.6,28.9,17.3,295.4,2227,650.2,2.2
02/06/2011 16:00,25.8,22.3,0.6,27.5,21.4,297.6,2228,653.5,2.2
02/06/2011 12:00,25.7,22.3,0.8,28.0,19.1,294.4,2226,633.9,2.1
02/06/2011 08:00,25.8,23.2,0.7,28.0,20.3,295.1,2228,635.2,2.2
02/06/2011 04:00,25.6,22.9,0.6,27.3,17.6,296.0,2230,662.4,2.4
02/06/2011 00:00,25.9,25.2,1.0,29.4,14.4,297.1,2242,614.8,2.5
01/06/2011 20:00,26.0,23.8,0.5,27.5,17.1,298.0,2249,667.9,2.5
01/06/2011 16:00,25.8,23.4,0.6,28.7,19.2,297.9,2252,620.2,2.7
01/06/2011 12:00,25.2,23.0,0.6,28.3,19.6,295.5,2246,661.8,3.0
01/06/2011 08:00,24.6,24.3,0.5,28.3,16.8,295.2,2245,643.0,3.5
01/06/2011 04:00,24.2,23.5,0.6,27.4,16.7,294.3,2227,653.9,3.3
01/06/2011 00:00,24.1,24.5,0.5,27.7,16.3,296.2,2222,642.1,2.5
31/05/2011 20:00,23.4,23.5,0.5,28.5,17.2,288.4,2208,638.7,2.0
31/05/2011 16:00,23.1,21.8,0.7,28.1,20.4,293.0,2206,648.9,2.0
31/05/2011 12:00,22.7,23.1,0.7,27.8,19.7,297.3,2244,645.5,2.0
31/05/2011 10:26,23.5,24.8,0.5,27.8,17.8,302.0,2275,671.3,2.1
31/05/2011 07:00,23.9,23.6,0.6,28.2,18.8,294.7,2255,659.9,2.9
31/05/2011 03:00,23.9,24.4,0.5,27.5,17.0,296.9,2250,633.9,3.3
30/05/2011 23:00,23.7,23.9,0.6,27.7,17.5,295.9,2251,626.8,3.2
30/05/2011 19:00,24.0,22.5,0.7,28.3,19.7,296.0,2250,632.8,3.2
30/05/2011 15:00,25.1,23.9,0.5,28.0,17.6,297.9,2265,621.6,3.1
30/05/2011 11:00,24.8,23.9,0.7,27.5,16.7,294.4,2251,652.4,3.3
30/05/2011 07:00,25.6,23.2,0.7,28.3,20.9,295.8,2256,641.5,3.4
30/05/2011 03:00,24.6,24.7,0.5,28.3,18.3,295.4,2241,658.8,3.3
29/05/2011 23:00,24.0,24.8,0.9,27.4,15.5,292.8,2230,613.0,3.2
29/05/2011 19:00,23.3,25.6,0.9,26.7,15.1,291.4,2231,641.4,3.0
29/05/2011 17:00,24.1,23.8,0.5,28.2,18.4,300.4,2269,659.7,3.1
29/05/2011 13:00,24.5,22.5,0.6,29.1,18.6,293.3,2235,642.5,3.2
29/05/2011 09:00,25.3,21.9,0.7,27.7,20.9,292.8,2236,656.3,3.4
29/05/2011 05:00,24.2,24.8,0.6,27.7,17.7,293.6,2230,633.4,3.3
29/05/2011 01:00,23.8,22.1,0.7,27.8,20.2,290.8,2222,643.8,3.2
28/05/2011 21:00,23.4,22.8,0.8,27.8,19.6,289.6,2213,647.9,3.1
28/05/2011 17:00,23.4,24.2,0.8,28.9,17.8,291.2,2220,654.9,3.1
28/05/2011 13:00,23.4,22.4,0.8,28.8,18.8,290.2,2217,631.5,3.1
28/05/2011 09:00,24.0,22.3,0.7,28.3,19.4,289.2,2211,621.8,3.1
28/05/2011 05:00,24.4,23.2,0.9,28.2,19.0,289.7,2216,675.7,3.2
28/05/2011 01:00,24.0,24.6,0.6,28.4,15.3,290.4,2214,646.2,3.2
27/05/2011 21:00,23.5,23.0,0.5,28.2,19.7,289.7,2210,658.2,3.2
27/05/2011 17:00,22.7,22.8,0.6,28.3,19.3,283.9,2197,646.0,3.1
27/05/2011 13:00,23.3,21.2,0.9,27.5,19.6,286.5,2201,644.4,3.3
27/05/2011 09:00,23.1,22.4,0.6,29.1,18.1,286.8,2197,631.5,3.3
27/05/2011 05:00,23.5,22.2,0.3,28.5,19.5,286.2,2198,682.7,3.3
27/05/2011 01:00,24.2,24.2,0.8,27.8,17.0,288.2,2209,641.0,3.4
26/05/2011 21:00,24.3,21.4,0.8,28.4,22.9,287.2,2206,644.1,3.3
26/05/2011 17:00,24.6,23.2,0.8,27.5,19.2,287.0,2202,654.2,3.3
26/05/2011 13:00,24.0,21.7,0.7,27.1,19.9,286.3,2202,629.8,3.3
26/05/2011 09:00,23.6,19.2,0.7,28.5,15.5,285.2,2191,640.4,3.2
26/05/2011 05:00,23.6,22.1,0.8,28.8,20.2,286.2,2191,641.9,3.2
26/05/2011 01:00,23.2,25.8,1.0,27.6,16.3,288.6,2208,649.3,3.2
25/05/2011 21:00,22.9,22.0,0.7,27.6,21.7,283.7,2181,656.2,3.1
25/05/2011 17:00,21.8,23.3,0.8,26.5,18.1,282.8,2172,641.8,3.1
25/05/2011 13:00,21.9,21.8,0.7,27.3,18.7,282.5,2177,616.5,3.1
25/05/2011 09:00,21.9,22.6,0.8,25.3,15.5,283.1,2180,624.5,3.2
25/05/2011 05:00,21.5,24.5,0.5,24.3,14.0,280.9,2168,627.7,3.3
25/05/2011 01:00,21.4,21.8,0.4,25.1,19.6,281.2,2170,630.9,3.3
24/05/2011 21:00,20.8,22.0,0.7,25.6,16.3,280.3,2156,637.8,3.2
24/05/2011 17:00,20.9,22.9,0.7,25.2,17.7,280.7,2159,648.4,3.1
24/05/2011 13:00,20.4,22.2,0.4,25.4,17.6,280.5,2161,652.6,3.1
24/05/2011 09:00,21.1,21.9,0.7,26.0,18.1,280.4,2165,653.3,3.3
24/05/2011 05:00,21.1,22.6,0.7,25.7,17.5,279.6,2150,661.5,3.4
24/05/2011 01:00,21.2,21.4,0.6,26.9,19.8,281.2,2168,640.7,3.2
23/05/2011 21:00,21.7,23.3,0.8,25.7,15.8,288.3,2194,664.0,3.2
23/05/2011 17:00,21.1,20.3,0.5,26.3,19.3,280.0,2156,602.4,3.1
23/05/2011 13:00,23.2,22.7,0.6,26.6,15.6,282.5,2179,653.0,3.2
23/05/2011 09:00,22.0,22.4,0.5,26.0,15.6,280.4,2161,639.6,3.3
23/05/2011 05:00,21.7,22.5,0.7,25.7,16.5,278.8,2156,656.4,3.4
23/05/2011 01:00,21.7,22.1,0.7,25.7,18.4,278.2,2154,649.4,3.3
22/05/2011 21:00,21.3,20.6,0.6,25.9,18.5,277.1,2142,664.9,3.1
22/05/2011 17:00,21.1,22.0,0.6,24.7,16.0,277.1,2146,643.4,3.1
22/05/2011 13:00,22.2,23.5,0.6,25.5,17.0,285.7,2191,640.7,3.2
22/05/2011 09:00,21.6,21.4,1.1,25.9,19.0,277.3,2148,633.9,3.4
22/05/2011 05:00,22.3,20.4,0.5,25.6,19.0,279.7,2165,659.7,3.4
22/05/2011 01:00,22.6,23.4,0.5,26.2,15.5,278.1,2155,620.6,3.2
21/05/2011 21:00,22.4,19.8,0.8,25.3,22.6,279.4,2157,652.6,3.1
21/05/2011 17:00,21.7,23.2,0.6,25.2,15.1,276.2,2139,626.9,3.0
21/05/2011 13:00,21.5,21.9,0.6,25.2,15.8,276.0,2143,641.0,3.1
21/05/2011 09:00,21.3,22.5,0.6,25.9,16.2,273.6,2124,664.3,3.3
21/05/2011 05:00,21.1,21.4,0.6,24.5,18.3,273.0,2122,632.7,3.3
21/05/2011 01:00,21.1,22.8,0.7,24.4,16.6,275.8,2133,637.4,3.1
20/05/2011 21:00,20.6,22.6,0.8,25.1,16.0,272.8,2114,626.1,3.0
20/05/2011 17:00,21.5,21.8,0.9,25.6,16.9,278.2,2140,660.8,2.9
20/05/2011 13:00,21.2,23.0,0.6,25.1,14.7,272.4,2112,627.8,3.0
20/05/2011 09:00,20.9,23.2,0.5,26.3,15.0,271.4,2113,665.2,3.1
20/05/2011 05:00,20.5,21.9,0.5,25.7,17.4,271.6,2105,670.5,3.2
20/05/2011 01:00,20.5,22.1,0.5,25.0,16.3,274.2,2117,684.4,3.1
19/05/2011 21:00,19.5,21.7,0.4,25.1,16.8,270.5,2096,638.7,2.9
19/05/2011 17:00,19.9,22.2,0.6,25.1,16.9,270.3,2095,638.0,2.8
19/05/2011 13:00,19.5,19.4,0.8,25.4,21.4,268.3,2088,639.4,3.0
19/05/2011 09:00,21.0,20.2,0.7,26.0,18.0,278.4,2146,610.7,3.2
19/05/2011 05:00,20.2,21.9,0.6,24.3,16.6,267.6,2088,659.3,3.2
19/05/2011 01:00,20.4,22.0,0.6,24.9,16.1,268.1,2089,658.9,3.0
18/05/2011 21:00,20.3,20.1,0.6,26.0,18.6,268.1,2093,666.0,2.8
18/05/2011 17:00,20.3,21.3,0.4,25.3,18.3,269.1,2091,661.0,2.8
18/05/2011 13:00,20.6,20.2,0.2,26.7,19.4,271.6,2105,651.7,2.8
18/05/2011 09:00,22.1,19.6,0.5,26.0,21.5,274.3,2131,645.9,2.8
18/05/2011 05:00,21.9,21.5,0.6,25.0,16.3,269.2,2095,663.4,2.9
18/05/2011 01:00,21.6,19.7,0.7,25.1,18.6,268.0,2083,635.0,2.9
17/05/2011 21:00,21.4,22.8,0.5,25.2,15.8,268.1,2089,661.9,2.7
17/05/2011 17:00,21.6,22.0,0.6,24.9,16.4,269.0,2095,620.8,2.7
17/05/2011 13:00,21.3,23.3,0.9,26.0,15.8,267.3,2089,644.5,2.8
17/05/2011 09:00,21.0,21.2,0.7,26.0,15.9,267.6,2084,659.6,2.9
17/05/2011 05:00,21.2,19.8,0.4,25.8,20.1,266.1,2084,628.2,2.9
17/05/2011 01:00,21.7,23.7,0.4,24.5,12.5,270.7,2098,657.5,2.9
16/05/2011 21:00,21.3,21.1,0.9,24.9,17.0,266.2,2082,640.0,2.9
16/05/2011 17:00,21.2,21.5,0.6,24.9,19.6,266.1,2083,635.0,3.0
16/05/2011 13:00,21.2,21.3,0.6,24.9,16.6,265.3,2072,633.4,2.9
16/05/2011 09:00,21.2,21.9,0.8,25.0,16.2,264.7,2083,662.3,3.0
16/05/2011 05:00,21.2,20.0,0.5,25.8,20.2,266.5,2080,682.2,3.1
16/05/2011 01:00,21.6,19.8,0.4,25.9,19.2,264.7,2086,642.6,3.0
15/05/2011 21:00,21.3,22.0,0.8,25.6,17.5,264.8,2083,652.6,3.0
15/05/2011 17:00,20.7,22.2,0.5,24.4,15.4,264.8,2074,640.5,2.9
15/05/2011 13:00,20.7,20.8,0.6,25.0,18.0,265.6,2083,619.3,3.1
15/05/2011 09:00,19.3,19.9,0.5,25.5,17.3,261.7,2060,643.3,3.2
15/05/2011 05:00,19.5,20.8,0.6,22.4,17.3,262.7,2064,644.5,3.3
15/05/2011 01:00,19.6,22.3,0.6,24.4,14.7,262.3,2065,671.2,3.1
14/05/2011 21:00,19.7,23.5,0.6,21.8,13.0,260.4,2055,640.0,3.1
14/05/2011 17:00,18.9,22.3,0.7,26.1,15.4,260.6,2056,640.7,2.9
14/05/2011 13:00,19.0,22.8,0.8,24.9,14.4,260.9,2051,636.3,3.0
