Timestamp,MAIN: Hydrogen (ppm),MAIN: Methane (ppm),MAIN: Acetylene (ppm),MAIN: Ethylene (ppm),MAIN: Ethane (ppm),MAIN: Carbon Monoxide (ppm),MAIN: Carbon Dioxide (ppm),MAIN: Oxygen (ppm),MAIN: Water (ppm)
14/05/2011 09:00,19.1,21.4,0.5,24.9,15.0,261.1,2060,651.2,3.3
14/05/2011 05:00,19.2,22.0,0.4,23.2,14.3,259.2,2057,641.8,3.3
14/05/2011 01:00,19.5,19.4,0.8,25.5,19.6,264.3,2067,619.2,3.2
13/05/2011 21:00,19.7,21.7,0.7,24.8,15.6,263.6,2046,633.0,3.0
13/05/2011 17:00,19.5,20.9,0.6,25.6,16.6,259.9,2052,651.7,2.9
13/05/2011 13:00,19.8,21.0,0.7,25.6,16.3,266.1,2049,652.5,3.0
13/05/2011 09:00,19.5,20.4,0.7,23.4,17.7,258.0,2042,631.0,3.0
13/05/2011 05:00,19.0,21.5,0.8,24.4,15.4,257.8,2036,646.6,3.1
13/05/2011 01:00,19.2,20.3,0.7,24.2,16.5,256.9,2035,645.4,3.0
12/05/2011 21:00,19.2,19.7,0.5,24.5,17.8,257.5,2036,614.7,3.0
12/05/2011 17:00,19.5,19.5,0.5,24.9,17.4,257.8,2044,650.5,2.9
12/05/2011 13:00,19.2,19.1,0.6,23.8,16.4,257.1,2035,641.7,2.9
12/05/2011 09:00,19.3,20.6,0.6,23.8,15.4,256.2,2031,634.1,3.0
12/05/2011 05:00,19.5,19.3,0.3,24.3,18.6,257.5,2033,629.0,3.1
12/05/2011 01:00,19.2,22.3,0.9,23.6,13.9,255.7,2023,642.8,3.0
11/05/2011 21:00,19.5,21.3,0.5,23.5,15.9,262.6,2063,641.9,2.9
11/05/2011 17:00,18.8,20.1,0.4,23.7,17.3,255.9,2047,646.4,2.8
11/05/2011 13:00,19.2,18.0,0.5,25.2,19.0,254.4,2020,653.9,2.8
11/05/2011 09:00,19.6,18.6,0.6,24.1,20.2,254.9,2025,621.7,3.0
11/05/2011 05:00,19.5,18.9,0.5,24.2,19.5,254.8,2025,642.1,3.1
11/05/2011 01:00,19.9,22.7,0.6,24.7,12.8,254.8,2024,643.5,3.0
10/05/2011 21:00,19.8,20.8,0.4,23.8,15.9,253.9,2024,645.8,2.9
10/05/2011 17:00,20.1,22.3,1.0,23.8,14.1,254.0,2026,627.2,2.8
10/05/2011 13:00,19.3,19.6,0.8,24.5,18.0,253.2,2016,612.2,2.9
10/05/2011 09:00,19.4,20.2,0.4,23.9,16.3,252.9,2017,628.1,3.0
10/05/2011 05:00,19.1,20.7,0.6,24.2,16.3,252.2,2011,665.2,3.2
10/05/2011 01:00,19.6,21.1,0.4,23.2,16.4,251.8,2011,671.3,3.0
09/05/2011 21:00,19.6,18.8,0.5,24.7,18.9,253.3,2015,661.8,3.0
09/05/2011 17:00,19.9,19.8,0.3,24.0,17.4,252.7,2020,653.6,3.1
09/05/2011 13:00,18.9,22.5,0.8,24.3,12.7,251.9,2009,663.2,2.9
09/05/2011 11:00,18.9,21.9,0.7,24.6,13.7,250.0,2003,645.0,3.0
09/05/2011 07:00,19.0,21.0,0.5,25.5,15.3,249.8,1999,653.9,3.2
09/05/2011 05:00,18.8,18.0,0.6,23.8,22.1,249.0,2001,640.2,3.1
09/05/2011 03:00,19.0,18.5,0.7,24.1,19.8,250.2,2001,651.7,3.1
09/05/2011 01:00,19.4,19.3,0.4,24.3,17.3,256.4,2029,646.2,3.0
08/05/2011 21:00,18.9,21.9,0.8,23.9,15.9,249.4,1997,649.6,2.8
08/05/2011 19:00,18.9,18.1,0.8,23.7,19.1,250.3,2002,646.1,2.9
08/05/2011 15:00,19.2,20.5,0.4,23.3,16.8,250.3,1998,626.1,2.9
08/05/2011 13:00,19.7,20.1,0.7,23.8,16.2,250.3,2006,645.0,2.9
08/05/2011 11:00,20.4,19.6,0.9,24.8,17.0,249.6,2008,648.8,3.0
08/05/2011 09:00,20.5,22.2,0.9,23.5,15.3,250.3,2003,631.2,3.1
08/05/2011 07:00,20.4,22.0,0.6,24.5,15.4,249.0,2012,631.5,3.2
08/05/2011 03:00,20.2,20.9,0.3,23.3,15.5,248.2,1988,644.1,3.0
08/05/2011 01:00,20.2,19.5,0.6,25.3,20.3,250.8,2010,645.3,3.0
07/05/2011 21:00,19.1,21.8,0.5,24.3,15.9,247.4,1992,640.8,3.2
07/05/2011 17:00,19.3,22.2,0.8,24.5,12.3,247.4,1992,643.9,3.1
07/05/2011 13:00,19.0,21.4,0.6,24.3,10.1,247.3,1991,629.9,3.0
07/05/2011 09:00,18.7,21.2,0.5,22.9,16.0,247.4,1994,651.6,3.2
07/05/2011 05:00,18.4,21.3,0.7,23.4,14.4,245.9,1979,629.5,2.9
07/05/2011 01:00,18.7,20.9,0.7,23.3,12.6,246.0,1977,659.6,3.0
06/05/2011 21:00,18.9,19.1,0.4,24.1,17.7,245.5,1988,630.3,3.0
06/05/2011 17:00,18.7,19.8,0.6,23.3,16.2,245.3,1978,636.3,2.9
06/05/2011 13:00,18.6,19.7,0.7,24.2,19.1,244.5,1976,618.1,2.9
06/05/2011 09:00,18.4,21.3,0.7,24.5,15.0,249.0,1992,647.8,3.1
06/05/2011 05:00,18.6,21.4,0.5,24.0,14.5,245.3,1979,650.0,3.2
06/05/2011 01:00,19.0,22.3,0.6,23.6,14.8,245.1,1982,637.5,3.1
05/05/2011 21:00,19.2,21.6,0.4,22.7,14.2,243.4,1974,630.5,3.2
05/05/2011 17:00,17.9,21.1,0.4,24.2,16.1,241.8,1955,629.9,3.0
05/05/2011 13:00,17.2,19.3,0.5,24.0,17.5,241.4,1960,633.8,3.1
05/05/2011 09:00,17.1,18.9,0.4,23.2,17.4,241.2,1958,644.7,3.4
05/05/2011 05:00,16.3,20.5,0.5,22.5,14.6,238.7,1942,633.0,3.4
05/05/2011 01:00,16.5,20.6,0.4,24.0,15.4,238.9,1944,647.4,3.2
04/05/2011 21:00,16.5,19.8,0.9,23.2,17.0,237.8,1924,628.4,3.1
04/05/2011 17:00,16.9,20.7,0.5,24.2,15.4,237.9,1940,654.3,3.2
04/05/2011 13:00,16.7,19.5,0.5,23.5,16.0,237.5,1938,625.0,3.3
04/05/2011 09:00,16.2,18.7,0.5,23.2,17.1,236.5,1931,625.7,3.2
04/05/2011 05:00,16.1,20.4,0.4,22.2,15.1,236.1,1918,641.2,3.3
04/05/2011 01:00,16.2,21.2,0.4,22.9,14.8,235.9,1927,656.4,3.2
03/05/2011 21:00,16.3,19.3,0.4,23.6,17.1,236.6,1929,680.7,3.3
03/05/2011 17:00,16.4,19.7,0.6,23.8,16.3,236.8,1932,638.0,3.3
03/05/2011 13:00,16.2,20.0,0.6,23.9,16.4,236.4,1932,634.7,3.4
03/05/2011 09:00,16.0,18.5,0.6,22.9,17.0,234.0,1918,637.4,3.4
03/05/2011 05:00,16.1,21.3,0.5,22.8,14.7,233.4,1920,637.3,3.5
03/05/2011 01:00,16.5,19.0,0.3,23.5,17.2,238.7,1945,663.7,3.5
02/05/2011 21:00,16.5,20.0,0.6,23.1,14.8,235.1,1933,650.3,3.5
02/05/2011 17:00,16.6,19.5,0.6,24.0,16.4,234.5,1926,623.9,3.5
02/05/2011 13:00,16.7,21.0,0.4,23.4,14.1,235.5,1938,648.4,3.5
02/05/2011 09:00,17.0,19.8,0.5,24.1,17.6,234.0,1927,652.6,3.6
02/05/2011 05:00,16.6,20.7,0.6,24.1,14.8,232.3,1921,642.1,3.7
02/05/2011 01:00,17.1,21.4,0.5,23.8,16.1,235.7,1931,657.1,3.6
01/05/2011 21:00,17.3,19.6,0.6,24.3,18.6,238.4,1947,661.5,3.6
01/05/2011 17:00,16.8,19.5,0.4,23.5,16.4,231.8,1913,634.7,3.5
01/05/2011 13:00,16.7,20.6,0.6,23.0,14.8,231.0,1908,648.3,3.5
01/05/2011 09:00,16.8,18.9,0.7,24.4,17.4,230.8,1899,617.2,3.4
01/05/2011 05:00,17.0,19.7,0.5,23.9,17.3,234.3,1918,662.4,3.5
01/05/2011 01:00,16.6,19.9,0.4,23.6,17.0,229.9,1901,633.8,3.4
30/04/2011 21:00,16.5,19.5,0.7,24.1,17.5,229.3,1898,636.0,3.4
30/04/2011 17:00,16.7,20.2,0.4,24.5,17.2,230.5,1895,654.0,3.3
30/04/2011 13:00,16.6,20.1,0.6,24.1,16.2,229.1,1892,662.7,3.3
30/04/2011 09:00,16.4,20.5,0.5,24.3,15.2,228.5,1890,647.7,3.3
30/04/2011 05:00,16.5,19.8,0.5,23.5,15.6,228.0,1888,651.6,3.3
30/04/2011 01:00,16.6,21.6,0.8,23.0,15.1,227.8,1886,637.7,3.3
29/04/2011 21:00,16.6,19.1,0.6,24.2,19.2,227.2,1887,642.8,3.3
29/04/2011 17:00,16.9,19.9,0.6,24.1,16.6,228.9,1893,656.9,3.2
29/04/2011 13:00,17.0,19.1,0.6,23.9,18.8,227.8,1889,621.0,3.3
29/04/2011 09:00,16.9,19.0,0.5,24.1,16.9,227.0,1885,670.5,3.3
29/04/2011 05:00,16.9,19.6,0.6,24.4,16.0,228.2,1889,657.6,3.4
29/04/2011 01:00,16.7,18.5,1.1,24.2,18.5,227.2,1885,653.9,3.4
28/04/2011 21:00,16.6,19.4,0.4,24.1,15.9,226.6,1880,653.7,3.4
28/04/2011 17:00,16.5,19.5,0.9,24.3,17.0,226.5,1879,649.1,3.3
28/04/2011 13:00,16.2,18.1,0.7,25.0,20.2,224.8,1875,656.2,3.3
28/04/2011 09:00,15.9,20.5,0.8,21.2,16.0,225.4,1864,654.0,3.3
28/04/2011 05:00,15.8,14.9,0.6,23.5,17.5,223.0,1852,668.2,3.3
28/04/2011 01:00,15.8,22.8,1.0,22.9,14.9,222.8,1845,648.9,3.2
27/04/2011 21:00,15.7,20.7,0.5,22.6,14.0,222.9,1855,682.5,3.2
27/04/2011 17:00,15.7,19.5,0.6,23.9,18.3,222.8,1853,658.0,3.1
27/04/2011 13:00,15.6,19.9,0.7,23.6,15.9,221.7,1847,632.0,3.2
27/04/2011 09:00,16.2,17.7,0.4,24.9,21.3,228.0,1881,645.8,3.2
27/04/2011 05:00,15.6,19.2,0.8,22.6,18.2,220.4,1840,655.0,3.2
27/04/2011 01:00,16.3,19.8,0.5,23.5,16.9,229.3,1890,655.2,3.2
26/04/2011 21:00,15.6,19.6,0.6,22.0,15.3,220.2,1846,628.5,3.3
26/04/2011 17:00,15.8,21.5,0.4,24.3,13.8,221.0,1847,645.6,3.2
26/04/2011 13:00,15.9,19.5,0.7,22.5,14.8,220.6,1847,657.2,3.2
26/04/2011 09:00,16.1,19.0,0.6,23.4,17.6,221.3,1849,638.5,3.3
26/04/2011 05:00,16.3,18.5,0.8,24.1,18.6,222.0,1858,644.6,3.4
26/04/2011 01:00,16.1,18.8,0.7,23.4,17.0,219.9,1844,643.6,3.3
25/04/2011 21:00,16.1,20.0,0.7,23.4,16.9,220.6,1849,640.3,3.3
25/04/2011 17:00,16.1,19.3,0.4,23.9,17.3,218.9,1835,636.4,3.3
25/04/2011 13:00,16.0,19.7,0.5,23.3,15.7,219.3,1843,640.0,3.4
25/04/2011 09:00,15.6,19.2,0.8,24.5,17.7,218.2,1825,634.2,3.1
25/04/2011 05:00,15.5,19.0,0.4,24.5,18.0,217.6,1816,621.0,3.2
25/04/2011 01:00,15.8,19.4,0.6,22.9,14.5,217.4,1816,643.2,3.1
24/04/2011 21:00,16.3,19.8,0.7,23.8,15.7,225.6,1865,650.6,3.1
24/04/2011 17:00,15.5,20.7,0.4,24.5,14.5,217.3,1822,638.9,3.1
24/04/2011 13:00,15.0,16.4,0.5,23.9,21.1,216.2,1815,653.6,3.2
24/04/2011 09:00,15.4,19.8,0.5,23.5,15.1,217.3,1821,633.1,3.1
24/04/2011 05:00,16.4,19.5,0.7,23.5,15.2,217.1,1823,633.1,3.0
24/04/2011 01:00,16.2,20.0,0.5,22.4,17.0,215.7,1811,657.3,3.1
23/04/2011 21:00,16.3,21.3,0.7,22.5,13.2,216.8,1824,661.5,3.1
23/04/2011 17:00,16.2,19.3,0.3,24.5,16.4,215.8,1811,638.4,3.0
23/04/2011 13:00,16.4,19.4,0.7,23.1,16.2,215.5,1818,647.6,3.0
23/04/2011 09:00,16.0,18.6,0.7,22.8,17.7,214.2,1803,653.5,3.1
23/04/2011 05:00,15.6,9.4,0.7,23.5,16.5,213.4,1776,637.0,3.2
23/04/2011 01:00,15.7,17.8,0.8,23.3,18.1,213.6,1793,625.6,3.0
22/04/2011 21:00,16.0,20.2,0.5,23.4,15.4,216.9,1814,660.5,3.1
22/04/2011 17:00,15.8,18.7,0.6,22.1,17.0,212.9,1799,648.6,3.2
22/04/2011 13:00,15.5,19.5,0.6,23.8,15.6,212.9,1794,670.4,3.1
22/04/2011 09:00,15.4,20.7,0.8,22.9,15.1,211.3,1788,635.3,3.1
22/04/2011 05:00,15.4,19.4,0.5,23.5,14.7,210.7,1783,651.3,3.1
22/04/2011 01:00,15.4,19.5,0.6,23.0,15.4,210.2,1779,656.2,3.0
21/04/2011 21:00,15.4,19.1,0.6,22.9,17.6,210.8,1784,629.8,3.2
21/04/2011 17:00,15.6,19.4,0.4,23.5,17.2,212.9,1794,665.3,3.1
21/04/2011 13:00,15.4,20.7,0.5,21.1,15.5,212.2,1795,650.9,3.1
21/04/2011 09:00,15.1,18.1,0.8,22.8,16.0,208.7,1769,641.9,3.1
21/04/2011 05:00,15.2,18.1,0.5,23.3,16.3,209.9,1772,643.7,3.2
21/04/2011 01:00,15.1,19.8,0.6,22.2,15.5,208.6,1768,647.0,3.1
20/04/2011 21:00,15.1,20.1,0.6,22.8,15.2,208.7,1775,670.7,3.3
20/04/2011 17:00,15.8,19.2,0.7,23.3,16.3,214.4,1800,660.9,3.2
20/04/2011 13:00,15.3,18.7,0.5,23.3,15.7,208.7,1765,654.0,3.1
20/04/2011 09:00,15.3,19.8,0.6,23.6,15.7,207.6,1769,641.7,3.0
20/04/2011 05:00,15.1,20.6,0.7,22.3,18.7,206.8,1749,635.4,2.9
20/04/2011 01:00,15.2,20.0,0.6,23.1,14.5,206.9,1752,654.1,2.9
19/04/2011 21:00,14.7,19.0,0.6,22.8,15.7,206.4,1752,655.4,2.9
19/04/2011 17:00,14.8,21.7,0.4,22.9,11.4,213.7,1795,653.2,2.8
19/04/2011 13:00,15.0,20.3,0.7,23.9,14.3,206.8,1757,654.3,3.0
19/04/2011 09:00,14.8,20.6,0.5,22.8,15.0,205.6,1747,674.7,2.8
19/04/2011 05:00,14.9,20.3,0.6,22.9,14.5,206.3,1750,678.2,3.0
19/04/2011 01:00,14.9,18.4,0.6,21.9,15.7,206.1,1743,628.1,2.9
18/04/2011 21:00,6.3,18.9,0.5,23.2,17.3,205.3,1740,656.3,2.9
18/04/2011 17:00,14.9,18.3,0.6,22.1,18.4,205.3,1749,641.8,2.8
18/04/2011 13:00,15.0,21.3,0.6,23.4,12.8,205.7,1751,670.3,2.9
18/04/2011 09:00,14.7,17.6,0.6,22.7,18.5,204.3,1734,641.2,2.8
18/04/2011 05:00,14.6,20.3,0.5,22.5,14.4,203.1,1730,663.4,2.9
18/04/2011 01:00,14.4,18.8,0.7,22.4,15.8,199.4,1724,640.9,2.9
17/04/2011 21:00,14.6,20.5,0.5,22.4,13.5,203.6,1734,647.9,2.8
17/04/2011 17:00,14.2,17.6,0.7,23.9,17.2,203.1,1731,654.5,2.9
17/04/2011 13:00,14.3,20.7,0.6,21.8,13.8,206.1,1742,648.6,2.7
17/04/2011 09:00,13.7,18.7,0.8,23.4,15.8,201.3,1722,633.8,3.0
17/04/2011 05:00,13.9,18.3,0.5,22.7,15.6,203.0,1725,644.3,3.0
17/04/2011 01:00,14.0,19.8,0.8,21.8,12.8,201.9,1721,639.0,2.9
16/04/2011 21:00,14.2,19.5,0.5,22.8,16.6,201.2,1719,649.7,2.8
16/04/2011 17:00,14.4,19.7,0.4,24.0,13.6,201.3,1719,650.4,2.8
16/04/2011 13:00,14.3,18.6,0.5,22.1,14.8,201.1,1719,632.4,2.6
16/04/2011 09:00,14.5,21.3,1.1,23.6,11.7,206.3,1748,631.3,2.7
16/04/2011 05:00,14.1,16.8,0.6,22.5,18.3,200.9,1716,641.0,2.8
16/04/2011 01:00,14.2,18.4,0.8,22.8,15.4,200.9,1715,633.6,2.7
15/04/2011 21:00,14.4,18.8,0.6,23.2,15.3,202.5,1716,654.2,2.6
15/04/2011 17:00,14.3,18.7,0.4,22.7,15.0,199.4,1717,656.9,2.6
15/04/2011 13:00,14.6,18.5,0.6,21.8,16.1,204.4,1731,643.5,2.7
15/04/2011 09:00,14.1,17.9,0.5,22.5,17.5,199.4,1703,670.6,2.7
15/04/2011 05:00,14.2,19.0,0.4,21.3,13.4,199.3,1706,639.6,2.7
15/04/2011 01:00,14.5,19.6,0.5,21.7,14.4,199.2,1699,653.7,2.7
14/04/2011 21:00,14.3,19.0,0.7,22.7,14.5,198.7,1698,645.0,2.6
14/04/2011 17:00,13.8,18.2,0.5,22.3,16.2,197.9,1696,657.0,2.6
14/04/2011 13:00,13.8,20.3,0.6,21.9,12.4,197.5,1691,645.2,2.6
14/04/2011 09:00,13.6,17.9,0.3,22.4,15.5,196.7,1689,663.9,2.7
14/04/2011 05:00,13.3,18.0,0.4,22.0,14.3,196.3,1683,666.1,2.8
14/04/2011 01:00,13.3,20.0,0.7,20.3,13.0,197.2,1687,651.3,2.8
13/04/2011 21:00,13.3,17.4,0.6,22.0,14.8,196.7,1693,644.6,2.7
13/04/2011 17:00,13.1,16.8,0.6,21.8,18.2,196.3,1687,662.3,2.8
13/04/2011 13:00,13.1,19.9,0.7,21.1,12.1,196.3,1691,644.9,2.9
13/04/2011 09:00,13.1,18.4,0.8,22.3,13.2,195.2,1684,668.0,3.1
13/04/2011 05:00,13.0,19.0,0.4,20.9,13.2,195.3,1684,668.9,3.3
13/04/2011 01:00,12.7,19.2,0.6,21.1,12.8,193.2,1674,645.5,3.3
12/04/2011 21:00,12.5,19.0,0.4,19.8,12.0,193.6,1663,635.7,3.1
12/04/2011 17:00,12.0,18.8,0.4,21.6,11.9,192.1,1661,662.5,3.0
12/04/2011 13:00,12.2,18.1,0.5,21.0,14.1,193.5,1661,633.0,3.5
12/04/2011 09:00,12.3,18.5,0.7,21.3,13.7,191.5,1651,641.8,3.3
12/04/2011 05:00,12.3,18.3,0.5,21.1,14.3,192.1,1642,657.5,2.9
12/04/2011 01:00,12.3,18.7,0.4,21.5,12.8,191.4,1637,635.0,2.7
11/04/2011 21:00,12.5,18.0,0.4,21.8,13.9,192.0,1643,630.9,2.5
11/04/2011 17:00,13.0,18.3,0.5,22.0,14.6,192.3,1638,636.2,2.3
11/04/2011 13:00,14.0,19.0,0.6,21.8,13.5,192.7,1643,654.0,2.2
11/04/2011 09:00,13.6,18.1,0.5,21.4,15.3,191.8,1642,648.2,2.2
11/04/2011 05:00,13.0,18.4,0.3,21.6,12.9,192.1,1638,651.8,2.2
11/04/2011 01:00,12.7,18.1,0.6,22.1,13.7,191.4,1623,663.1,2.2
10/04/2011 21:00,12.7,18.6,0.4,21.4,13.9,191.7,1626,638.3,2.1
10/04/2011 17:00,12.5,17.5,0.6,21.2,15.8,191.3,1622,649.3,2.0
10/04/2011 13:00,11.6,17.5,0.1,21.6,15.8,189.3,1613,622.2,2.1
10/04/2011 09:00,12.9,18.8,0.4,21.9,12.9,190.6,1626,661.9,2.2
10/04/2011 05:00,13.0,18.0,0.3,22.7,13.6,192.0,1628,654.5,2.2
10/04/2011 01:00,13.5,19.6,0.5,22.0,12.7,190.8,1630,643.4,2.2
09/04/2011 21:00,13.9,19.0,0.6,21.6,12.7,192.7,1632,632.7,2.1
09/04/2011 17:00,14.0,19.0,0.4,22.0,13.9,194.4,1645,665.3,2.0
09/04/2011 13:00,13.6,17.2,0.7,22.5,16.8,190.8,1631,637.3,2.3
09/04/2011 09:00,13.6,18.7,0.5,21.9,14.8,191.5,1625,637.1,2.2
09/04/2011 05:00,13.6,18.4,0.5,22.2,15.2,191.7,1623,661.5,2.2
09/04/2011 01:00,13.5,18.6,0.5,22.6,13.5,190.8,1628,630.8,2.2
08/04/2011 21:00,13.5,18.5,0.5,22.2,14.9,190.8,1632,652.7,2.2
08/04/2011 17:00,13.7,19.0,0.6,21.5,15.7,191.2,1626,653.4,2.0
08/04/2011 13:00,13.4,18.8,0.5,21.9,14.3,191.1,1625,671.6,2.0
08/04/2011 09:00,12.3,17.0,0.4,22.1,15.3,189.1,1609,647.4,2.1
08/04/2011 05:00,12.8,18.4,0.6,23.0,14.4,190.3,1615,645.7,2.0
08/04/2011 01:00,12.8,17.1,0.6,21.7,15.8,190.3,1615,667.1,2.0
07/04/2011 21:00,12.7,17.3,0.4,21.9,17.4,189.7,1612,655.6,2.0
07/04/2011 17:00,12.5,18.6,0.5,21.5,12.7,189.9,1615,633.5,2.0
07/04/2011 13:00,12.6,18.1,0.4,22.2,14.0,189.4,1607,639.1,2.0
07/04/2011 09:00,13.1,18.4,0.7,21.1,13.5,190.4,1619,648.4,2.0
07/04/2011 05:00,13.7,20.7,0.7,22.8,12.3,190.4,1627,676.8,2.0
07/04/2011 01:00,13.4,19.7,0.5,21.5,13.4,190.8,1618,652.1,2.0
06/04/2011 21:00,12.9,18.0,0.2,21.5,15.2,190.3,1614,654.8,2.0
06/04/2011 17:00,12.9,17.9,0.5,22.2,14.4,190.0,1616,641.3,2.0
06/04/2011 13:00,13.5,19.5,0.5,21.6,13.4,192.3,1627,656.8,2.0
06/04/2011 09:00,14.4,19.2,0.5,20.9,15.2,191.1,1631,649.0,2.0
06/04/2011 05:00,14.2,18.6,0.6,22.8,13.9,191.9,1628,657.1,2.0
06/04/2011 01:00,14.2,17.7,0.6,22.0,16.1,191.7,1630,648.9,2.0
05/04/2011 21:00,14.3,18.2,0.6,22.6,14.8,191.2,1632,651.8,2.0
05/04/2011 17:00,14.3,19.6,0.6,22.2,12.8,191.3,1626,638.1,2.0
05/04/2011 13:00,14.4,19.2,0.5,22.2,14.2,194.7,1640,610.7,2.0
05/04/2011 09:00,14.1,19.8,0.4,22.2,11.8,192.3,1639,639.0,2.0
05/04/2011 05:00,13.8,18.3,0.6,21.8,15.3,190.8,1628,671.7,2.0
05/04/2011 01:00,13.9,17.6,0.5,21.5,15.0,190.2,1624,643.3,2.0
04/04/2011 21:00,13.9,17.9,0.6,21.8,16.5,191.7,1634,659.8,2.0
04/04/2011 17:00,13.7,20.1,0.4,21.7,13.0,190.4,1623,633.0,2.0
04/04/2011 13:00,13.1,16.9,0.5,22.6,16.8,191.1,1631,650.1,2.0
04/04/2011 09:00,12.8,18.7,0.5,21.6,15.8,189.6,1624,671.1,2.0
04/04/2011 05:00,13.0,19.2,0.5,21.9,14.3,190.4,1624,636.3,2.0
04/04/2011 01:00,13.0,18.3,0.6,21.7,15.3,189.9,1625,683.7,2.0
03/04/2011 21:00,13.1,18.0,0.5,21.5,14.5,193.8,1633,674.9,2.0
03/04/2011 17:00,13.6,17.5,0.4,21.9,16.0,196.6,1640,634.3,2.0
03/04/2011 13:00,14.0,17.2,0.7,22.1,17.8,195.8,1659,658.7,2.0
03/04/2011 09:00,13.4,19.5,0.4,22.3,14.0,191.3,1639,641.4,2.0
03/04/2011 05:00,13.2,18.4,0.5,20.8,14.3,190.4,1639,647.3,2.0
03/04/2011 01:00,13.3,18.0,0.5,23.3,15.5,192.1,1645,651.1,2.0
02/04/2011 21:00,13.3,19.6,0.4,23.6,13.8,192.7,1648,663.9,2.0
02/04/2011 17:00,13.3,18.2,0.7,22.3,16.0,187.9,1644,661.5,2.0
02/04/2011 13:00,13.9,18.7,0.5,23.0,13.7,191.8,1653,638.2,2.0
02/04/2011 09:00,14.7,18.1,0.5,22.5,15.5,193.3,1664,648.2,2.0
02/04/2011 05:00,14.3,19.0,0.6,22.5,15.8,191.8,1661,639.9,2.0
02/04/2011 01:00,14.3,18.8,0.4,22.1,15.5,193.2,1663,640.1,2.0
01/04/2011 21:00,14.2,20.9,0.3,21.3,12.0,192.6,1666,649.5,2.0
01/04/2011 17:00,14.2,19.2,0.7,22.6,14.2,192.5,1669,661.0,2.0
01/04/2011 13:00,14.8,18.8,0.5,22.9,16.4,194.0,1684,661.6,2.0
01/04/2011 09:00,14.8,19.2,0.4,22.0,15.0,194.0,1687,660.6,2.0
01/04/2011 05:00,14.4,18.5,0.6,21.7,15.2,192.2,1684,647.9,2.3
01/04/2011 01:00,14.3,20.1,0.5,22.0,11.4,194.1,1697,645.6,2.7
31/03/2011 21:00,13.9,18.1,0.7,22.5,15.2,191.5,1688,670.8,2.9
31/03/2011 17:00,13.7,19.3,0.7,22.6,13.5,192.7,1691,657.7,2.9
31/03/2011 13:00,14.1,20.1,0.6,22.0,12.6,192.2,1689,631.3,3.0
31/03/2011 09:00,14.8,21.2,0.7,21.4,11.4,197.6,1717,637.3,3.1
31/03/2011 05:00,14.1,19.6,0.5,21.5,13.2,191.6,1687,665.8,3.1
31/03/2011 01:00,13.9,17.7,0.7,21.4,16.5,190.6,1676,656.5,3.0
30/03/2011 21:00,14.0,18.3,0.8,23.9,14.6,190.9,1675,636.6,3.0
30/03/2011 17:00,14.0,18.1,0.8,22.1,15.1,190.9,1684,664.1,2.9
30/03/2011 13:00,14.0,19.1,0.7,23.0,14.3,189.9,1678,648.8,3.0
30/03/2011 09:00,13.8,19.8,0.7,19.2,12.6,191.6,1676,634.8,3.1
30/03/2011 05:00,13.5,18.3,0.3,22.0,14.8,188.3,1666,656.1,3.2
30/03/2011 01:00,13.3,17.5,0.5,22.0,18.5,188.4,1667,653.0,3.2
29/03/2011 21:00,13.2,17.7,0.5,21.2,16.0,187.2,1664,635.8,3.2
29/03/2011 17:00,13.2,17.2,0.6,21.3,17.2,187.5,1665,631.5,3.3
29/03/2011 13:00,13.0,18.0,0.6,22.3,15.3,186.6,1655,654.9,3.1
29/03/2011 09:00,13.0,19.2,0.5,21.1,13.5,186.0,1649,646.4,3.2
29/03/2011 05:00,12.8,17.4,0.5,21.6,15.9,186.3,1653,655.3,3.3
29/03/2011 01:00,13.0,17.8,0.6,21.8,15.2,185.5,1651,639.9,3.2
28/03/2011 21:00,13.1,18.4,0.6,21.6,15.2,185.5,1651,655.8,3.1
28/03/2011 17:00,13.0,18.1,0.8,22.3,15.2,184.9,1650,649.8,3.2
28/03/2011 13:00,12.9,17.2,0.6,21.3,15.1,184.9,1650,640.6,3.3
28/03/2011 09:00,12.7,17.8,0.5,21.2,14.7,183.4,1644,649.8,3.3
28/03/2011 05:00,12.6,16.8,0.6,21.3,17.6,183.0,1632,646.5,3.2
28/03/2011 01:00,12.7,18.3,0.6,21.9,14.1,183.9,1638,651.5,3.2
27/03/2011 21:00,12.7,17.4,0.6,20.6,15.5,182.6,1637,662.4,3.2
27/03/2011 17:00,12.4,17.9,0.6,22.7,14.7,182.5,1626,642.3,2.9
27/03/2011 13:00,12.3,18.9,0.5,21.2,12.4,181.2,1622,639.5,3.0
27/03/2011 09:00,12.3,18.5,0.6,21.0,13.3,182.3,1624,655.2,3.1
27/03/2011 05:00,12.3,18.0,0.6,21.5,13.1,180.0,1621,642.3,3.2
27/03/2011 00:00,12.5,18.2,0.6,21.6,14.9,181.3,1625,645.0,3.2
26/03/2011 20:00,12.5,17.6,0.5,21.7,16.1,180.6,1624,637.2,3.1
26/03/2011 16:00,12.7,18.2,0.4,21.6,13.4,180.0,1623,648.9,3.1
26/03/2011 12:00,12.7,17.8,0.4,21.6,14.5,179.8,1624,670.4,3.3
26/03/2011 08:00,12.7,18.4,0.5,20.6,15.4,179.5,1618,665.6,3.3
26/03/2011 04:00,12.6,18.1,0.5,21.5,14.3,178.5,1616,619.4,3.3
26/03/2011 00:00,12.7,17.3,0.7,21.5,15.5,178.7,1613,656.4,3.2
25/03/2011 20:00,12.5,18.1,0.6,21.0,14.3,177.9,1617,629.4,3.3
25/03/2011 16:00,12.5,18.1,0.5,21.0,14.7,177.6,1613,640.0,3.2
25/03/2011 12:00,12.8,18.1,0.5,21.9,14.2,178.0,1615,624.8,3.1
25/03/2011 08:00,12.5,17.9,0.5,21.8,14.0,176.2,1601,643.4,3.2
25/03/2011 04:00,12.3,15.4,0.3,21.6,12.4,176.3,1594,643.6,3.2
25/03/2011 00:00,12.5,30.8,0.5,22.0,17.5,176.3,1597,641.6,3.0
24/03/2011 20:00,12.8,18.4,0.5,21.7,13.4,177.0,1598,648.1,3.0
24/03/2011 16:00,12.7,17.2,0.6,21.8,15.4,175.8,1597,676.1,3.2
24/03/2011 12:00,12.5,18.5,0.7,21.3,13.3,175.1,1590,655.0,2.9
24/03/2011 08:00,12.8,17.8,0.5,21.6,15.3,177.5,1598,662.4,3.0
24/03/2011 04:00,12.5,17.0,0.7,23.1,15.7,174.6,1594,667.9,3.1
24/03/2011 00:00,12.6,19.2,0.5,21.4,13.2,174.1,1585,649.7,3.0
23/03/2011 20:00,12.9,0.7,0.6,21.8,15.6,174.9,1586,635.4,2.9
23/03/2011 16:00,12.8,17.1,0.6,21.7,16.9,173.7,1589,632.6,3.0
23/03/2011 12:00,12.7,18.6,0.6,21.1,13.4,173.2,1586,650.2,2.8
23/03/2011 08:00,12.6,18.7,0.6,21.3,15.4,173.4,1578,640.5,2.9
23/03/2011 04:00,12.6,16.6,0.6,21.8,15.1,172.0,1563,642.4,3.0
23/03/2011 00:00,12.5,20.9,0.6,18.3,12.2,171.4,1570,619.0,3.1
22/03/2011 20:00,12.6,18.3,0.5,21.2,13.8,172.7,1581,639.5,3.1
22/03/2011 16:00,12.6,20.0,0.3,20.7,14.1,170.7,1568,660.7,2.9
22/03/2011 12:00,12.4,17.9,0.5,21.7,16.4,171.3,1571,665.0,2.8
22/03/2011 08:00,12.8,17.6,0.6,21.6,16.8,175.3,1593,666.7,3.0
22/03/2011 04:00,12.4,18.2,0.7,22.3,14.9,170.7,1566,665.1,3.0
22/03/2011 00:00,12.4,18.3,0.7,22.2,13.6,169.9,1564,662.0,3.0
21/03/2011 20:00,12.6,18.4,0.5,21.7,14.4,171.0,1569,624.4,2.9
21/03/2011 16:00,12.2,16.5,0.6,20.8,15.5,169.4,1557,651.2,2.8
21/03/2011 12:00,12.2,18.6,0.3,20.5,14.3,169.0,1558,654.2,2.8
21/03/2011 08:00,12.1,18.8,0.4,21.2,11.5,168.8,1554,667.3,3.0
21/03/2011 04:00,12.1,18.0,0.6,20.8,13.5,168.4,1552,653.2,3.0
21/03/2011 00:00,12.3,17.6,0.6,22.9,12.5,170.2,1558,633.3,3.0
20/03/2011 20:00,12.2,17.0,0.5,22.1,14.1,167.3,1543,655.4,2.9
20/03/2011 16:00,12.0,17.6,0.4,21.3,13.6,166.4,1537,648.0,2.9
20/03/2011 12:00,11.6,19.4,0.6,21.6,10.8,166.0,1537,636.1,2.9
20/03/2011 08:00,11.4,17.8,0.5,22.1,13.4,166.2,1540,642.5,3.1
20/03/2011 04:00,11.2,16.7,0.5,21.1,15.3,164.8,1526,636.6,3.0
20/03/2011 00:00,11.3,18.6,0.5,21.4,11.5,165.7,1535,639.2,3.1
19/03/2011 20:00,11.1,15.0,0.5,21.6,15.4,164.0,1517,653.3,2.9
19/03/2011 16:00,10.9,19.4,0.6,21.3,11.3,163.7,1517,636.9,2.8
19/03/2011 12:00,10.9,18.1,0.5,21.5,13.6,163.5,1517,650.2,2.9
19/03/2011 08:00,10.8,17.9,0.7,21.2,12.8,162.3,1515,632.6,3.1
19/03/2011 04:00,10.9,18.4,0.7,21.0,13.3,162.9,1514,629.1,3.1
19/03/2011 00:00,10.7,16.7,0.4,21.1,13.9,160.8,1509,669.7,3.1
18/03/2011 20:00,10.4,17.4,0.4,21.3,12.3,161.6,1504,624.5,3.0
18/03/2011 16:00,10.1,17.3,0.4,21.4,13.0,160.8,1498,636.5,2.9
18/03/2011 12:00,10.6,16.7,0.4,21.8,15.3,163.8,1517,624.0,2.9
18/03/2011 08:00,10.5,19.1,0.4,20.7,11.0,160.2,1499,653.6,3.1
18/03/2011 04:00,10.5,18.4,0.7,20.6,11.9,160.1,1501,642.3,3.1
18/03/2011 00:00,10.7,17.6,0.6,21.5,12.9,161.3,1507,643.7,3.1
17/03/2011 20:00,11.1,18.1,0.4,20.7,12.9,161.0,1509,652.3,3.0
17/03/2011 16:00,11.2,17.1,0.5,21.0,14.1,161.0,1512,644.4,2.9
17/03/2011 12:00,11.2,16.5,0.6,21.3,15.3,161.3,1500,675.2,2.9
17/03/2011 08:00,11.2,17.7,0.1,21.2,13.8,160.0,1506,641.6,3.0
17/03/2011 04:00,11.2,17.7,0.4,21.6,13.8,160.7,1509,640.6,3.0
17/03/2011 00:00,11.4,17.6,0.6,22.2,13.8,162.2,1523,674.6,3.1
16/03/2011 20:00,11.2,16.4,0.7,21.5,15.1,159.0,1503,659.2,3.1
16/03/2011 16:00,11.4,18.7,0.5,20.5,10.7,159.3,1502,643.0,3.2
16/03/2011 12:00,11.4,18.5,0.6,20.5,12.5,158.8,1508,651.1,3.2
16/03/2011 08:00,11.2,17.8,0.7,20.5,13.1,158.1,1495,650.0,3.1
16/03/2011 04:00,11.3,17.1,0.6,20.7,15.5,157.8,1499,628.7,3.0
16/03/2011 00:00,11.3,18.0,0.5,20.2,12.6,157.4,1491,636.5,3.1
15/03/2011 20:00,11.4,17.4,0.5,21.3,15.0,157.3,1489,646.7,3.0
15/03/2011 16:00,11.4,17.5,0.7,21.5,13.3,157.0,1488,641.4,3.0
15/03/2011 12:00,11.4,15.8,0.7,20.5,16.7,157.3,1491,646.2,3.0
15/03/2011 08:00,10.9,18.0,0.4,21.4,13.9,156.2,1485,653.2,3.2
15/03/2011 04:00,10.6,17.1,0.7,20.8,14.3,155.6,1477,642.9,3.0
15/03/2011 00:00,10.2,18.8,0.7,20.3,11.8,154.3,1467,671.4,3.2
14/03/2011 20:00,10.4,16.8,0.6,20.6,14.5,154.0,1473,664.5,3.2
14/03/2011 16:00,10.5,16.8,0.3,21.2,15.5,154.3,1474,668.7,3.1
14/03/2011 12:00,10.2,17.4,0.5,20.9,12.7,153.5,1464,624.5,2.9
14/03/2011 08:00,10.0,16.9,0.6,21.3,13.6,152.3,1451,633.1,3.1
14/03/2011 04:00,10.0,16.3,0.4,20.6,14.4,152.9,1460,638.5,3.2
14/03/2011 00:00,10.1,16.2,0.5,21.6,14.3,153.6,1456,653.9,3.0
13/03/2011 20:00,10.0,17.3,0.4,21.6,12.9,152.3,1453,652.1,3.0
13/03/2011 16:00,10.3,17.2,0.4,21.7,14.2,153.9,1467,633.1,2.8
13/03/2011 12:00,10.9,16.2,0.5,20.9,16.2,152.9,1462,638.3,3.0
13/03/2011 08:00,11.0,16.1,0.4,21.5,16.9,152.9,1465,650.0,2.9
13/03/2011 04:00,11.1,17.5,0.6,21.7,15.4,153.6,1466,643.1,2.9
13/03/2011 00:00,10.9,19.1,0.5,19.4,9.9,152.4,1463,673.3,2.9
12/03/2011 20:00,10.9,17.9,0.4,21.3,12.8,152.1,1465,644.7,2.9
12/03/2011 16:00,10.8,17.3,0.5,21.6,15.2,152.2,1456,642.2,3.0
12/03/2011 12:00,10.8,16.5,0.4,21.1,14.2,151.4,1453,663.0,2.9
12/03/2011 08:00,10.8,17.1,0.5,21.0,14.9,151.2,1457,646.3,3.0
12/03/2011 04:00,10.5,18.1,0.5,20.8,13.5,149.9,1451,655.1,3.1
12/03/2011 00:00,10.4,17.0,0.6,21.3,14.6,149.5,1448,668.7,3.2
11/03/2011 20:00,10.5,18.6,0.4,21.2,11.8,149.3,1448,669.1,3.1
11/03/2011 16:00,10.2,17.9,0.4,20.7,13.2,149.0,1440,643.8,2.9
11/03/2011 12:00,9.7,16.5,0.4,21.7,14.4,147.8,1430,640.4,2.9
11/03/2011 08:00,9.8,17.4,0.5,20.0,13.2,147.3,1435,644.7,2.9
11/03/2011 04:00,9.7,15.6,0.6,21.0,15.3,147.0,1431,663.5,3.0
11/03/2011 00:00,9.8,16.3,0.4,20.0,13.8,147.5,1432,657.5,3.1
10/03/2011 20:00,9.8,17.7,0.4,20.9,12.9,147.2,1435,669.0,3.1
10/03/2011 16:00,10.0,17.6,0.3,20.6,13.1,147.6,1431,667.5,3.0
10/03/2011 12:00,10.2,18.9,0.3,20.2,10.8,147.7,1435,648.8,2.9
10/03/2011 08:00,10.4,17.3,0.3,22.2,13.9,147.1,1431,663.0,3.0
10/03/2011 04:00,10.4,16.3,0.5,21.5,15.9,147.3,1437,649.4,2.9
10/03/2011 00:00,10.4,16.6,0.5,21.8,13.8,146.7,1428,671.3,3.0
09/03/2011 20:00,9.9,18.0,0.7,21.4,11.9,145.4,1426,621.2,3.0
09/03/2011 16:00,9.6,17.9,0.3,21.7,12.2,144.6,1416,639.5,3.0
09/03/2011 12:00,9.6,16.7,0.4,20.8,15.3,144.8,1420,661.7,3.1
09/03/2011 08:00,9.7,16.8,0.5,21.1,13.5,144.6,1415,674.3,3.0
09/03/2011 04:00,10.0,18.3,0.4,20.5,11.7,144.4,1416,642.8,3.0
09/03/2011 00:00,10.2,18.0,0.7,20.3,11.5,144.2,1415,628.5,3.0
08/03/2011 20:00,9.7,17.4,0.5,20.9,11.8,143.2,1408,649.3,2.9
08/03/2011 16:00,9.7,18.6,0.4,20.0,10.9,143.5,1406,664.3,2.9
08/03/2011 12:00,9.7,18.0,0.4,20.3,12.8,145.4,1421,637.7,3.0
08/03/2011 08:00,9.2,16.1,0.5,20.6,13.5,141.2,1391,646.1,3.1
08/03/2011 04:00,9.1,16.1,0.4,20.7,13.8,140.5,1391,657.7,3.1
08/03/2011 00:00,9.2,16.5,0.6,20.4,12.9,140.3,1386,665.2,3.1
07/03/2011 20:00,9.2,15.1,0.4,19.3,13.8,139.8,1385,650.1,3.0
07/03/2011 16:00,9.2,16.6,0.6,20.2,12.8,140.6,1392,649.8,2.9
07/03/2011 12:00,9.1,17.7,0.4,20.1,11.4,138.6,1382,646.5,3.0
07/03/2011 08:00,9.1,16.8,0.3,21.3,12.8,139.0,1389,651.3,3.1
07/03/2011 04:00,9.0,16.4,0.5,20.1,14.1,139.0,1385,666.8,3.1
07/03/2011 00:00,9.0,16.7,0.5,20.5,12.4,137.8,1379,688.2,3.1
06/03/2011 20:00,9.2,16.9,0.4,20.3,13.8,138.8,1379,666.2,3.1
06/03/2011 16:00,9.2,17.2,0.5,18.9,12.9,138.6,1384,632.2,2.8
06/03/2011 12:00,9.0,18.5,0.5,17.9,10.1,137.6,1370,643.9,3.0
06/03/2011 08:00,9.0,16.8,0.5,20.2,12.1,137.7,1377,658.5,3.0
06/03/2011 04:00,9.3,17.5,0.4,20.2,12.6,141.3,1396,659.7,3.0
06/03/2011 00:00,9.1,17.4,0.7,20.6,11.8,136.8,1373,642.5,3.1
05/03/2011 20:00,9.3,16.8,0.4,20.0,13.5,136.8,1376,651.1,3.1
05/03/2011 16:00,9.2,16.8,0.4,20.3,13.6,136.2,1374,661.3,3.1
05/03/2011 12:00,9.4,16.0,0.6,20.4,13.8,136.3,1376,654.1,3.1
05/03/2011 08:00,9.5,17.0,0.6,20.2,12.9,135.7,1373,639.4,3.2
05/03/2011 04:00,9.5,17.1,0.6,19.4,11.2,135.7,1368,668.4,3.1
05/03/2011 00:00,9.4,16.4,0.6,19.7,13.8,134.9,1365,649.4,3.0
04/03/2011 20:00,9.5,16.9,0.4,20.6,12.0,135.3,1358,658.2,2.9
04/03/2011 16:00,9.3,16.3,0.4,19.5,13.1,134.7,1361,617.1,2.8
04/03/2011 12:00,9.3,17.3,0.4,19.7,11.9,135.3,1364,634.7,2.9
04/03/2011 08:00,9.3,16.8,0.6,19.9,12.2,134.2,1356,648.2,3.0
04/03/2011 04:00,9.1,17.9,0.5,19.8,11.0,132.8,1348,654.5,3.0
04/03/2011 00:00,9.1,16.2,0.5,19.9,13.6,133.2,1354,642.0,3.1
03/03/2011 20:00,9.1,15.4,0.5,19.9,10.8,132.3,1342,655.8,3.0
03/03/2011 16:00,9.0,17.8,0.3,19.9,11.1,132.5,1345,644.5,3.0
03/03/2011 12:00,8.9,17.2,0.4,19.6,11.2,130.8,1339,649.0,3.0
03/03/2011 08:00,8.6,17.3,0.4,20.3,10.5,130.6,1336,693.0,3.1
03/03/2011 04:00,8.6,16.5,0.6,19.2,12.3,129.4,1339,629.8,3.2
03/03/2011 00:00,8.7,15.7,0.6,19.1,13.6,131.9,1340,652.8,3.2
02/03/2011 20:00,8.7,17.4,0.6,19.5,10.8,130.8,1340,656.1,3.1
02/03/2011 16:00,8.8,16.9,0.4,19.5,11.2,131.1,1337,675.0,2.9
02/03/2011 12:00,8.6,15.9,0.6,20.0,12.8,130.2,1332,639.0,3.0
02/03/2011 08:00,8.5,16.0,0.5,19.9,14.1,129.2,1333,665.6,3.1
02/03/2011 04:00,8.6,16.7,0.5,19.7,13.8,128.8,1329,632.4,3.0
02/03/2011 00:00,8.7,15.1,0.6,20.1,11.0,131.3,1332,619.8,3.1
01/03/2011 20:00,8.7,16.2,0.4,20.1,12.1,129.1,1324,642.4,3.0
01/03/2011 16:00,8.6,16.8,0.3,19.4,11.8,128.4,1327,657.3,3.1
01/03/2011 12:00,8.6,16.9,0.3,17.3,10.9,127.6,1319,649.6,2.9
01/03/2011 08:00,8.4,14.5,0.4,19.9,12.6,126.8,1312,687.0,3.1
01/03/2011 04:00,8.5,15.8,0.6,19.9,12.7,127.1,1320,646.9,3.0
01/03/2011 00:00,8.6,13.9,0.8,19.7,12.4,127.2,1310,617.7,3.0
28/02/2011 20:00,8.4,16.1,0.4,20.3,11.6,126.0,1309,634.3,3.1
28/02/2011 16:00,8.5,16.9,0.6,19.5,10.9,127.1,1315,630.5,3.1
28/02/2011 12:00,8.4,16.8,0.2,20.0,12.3,125.6,1310,645.5,3.2
28/02/2011 08:00,8.6,16.7,0.4,20.0,12.5,128.5,1322,687.1,3.3
28/02/2011 04:00,8.7,16.0,0.4,19.9,13.9,126.1,1319,654.3,3.3
28/02/2011 00:00,8.8,16.1,0.5,20.2,13.5,127.6,1327,633.1,3.3
27/02/2011 20:00,8.6,15.6,0.4,19.8,13.3,125.8,1313,646.4,3.2
27/02/2011 16:00,8.5,16.1,0.2,20.2,12.8,125.4,1312,657.8,3.3
27/02/2011 12:00,8.5,16.2,0.5,19.9,13.4,125.3,1313,663.0,3.2
27/02/2011 08:00,8.4,14.8,0.5,19.6,13.6,124.3,1299,649.2,3.1
27/02/2011 04:00,8.3,16.3,0.4,19.5,13.4,124.2,1300,645.1,3.1
27/02/2011 00:00,8.3,16.3,0.3,19.3,11.9,123.2,1295,656.0,3.0
26/02/2011 20:00,8.6,16.6,0.6,19.9,11.2,123.5,1299,649.0,3.0
26/02/2011 16:00,8.6,17.1,0.5,20.0,12.3,123.6,1307,659.1,3.1
26/02/2011 12:00,9.2,17.2,0.6,20.0,13.0,127.1,1321,647.0,3.0
26/02/2011 08:00,8.9,16.1,0.5,19.1,12.6,123.0,1291,643.7,3.0
26/02/2011 04:00,9.0,16.2,0.7,19.5,11.1,123.9,1296,651.8,3.0
26/02/2011 00:00,8.9,16.4,0.6,20.2,12.3,122.9,1295,630.7,2.8
25/02/2011 20:00,8.7,17.1,0.5,19.5,10.9,121.6,1286,618.9,2.9
25/02/2011 16:00,8.7,15.7,0.5,19.6,12.4,121.2,1283,673.6,2.8
25/02/2011 12:00,8.9,16.6,0.8,20.6,12.0,121.4,1287,640.3,2.9
25/02/2011 08:00,9.1,15.8,0.4,19.3,13.2,124.5,1307,642.3,2.9
25/02/2011 04:00,8.8,16.5,0.6,20.3,11.1,120.6,1284,662.7,2.8
25/02/2011 00:00,8.7,16.6,0.6,18.4,12.5,120.8,1284,618.2,2.9
24/02/2011 20:00,8.6,14.9,0.8,19.8,15.0,120.2,1279,637.6,2.9
24/02/2011 16:00,8.6,16.0,0.7,18.8,13.1,119.4,1272,626.4,2.9
24/02/2011 12:00,8.7,14.1,0.7,19.5,15.9,120.3,1279,673.6,2.8
24/02/2011 08:00,8.7,16.1,0.8,19.8,13.7,120.0,1276,643.2,2.9
24/02/2011 04:00,8.5,17.0,0.5,18.6,11.6,118.3,1269,633.0,2.9
24/02/2011 00:00,8.6,16.2,0.6,17.9,10.8,118.1,1268,657.1,2.8
23/02/2011 20:00,8.6,14.1,0.3,19.8,13.5,118.0,1266,651.9,2.8
23/02/2011 16:00,8.7,15.9,0.5,20.1,11.9,117.6,1261,659.4,2.8
23/02/2011 12:00,8.5,15.6,0.5,19.7,12.8,117.5,1256,642.5,2.8
23/02/2011 08:00,8.3,16.0,0.5,18.6,12.6,116.3,1250,612.2,3.0
23/02/2011 04:00,8.1,15.9,0.5,18.4,12.5,116.0,1250,678.4,2.9
23/02/2011 00:00,8.2,15.5,0.3,18.7,13.5,116.2,1251,661.3,2.9
22/02/2011 20:00,7.9,16.9,0.4,19.1,10.9,115.3,1247,657.3,3.0
22/02/2011 16:00,7.9,15.8,0.3,17.4,11.7,115.3,1248,629.7,2.9
22/02/2011 12:00,7.8,15.4,0.4,20.0,10.8,114.3,1243,675.6,3.0
22/02/2011 08:00,7.7,14.9,0.4,18.7,12.8,114.0,1239,644.7,3.0
22/02/2011 04:00,7.7,15.7,0.5,19.4,12.6,113.8,1239,664.6,3.0
22/02/2011 00:00,7.7,16.0,0.6,18.1,10.3,113.6,1239,664.6,3.0
21/02/2011 20:00,7.5,15.1,0.4,19.6,12.6,112.9,1234,683.2,3.2
21/02/2011 16:00,7.4,14.6,0.4,18.5,13.2,112.9,1230,642.8,3.1
21/02/2011 12:00,7.4,15.8,0.5,19.8,11.4,114.0,1231,671.8,3.1
21/02/2011 08:00,7.1,15.5,0.6,19.0,11.2,111.3,1224,652.5,3.1
21/02/2011 04:00,7.1,15.9,0.5,17.9,10.2,111.3,1218,661.5,3.1
21/02/2011 00:00,7.1,15.0,0.2,19.1,11.1,110.5,1211,642.6,3.0
20/02/2011 20:00,7.1,14.6,0.6,18.1,15.6,110.5,1220,636.2,3.1
20/02/2011 16:00,7.1,16.0,0.6,18.6,11.6,110.2,1215,647.5,3.0
20/02/2011 12:00,7.2,16.7,0.5,18.1,9.3,110.0,1213,673.6,3.1
20/02/2011 08:00,7.3,15.8,0.3,18.9,10.9,110.1,1217,646.6,3.0
20/02/2011 04:00,7.3,17.0,0.5,18.5,9.8,109.4,1210,654.1,3.0
20/02/2011 00:00,7.3,14.7,0.5,18.1,12.8,109.4,1213,653.0,3.0
19/02/2011 20:00,7.3,14.1,0.3,18.5,11.9,108.6,1204,646.6,2.9
19/02/2011 16:00,7.3,14.3,0.5,18.0,12.4,108.7,1204,637.5,3.0
19/02/2011 12:00,7.1,15.4,0.4,18.0,11.5,107.6,1195,680.9,3.1
19/02/2011 08:00,7.0,14.7,0.6,18.9,13.0,107.9,1197,662.2,3.0
19/02/2011 04:00,6.9,15.1,0.5,18.5,11.5,107.2,1193,674.9,3.0
19/02/2011 00:00,7.0,13.7,0.5,19.2,14.1,107.6,1197,653.3,3.0
18/02/2011 20:00,6.9,15.0,0.5,18.7,12.2,107.6,1197,661.5,3.0
18/02/2011 16:00,7.0,15.4,0.6,18.5,10.4,106.8,1189,646.3,3.1
18/02/2011 12:00,7.1,15.7,0.5,19.1,12.0,107.3,1197,670.4,3.0
18/02/2011 08:00,7.2,16.4,0.6,18.4,10.0,108.8,1201,647.7,3.0
18/02/2011 04:00,7.0,15.3,0.3,18.3,11.3,106.0,1186,652.8,3.0
18/02/2011 00:00,7.0,15.1,0.6,18.5,11.5,105.7,1185,625.0,3.0
17/02/2011 20:00,7.0,16.3,0.4,19.1,9.9,106.0,1188,646.6,2.9
17/02/2011 16:00,7.1,15.1,0.5,17.9,10.8,105.3,1180,671.5,2.9
17/02/2011 12:00,7.1,15.2,0.6,18.2,10.5,104.9,1180,657.1,2.9
17/02/2011 08:00,7.0,14.9,0.6,18.4,12.8,104.8,1177,657.9,3.0
17/02/2011 04:00,6.9,17.5,0.4,18.2,10.9,104.1,1172,666.0,2.9
17/02/2011 00:00,6.9,14.4,0.4,18.1,11.8,104.4,1172,624.2,3.0
16/02/2011 20:00,7.0,15.1,0.5,18.3,10.7,104.1,1169,666.1,3.0
16/02/2011 16:00,6.8,14.1,0.5,17.9,13.7,103.4,1171,638.5,2.9
16/02/2011 12:00,7.0,15.3,0.5,18.9,10.8,103.7,1173,666.4,2.9
16/02/2011 08:00,7.0,14.1,0.6,18.0,13.9,103.9,1167,631.7,3.0
16/02/2011 04:00,6.9,15.3,0.5,18.5,11.8,102.7,1165,635.5,3.0
16/02/2011 00:00,6.8,16.1,0.3,18.3,9.3,102.8,1159,672.4,2.9
15/02/2011 20:00,6.7,14.8,0.6,17.9,11.6,101.9,1153,632.1,3.0
15/02/2011 16:00,6.6,14.7,0.5,18.2,11.6,101.8,1152,680.4,2.9
15/02/2011 12:00,6.7,15.0,0.5,18.4,11.3,103.5,1162,661.5,2.9
15/02/2011 08:00,6.4,14.6,0.7,17.9,11.9,100.7,1147,629.9,2.9
15/02/2011 04:00,6.3,15.1,0.5,18.1,12.5,99.8,1139,667.5,3.0
15/02/2011 00:00,6.3,13.9,0.5,17.0,11.3,99.4,1140,646.9,2.9
14/02/2011 20:00,6.5,14.8,0.5,18.0,10.0,99.7,1140,674.5,2.9
14/02/2011 16:00,6.4,14.5,0.5,17.5,11.1,100.2,1142,660.1,2.9
14/02/2011 12:00,6.4,14.3,0.3,18.0,12.3,99.3,1139,638.4,2.8
14/02/2011 08:00,6.6,13.2,0.4,18.8,11.3,99.1,1138,666.3,2.8
14/02/2011 04:00,6.6,11.3,0.5,18.2,14.2,98.8,1136,645.4,2.8
14/02/2011 00:00,6.8,14.2,0.5,17.6,11.2,99.7,1134,633.2,2.8
13/02/2011 20:00,6.7,15.4,0.6,17.5,9.7,99.0,1138,655.9,2.9
13/02/2011 16:00,6.9,13.7,0.4,17.9,12.9,101.6,1149,667.1,2.8
13/02/2011 12:00,6.5,15.5,0.6,17.6,9.9,98.3,1133,654.4,2.9
13/02/2011 08:00,6.4,15.6,0.3,18.0,8.6,97.8,1124,654.6,2.9
13/02/2011 04:00,6.2,14.1,0.5,17.5,10.6,98.2,1129,645.7,2.9
13/02/2011 00:00,6.3,14.1,0.4,17.8,10.8,98.1,1132,647.8,2.9
12/02/2011 20:00,6.2,14.5,0.4,17.7,10.6,96.6,1119,668.2,2.8
12/02/2011 16:00,6.3,14.8,0.2,18.3,10.4,97.5,1118,631.1,2.7
12/02/2011 12:00,6.5,15.2,0.5,17.1,9.0,96.3,1119,628.6,2.8
12/02/2011 08:00,6.3,14.7,0.7,16.8,9.2,95.5,1113,661.3,2.9
12/02/2011 04:00,6.3,14.3,0.5,17.2,11.3,95.3,1112,651.1,2.9
12/02/2011 00:00,6.1,15.1,0.4,17.0,9.8,95.4,1112,638.9,2.9
11/02/2011 20:00,6.1,14.3,0.5,17.1,9.9,94.6,1110,654.3,3.0
11/02/2011 16:00,6.1,14.6,0.5,16.8,10.0,94.2,1110,629.6,3.0
11/02/2011 12:00,6.0,14.1,0.5,17.8,11.9,93.9,1102,641.2,3.0
11/02/2011 08:00,6.0,18.9,0.4,16.8,11.6,96.8,1127,626.3,3.0
11/02/2011 04:00,5.7,14.8,0.3,17.6,8.5,93.3,1097,662.2,3.0
11/02/2011 00:00,5.8,14.3,0.5,17.7,10.8,93.2,1093,643.8,2.9
10/02/2011 20:00,5.7,13.4,0.5,17.3,11.2,92.8,1094,640.3,3.0
10/02/2011 16:00,5.7,13.9,0.4,16.6,10.6,92.8,1094,646.0,3.0
10/02/2011 12:00,5.8,13.5,0.6,17.3,10.7,92.7,1092,643.5,3.1
10/02/2011 08:00,6.0,12.1,0.4,17.2,12.6,94.3,1100,680.9,3.1
10/02/2011 04:00,6.0,12.0,0.6,16.1,8.7,91.8,1083,636.8,3.1
10/02/2011 00:00,6.0,12.2,0.4,17.3,11.8,91.9,1079,660.7,3.2
09/02/2011 20:00,5.8,13.6,0.5,15.8,10.8,91.5,1069,638.7,3.1
09/02/2011 16:00,5.8,11.6,0.4,17.4,13.3,90.7,1062,649.2,2.9
09/02/2011 12:00,5.7,12.9,0.4,16.5,10.9,90.2,1066,647.9,2.8
09/02/2011 08:00,5.5,13.4,0.5,16.4,11.5,89.3,1055,633.3,2.9
09/02/2011 04:00,5.3,13.2,0.5,16.5,12.5,88.8,1052,625.6,2.9
09/02/2011 00:00,5.1,12.5,0.6,16.7,10.6,88.4,1047,658.7,2.9
08/02/2011 20:00,5.1,12.0,0.4,16.7,12.7,88.1,1043,668.0,2.9
08/02/2011 16:00,5.2,12.9,0.7,16.0,10.4,88.5,1040,654.0,2.7
08/02/2011 12:00,5.1,12.1,0.6,15.5,12.4,87.4,1033,644.6,2.7
08/02/2011 08:00,4.9,11.9,0.3,15.7,12.3,86.6,1025,671.6,2.6
08/02/2011 04:00,4.9,13.9,0.5,15.1,8.7,87.1,1027,666.1,2.6
08/02/2011 00:00,5.0,13.0,0.5,16.2,9.0,86.5,1031,644.6,2.6
07/02/2011 20:00,5.0,13.3,0.4,15.9,9.8,87.4,1030,643.3,2.8
07/02/2011 16:00,5.1,13.5,0.5,15.9,10.2,88.8,1031,653.4,3.0
07/02/2011 12:00,5.2,12.3,0.6,16.3,11.2,87.3,1025,654.0,2.8
07/02/2011 08:00,5.2,12.8,0.4,14.7,10.5,87.0,1014,637.1,2.5
07/02/2011 04:00,5.4,12.8,0.5,15.2,10.8,88.1,1018,674.9,2.1
07/02/2011 00:00,5.3,14.0,0.5,15.3,8.4,86.3,1009,652.5,2.0
06/02/2011 20:00,5.1,12.4,0.5,16.5,10.7,86.3,1011,658.7,2.0
06/02/2011 16:00,5.5,13.3,0.4,15.7,10.8,87.0,1011,655.0,2.0
06/02/2011 12:00,5.4,13.2,0.5,15.9,10.4,86.3,1008,635.0,2.0
06/02/2011 08:00,5.3,12.6,0.6,15.4,12.0,86.2,1000,651.9,2.0
06/02/2011 04:00,5.3,13.1,0.5,15.9,9.7,85.7,1003,651.7,2.0
06/02/2011 00:00,5.3,13.4,0.4,15.7,8.9,86.2,1002,641.8,2.0
05/02/2011 20:00,5.3,11.8,0.7,15.2,11.5,85.8,1004,662.8,2.0
05/02/2011 16:00,5.2,13.4,0.3,15.9,9.0,86.0,997,638.7,2.0
05/02/2011 12:00,5.2,13.1,0.5,15.8,10.1,83.5,996,632.3,2.0
05/02/2011 08:00,5.3,12.5,0.4,17.0,11.7,84.3,996,640.5,2.0
05/02/2011 04:00,5.4,13.0,0.5,16.1,10.9,85.8,997,646.7,2.0
05/02/2011 00:00,5.5,13.4,0.4,16.8,9.6,86.3,1005,636.7,2.0
04/02/2011 20:00,5.4,13.8,0.5,16.1,10.3,86.2,1000,647.3,2.0
04/02/2011 16:00,5.5,13.7,0.5,16.2,8.8,87.2,1002,663.7,2.0
04/02/2011 12:00,5.4,15.8,0.4,15.7,8.1,86.0,1004,650.1,2.0
04/02/2011 08:00,5.1,13.0,0.4,17.4,9.9,85.5,993,652.4,2.0
04/02/2011 04:00,5.0,13.0,0.4,16.7,9.8,85.3,989,657.7,2.0
04/02/2011 00:00,5.2,13.0,0.5,17.3,10.3,85.4,992,656.0,2.0
03/02/2011 20:00,5.0,13.3,0.5,16.2,8.6,85.0,991,640.5,2.0
03/02/2011 16:00,4.8,12.4,0.4,16.6,10.6,84.6,988,639.2,2.0
03/02/2011 12:00,4.8,13.8,0.4,16.1,9.1,85.0,991,649.3,2.0
03/02/2011 08:00,4.8,12.8,0.3,16.3,10.9,84.9,991,646.9,2.0
03/02/2011 04:00,4.8,12.7,0.4,16.0,9.5,84.1,992,645.6,2.0
03/02/2011 00:00,5.0,13.5,0.4,16.1,9.5,85.4,995,643.3,2.0
02/02/2011 20:00,5.2,12.5,0.4,16.9,10.9,86.8,998,648.3,2.0
02/02/2011 16:00,5.3,13.6,0.3,16.7,11.5,85.6,1003,646.9,2.0
02/02/2011 12:00,5.2,12.5,0.6,16.2,11.6,85.2,1003,627.6,2.1
02/02/2011 08:00,5.0,14.0,0.6,16.2,8.8,84.9,1001,635.2,2.2
02/02/2011 04:00,5.1,13.0,0.4,15.6,10.6,85.0,999,661.0,2.3
02/02/2011 00:00,5.0,12.9,0.5,16.1,10.8,84.2,993,670.6,2.5
01/02/2011 20:00,5.0,13.1,0.5,15.6,9.6,83.8,982,668.4,2.3
01/02/2011 16:00,5.0,12.2,0.6,16.3,9.8,84.6,979,670.9,2.0
01/02/2011 12:00,5.1,13.7,0.4,16.0,10.0,83.5,997,664.2,2.0
01/02/2011 08:00,5.1,13.1,0.4,15.7,10.1,83.9,980,658.0,2.0
01/02/2011 04:00,4.9,13.1,0.5,16.6,9.6,83.8,980,655.8,2.0
01/02/2011 00:00,4.8,12.9,0.5,16.1,9.7,82.9,977,659.6,2.0
31/01/2011 20:00,4.8,13.7,0.6,16.3,8.2,83.7,982,665.5,2.0
31/01/2011 16:00,4.8,12.4,0.4,15.9,11.4,83.3,975,654.0,2.0
31/01/2011 12:00,4.8,12.5,0.4,15.9,11.1,83.2,978,660.8,2.0
31/01/2011 08:00,4.6,12.4,0.4,16.3,10.6,82.5,968,648.0,2.0
31/01/2011 04:00,4.5,13.4,0.0,15.8,10.4,82.7,966,657.7,2.0
31/01/2011 00:00,4.5,11.0,0.3,16.6,13.5,82.7,970,648.3,2.0
30/01/2011 20:00,4.5,13.8,0.7,15.7,9.0,81.8,959,650.4,2.0
30/01/2011 16:00,4.7,13.6,0.6,15.9,8.4,86.2,967,663.5,2.0
30/01/2011 12:00,4.9,13.1,0.4,15.7,9.5,83.3,972,639.2,2.0
30/01/2011 08:00,4.8,13.5,0.4,16.1,9.1,82.8,964,642.0,2.0
30/01/2011 04:00,4.7,14.1,0.5,15.9,7.6,82.6,962,652.7,2.0
30/01/2011 00:00,4.7,13.5,0.3,16.3,9.9,82.6,960,639.4,2.0
29/01/2011 20:00,4.7,13.0,0.6,16.1,9.0,82.7,953,663.7,2.0
29/01/2011 16:00,4.6,12.4,0.4,16.3,10.5,83.5,964,653.4,2.0
29/01/2011 12:00,4.6,14.0,0.4,16.0,9.3,82.3,961,651.2,2.0
29/01/2011 08:00,4.5,12.7,0.3,16.3,10.2,81.7,952,652.6,2.0
29/01/2011 04:00,4.5,12.5,0.4,16.0,10.0,81.6,952,656.4,2.0
29/01/2011 00:00,4.6,12.8,0.3,16.5,8.0,81.9,944,659.5,2.0
28/01/2011 20:00,4.6,11.1,0.3,15.6,7.7,82.2,941,648.8,2.0
28/01/2011 16:00,4.6,13.5,0.5,16.3,9.8,82.0,942,681.2,2.0
28/01/2011 12:00,4.9,13.7,0.4,16.4,9.7,84.4,954,670.5,2.0
28/01/2011 08:00,4.9,13.2,0.5,16.4,9.7,84.4,951,631.5,2.0
28/01/2011 04:00,4.8,14.3,0.5,16.0,8.4,81.6,937,651.5,2.0
28/01/2011 00:00,4.9,13.4,0.6,16.6,7.6,84.1,941,674.1,2.0
27/01/2011 20:00,4.7,12.5,0.4,15.6,11.5,81.7,932,671.7,2.0
27/01/2011 16:00,4.6,14.3,0.4,16.4,7.3,83.2,945,677.7,2.0
27/01/2011 12:00,4.5,12.7,0.3,15.7,10.7,81.9,935,669.0,2.0
27/01/2011 08:00,4.5,12.4,0.5,16.8,11.2,81.6,932,659.6,2.0
27/01/2011 04:00,4.5,12.5,0.3,16.3,10.7,81.4,934,677.7,2.0
27/01/2011 00:00,4.7,13.3,0.4,16.0,10.4,81.3,938,650.0,2.0
26/01/2011 20:00,4.8,13.5,0.4,16.7,9.4,81.7,942,667.0,2.0
26/01/2011 16:00,4.9,13.4,0.6,16.4,11.3,82.5,947,673.4,2.0
26/01/2011 12:00,5.0,14.1,0.3,16.4,8.7,82.6,953,640.8,2.0
26/01/2011 08:00,4.8,12.5,0.2,16.9,10.1,82.7,951,642.9,2.0
26/01/2011 04:00,4.9,13.0,0.4,16.5,9.3,82.4,950,655.7,2.0
26/01/2011 00:00,5.1,14.9,0.5,15.9,10.9,83.0,960,659.8,2.0
25/01/2011 20:00,5.1,14.0,0.6,16.4,9.2,83.2,961,668.4,2.0
25/01/2011 16:00,5.2,17.9,0.5,16.9,10.4,84.4,963,668.9,2.0
25/01/2011 12:00,5.1,12.5,0.4,16.3,10.5,84.0,961,643.4,2.0
25/01/2011 08:00,5.0,12.0,0.6,15.4,13.1,82.5,957,645.6,2.0
25/01/2011 04:00,5.0,13.4,0.6,15.8,9.3,82.4,965,647.1,2.0
25/01/2011 00:00,5.1,13.4,0.3,15.9,10.6,83.0,966,647.1,2.0
24/01/2011 20:00,5.0,13.9,0.4,16.7,8.9,83.0,969,641.4,2.0
24/01/2011 16:00,4.9,14.3,0.5,15.6,8.0,85.3,963,638.6,2.0
24/01/2011 12:00,4.9,12.9,0.4,15.9,10.5,82.2,956,635.1,2.0
24/01/2011 08:00,4.7,14.0,0.5,16.4,8.5,81.9,954,656.5,2.0
24/01/2011 04:00,4.8,13.5,0.3,16.2,10.6,82.0,957,661.0,2.0
24/01/2011 00:00,4.9,12.0,0.4,16.5,10.3,82.2,958,684.2,2.0
23/01/2011 20:00,5.0,13.3,0.7,16.4,9.0,82.2,961,628.5,2.0
23/01/2011 16:00,5.0,13.2,0.7,17.1,10.1,84.0,970,653.6,2.0
23/01/2011 12:00,4.9,13.6,0.4,17.3,10.0,82.2,961,663.2,2.0
23/01/2011 08:00,4.9,12.6,0.4,16.3,10.2,82.4,965,643.4,2.0
23/01/2011 04:00,5.0,13.0,0.4,16.6,10.5,82.9,969,645.9,2.0
23/01/2011 00:00,4.9,14.7,0.4,16.4,9.6,82.6,967,638.6,2.0
22/01/2011 20:00,4.9,14.2,0.5,16.5,8.4,82.2,965,647.2,2.0
22/01/2011 16:00,5.0,13.7,0.4,16.9,8.6,82.4,963,640.3,2.0
22/01/2011 12:00,5.0,14.2,0.6,16.8,8.8,81.9,961,663.2,2.0
22/01/2011 08:00,4.9,13.4,0.7,17.0,9.8,82.0,960,646.2,2.0
22/01/2011 04:00,4.7,13.3,0.6,16.7,9.8,81.9,958,647.0,2.0
22/01/2011 00:00,4.6,13.2,0.4,16.2,9.7,81.5,956,652.8,2.0
21/01/2011 20:00,4.6,12.2,0.4,16.3,11.3,80.9,952,625.0,2.0
21/01/2011 16:00,4.6,12.7,0.4,15.7,10.1,81.6,956,667.0,2.0
21/01/2011 12:00,4.5,14.2,0.4,15.6,8.7,80.4,952,668.3,2.0
21/01/2011 08:00,4.4,13.2,0.5,16.2,10.0,81.2,948,640.1,2.0
21/01/2011 04:00,4.4,13.7,0.4,15.4,8.9,80.8,951,641.8,2.0
21/01/2011 00:00,4.4,13.1,0.5,16.2,10.3,81.3,952,668.2,2.0
20/01/2011 20:00,4.5,12.8,0.4,15.9,11.4,80.6,935,668.0,2.0
20/01/2011 16:00,4.5,12.2,0.4,15.7,11.4,81.2,953,648.7,2.0
20/01/2011 12:00,4.6,13.4,0.4,15.6,8.8,80.8,948,659.9,2.0
20/01/2011 08:00,4.5,12.2,0.6,16.4,10.8,81.0,945,653.7,2.0
20/01/2011 04:00,4.6,14.1,0.4,15.6,9.6,80.8,950,672.4,2.0
20/01/2011 00:00,4.8,13.0,0.3,16.2,9.4,82.1,945,624.2,2.0
19/01/2011 20:00,4.9,12.7,0.5,16.3,11.0,83.4,958,647.4,2.0
19/01/2011 16:00,4.9,13.7,0.5,15.9,9.4,81.5,946,642.2,2.0
19/01/2011 12:00,4.9,14.1,0.6,15.5,8.5,81.4,949,643.7,2.0
19/01/2011 08:00,4.9,12.4,0.3,15.8,11.3,81.1,937,653.8,2.0
19/01/2011 04:00,4.8,13.8,0.5,15.9,9.2,81.4,937,670.0,2.0
19/01/2011 00:00,4.7,13.7,0.3,16.5,8.9,81.2,932,652.7,2.0
18/01/2011 20:00,4.8,13.0,0.5,16.2,10.1,82.4,935,656.1,2.0
18/01/2011 16:00,4.7,12.5,0.5,15.6,10.4,81.0,928,660.6,2.0
18/01/2011 12:00,4.8,13.5,0.6,16.3,9.2,81.7,939,651.4,2.0
18/01/2011 08:00,4.7,13.9,0.3,16.2,9.5,80.5,931,650.4,2.0
18/01/2011 04:00,4.7,14.7,0.4,16.1,9.1,81.3,934,648.7,2.0
18/01/2011 00:00,4.8,13.0,0.4,16.1,9.5,81.2,936,683.1,2.0
17/01/2011 20:00,4.9,13.6,0.6,16.3,9.8,81.4,939,654.5,2.0
17/01/2011 16:00,5.0,12.8,0.6,16.2,11.0,82.1,942,651.8,2.0
17/01/2011 12:00,5.0,12.5,0.4,17.1,11.2,81.8,936,652.8,2.0
17/01/2011 08:00,5.0,14.3,0.3,16.1,8.8,81.8,937,649.5,2.0
17/01/2011 04:00,4.9,13.9,0.6,16.5,9.4,81.8,940,645.3,2.0
17/01/2011 00:00,5.0,13.0,0.4,15.9,10.6,82.1,941,659.8,2.0
16/01/2011 20:00,5.2,14.0,0.5,14.7,9.3,82.4,947,635.0,2.0
16/01/2011 16:00,5.3,13.2,0.5,16.4,10.3,82.6,948,633.9,2.0
16/01/2011 12:00,5.3,14.1,0.5,16.9,8.5,82.8,946,643.0,2.0
16/01/2011 08:00,5.4,12.8,0.4,17.4,10.1,82.8,952,634.4,2.0
16/01/2011 04:00,5.3,13.6,0.5,16.0,10.1,83.3,949,662.9,2.0
16/01/2011 00:00,5.5,13.3,0.7,17.1,11.8,84.7,964,682.4,2.0
15/01/2011 20:00,5.4,15.4,0.3,16.9,9.1,83.1,952,643.8,2.0
15/01/2011 16:00,5.4,13.2,0.7,15.9,10.2,83.0,950,656.3,2.0
15/01/2011 12:00,5.4,14.5,0.6,16.7,8.8,82.6,956,653.6,2.0
15/01/2011 08:00,5.3,12.9,0.5,17.2,11.4,84.7,961,647.7,2.0
15/01/2011 04:00,5.0,12.5,0.5,16.8,10.6,82.6,953,656.0,2.0
15/01/2011 00:00,5.0,13.2,0.6,16.0,10.8,82.5,949,663.2,2.0
14/01/2011 20:00,5.1,13.3,0.5,15.6,11.4,82.6,950,664.9,2.0
14/01/2011 16:00,5.2,13.4,0.4,16.4,11.7,83.6,952,656.0,2.0
14/01/2011 12:00,5.3,13.3,0.4,16.1,11.2,82.9,953,668.2,2.0
14/01/2011 08:00,5.4,13.1,0.3,17.2,10.6,83.1,954,662.0,2.0
14/01/2011 04:00,5.5,11.2,0.5,15.8,15.5,83.7,961,649.2,2.0
14/01/2011 00:00,5.4,15.2,0.5,15.7,9.1,83.3,956,686.2,2.0
13/01/2011 20:00,5.3,13.1,0.3,17.0,12.1,83.2,953,638.8,2.0
13/01/2011 16:00,5.4,11.1,0.4,16.6,10.4,82.8,954,661.3,2.0
13/01/2011 12:00,5.5,13.9,0.4,15.7,9.4,83.1,959,660.3,2.0
13/01/2011 08:00,5.5,13.8,0.7,17.1,8.6,83.1,955,656.6,2.0
13/01/2011 04:00,5.5,13.1,0.4,17.3,11.0,83.1,957,669.1,2.0
13/01/2011 00:00,5.4,13.3,0.3,14.7,10.9,83.6,958,655.9,2.0
12/01/2011 20:00,5.4,14.7,0.5,15.7,9.1,83.2,954,652.3,2.0
12/01/2011 16:00,5.3,14.8,0.5,17.2,7.9,82.4,950,666.7,2.0
12/01/2011 12:00,5.3,14.1,0.5,18.1,9.1,82.4,952,655.4,2.0
12/01/2011 08:00,5.2,15.1,0.4,15.6,8.1,84.5,958,651.5,2.0
12/01/2011 04:00,4.8,13.7,0.4,16.6,9.2,82.2,948,635.8,2.0
12/01/2011 00:00,4.7,13.8,0.4,16.4,10.0,82.0,947,645.7,2.0
11/01/2011 20:00,4.7,13.4,0.5,15.8,9.9,81.3,944,666.8,2.0
11/01/2011 16:00,4.9,13.4,0.3,16.8,10.2,83.4,955,640.8,2.0
11/01/2011 12:00,5.0,13.1,0.4,16.2,9.8,82.4,953,652.1,2.0
11/01/2011 08:00,5.1,12.8,0.5,16.2,10.9,82.4,956,670.3,2.0
11/01/2011 04:00,5.4,14.0,0.4,16.5,10.0,85.4,968,677.3,2.0
11/01/2011 00:00,5.2,14.7,0.3,16.1,8.8,83.1,953,660.7,2.0
10/01/2011 20:00,5.2,13.3,0.4,16.3,10.7,82.7,952,653.1,2.0
10/01/2011 16:00,5.2,13.5,0.6,17.0,11.0,82.3,956,653.3,2.0
10/01/2011 12:00,5.0,14.1,0.4,16.3,8.5,82.3,949,660.0,2.0
10/01/2011 08:00,4.7,13.3,0.3,15.7,10.3,81.4,948,635.5,2.0
10/01/2011 04:00,4.7,13.8,0.2,16.1,7.9,81.7,946,660.5,2.0
10/01/2011 00:00,4.8,13.0,0.3,16.1,9.9,82.7,950,612.1,2.0
09/01/2011 20:00,4.7,14.2,0.5,16.2,9.1,81.4,943,668.5,2.0
09/01/2011 16:00,4.7,13.0,0.5,15.8,11.0,81.7,945,662.0,2.0
09/01/2011 12:00,4.8,14.4,0.4,15.3,8.5,78.4,943,646.8,2.0
09/01/2011 08:00,4.8,12.3,0.4,15.9,11.8,82.0,945,641.8,2.0
09/01/2011 04:00,4.8,12.9,0.3,16.0,10.6,82.6,950,660.7,2.0
09/01/2011 00:00,4.9,12.3,0.3,16.3,12.1,82.6,947,634.9,2.0
08/01/2011 20:00,4.8,13.3,0.4,16.1,10.8,82.0,945,646.2,2.0
08/01/2011 16:00,4.8,13.0,0.4,17.1,11.4,82.3,950,663.7,2.0
08/01/2011 12:00,4.9,13.6,0.4,15.9,9.1,82.2,951,655.2,2.0
08/01/2011 08:00,5.1,12.6,0.5,16.1,12.3,82.2,950,635.1,2.0
08/01/2011 04:00,5.1,13.9,0.4,16.0,9.0,82.3,946,666.5,2.0
08/01/2011 00:00,5.0,14.1,0.4,15.8,8.4,83.9,951,647.6,2.0
07/01/2011 20:00,4.9,12.5,0.6,16.1,9.4,81.7,944,647.0,2.0
07/01/2011 16:00,4.8,14.0,0.4,15.9,8.2,81.5,945,649.0,2.0
07/01/2011 12:00,4.5,12.6,0.3,16.1,11.1,81.2,945,653.0,2.0
07/01/2011 08:00,4.4,13.5,0.5,15.6,9.9,81.2,941,643.7,2.0
07/01/2011 04:00,4.4,13.3,0.4,15.9,10.2,80.8,937,668.5,2.0
07/01/2011 00:00,4.4,12.8,0.2,16.2,11.1,80.6,935,675.9,2.0
06/01/2011 20:00,4.5,12.7,0.5,15.3,11.4,81.1,941,633.7,2.0
06/01/2011 16:00,4.7,14.1,0.4,15.9,8.9,81.7,945,671.5,2.0
06/01/2011 12:00,4.8,13.1,0.4,16.7,9.8,81.8,947,668.0,2.0
06/01/2011 08:00,4.8,13.4,0.5,15.4,8.9,81.6,939,652.3,2.0
06/01/2011 04:00,4.8,13.1,0.4,15.6,9.9,82.4,951,660.3,2.0
06/01/2011 00:00,4.9,13.5,0.5,16.0,9.7,82.2,948,650.7,2.0
