Timestamp,MAIN: Hydrogen (ppm),MAIN: Methane (ppm),MAIN: Acetylene (ppm),MAIN: Ethylene (ppm),MAIN: Ethane (ppm),MAIN: Carbon Monoxide (ppm),MAIN: Carbon Dioxide (ppm),MAIN: Oxygen (ppm),MAIN: Water (ppm)
05/01/2011 20:00,4.9,13.9,0.4,16.1,8.6,82.6,945,652.5,2.0
05/01/2011 16:00,5.0,13.1,0.6,15.7,10.3,82.6,948,659.0,2.0
05/01/2011 12:00,4.9,12.9,0.4,15.2,9.7,81.8,943,622.8,2.0
05/01/2011 08:00,4.9,12.8,0.4,16.5,10.3,82.3,947,660.5,2.0
05/01/2011 04:00,5.0,15.0,0.5,15.8,8.6,82.1,950,646.1,2.0
05/01/2011 00:00,4.9,12.9,0.5,15.9,11.0,82.2,947,661.3,2.0
04/01/2011 20:00,4.9,13.7,0.2,15.5,10.4,81.8,948,650.8,2.0
04/01/2011 16:00,4.9,12.6,0.3,15.4,10.1,81.7,944,655.8,2.0
04/01/2011 12:00,4.8,12.8,0.5,15.3,10.5,81.4,946,656.8,2.0
04/01/2011 08:00,4.8,13.3,0.5,15.9,10.7,81.8,945,626.4,2.0
04/01/2011 04:00,4.7,13.1,0.5,15.5,9.5,81.9,942,661.8,2.0
04/01/2011 00:00,4.6,12.6,0.5,15.4,11.1,80.9,940,661.9,2.0
03/01/2011 20:00,4.5,12.5,0.2,16.0,10.1,80.8,935,647.3,2.0
03/01/2011 16:00,4.5,14.4,0.2,14.9,9.5,80.8,941,667.8,2.0
03/01/2011 12:00,4.5,13.2,0.4,14.4,10.5,81.0,940,647.9,2.0
03/01/2011 08:00,4.5,14.7,0.4,14.8,7.6,80.5,933,664.0,2.0
03/01/2011 04:00,4.5,12.2,0.4,15.2,11.5,80.8,940,648.8,2.0
03/01/2011 00:00,4.5,13.0,0.5,15.4,10.1,80.8,936,650.3,2.0
02/01/2011 20:00,4.5,13.2,0.3,15.7,9.7,80.9,938,644.9,2.0
02/01/2011 16:00,4.4,14.5,0.4,15.3,7.2,80.4,937,675.2,2.0
02/01/2011 12:00,4.5,11.8,0.4,16.0,10.7,80.6,940,671.6,2.0
02/01/2011 08:00,4.5,11.9,0.2,15.9,10.5,80.7,941,654.1,2.0
02/01/2011 04:00,4.5,11.5,0.3,15.5,8.7,80.5,936,663.6,2.0
02/01/2011 00:00,4.5,12.9,0.4,15.6,10.2,80.7,938,655.2,2.0
01/01/2011 20:00,4.6,11.8,0.5,16.1,11.5,80.7,938,649.8,2.0
01/01/2011 16:00,4.7,14.6,0.2,16.8,11.4,81.6,948,658.8,2.0
01/01/2011 12:00,4.8,12.7,0.4,15.9,9.4,81.3,948,654.1,2.0
01/01/2011 08:00,4.8,13.6,0.4,16.1,8.5,82.4,950,652.0,2.0
01/01/2011 04:00,5.0,14.1,0.3,15.0,7.9,81.7,947,656.2,2.0
01/01/2011 00:00,4.9,12.4,0.5,15.6,11.2,81.5,945,654.0,2.0
31/12/2010 20:00,5.0,13.0,0.5,15.8,9.8,81.4,948,644.6,2.0
31/12/2010 16:00,5.1,13.3,0.4,16.1,9.9,83.1,953,669.7,2.0
31/12/2010 12:00,5.2,13.1,0.4,16.0,9.6,83.7,957,654.6,2.0
31/12/2010 08:00,4.9,12.5,0.5,15.8,10.4,81.0,945,654.2,2.0
31/12/2010 04:00,5.0,12.2,0.3,15.3,12.0,81.2,947,640.0,2.0
31/12/2010 00:00,5.1,12.5,0.5,15.7,10.1,82.7,948,666.8,2.0
30/12/2010 20:00,5.0,11.6,0.3,16.0,11.2,81.7,949,654.5,2.0
30/12/2010 16:00,5.0,12.8,0.2,14.6,11.4,81.1,949,660.0,2.0
30/12/2010 12:00,5.0,12.3,0.4,15.6,11.0,81.8,947,661.5,2.0
30/12/2010 08:00,4.9,12.9,0.4,15.3,9.6,81.1,942,673.6,2.0
30/12/2010 04:00,4.9,13.5,0.5,15.7,9.7,80.9,947,659.4,2.0
30/12/2010 00:00,4.9,14.6,0.6,15.3,7.4,81.0,945,660.6,2.0
29/12/2010 20:00,5.0,11.8,0.6,15.6,10.7,84.0,941,630.0,2.0
29/12/2010 16:00,5.0,13.4,0.4,15.4,9.2,81.4,946,663.5,2.0
29/12/2010 12:00,5.0,13.1,0.5,15.4,9.4,81.1,950,648.5,2.0
29/12/2010 08:00,4.9,11.9,0.6,15.4,10.1,84.0,942,665.4,2.0
29/12/2010 04:00,4.9,13.2,0.4,15.2,9.9,82.1,940,651.2,2.0
29/12/2010 00:00,4.9,13.6,0.3,14.9,8.8,74.4,942,630.3,2.0
28/12/2010 20:00,4.9,12.2,0.5,15.0,9.4,81.1,940,656.2,2.0
28/12/2010 16:00,4.9,14.0,0.4,15.0,10.3,81.1,941,629.6,2.0
28/12/2010 12:00,4.9,13.5,0.4,15.2,9.4,81.5,947,653.0,2.0
28/12/2010 08:00,4.8,13.3,0.3,15.0,10.4,81.8,945,654.7,2.0
28/12/2010 04:00,4.7,12.0,0.6,15.5,10.3,81.4,944,672.8,2.0
28/12/2010 00:00,4.7,12.3,0.4,16.0,10.4,81.5,941,664.9,2.0
27/12/2010 20:00,4.7,13.2,0.4,14.6,10.6,80.9,940,661.9,2.0
27/12/2010 16:00,4.7,12.6,0.5,15.5,9.9,80.9,939,651.8,2.0
27/12/2010 12:00,4.7,13.3,0.6,15.1,9.3,81.3,943,670.8,2.0
27/12/2010 08:00,4.6,12.5,0.5,15.9,9.4,81.1,940,665.8,2.0
27/12/2010 04:00,4.6,13.6,0.5,15.6,8.3,80.6,935,650.3,2.0
27/12/2010 00:00,4.5,13.5,0.4,15.7,8.8,81.0,936,679.1,2.0
26/12/2010 20:00,4.5,12.0,0.4,14.9,10.0,81.1,936,634.2,2.0
26/12/2010 16:00,4.5,14.5,0.3,14.3,7.5,80.8,941,678.8,2.0
26/12/2010 12:00,4.4,13.0,0.5,15.8,7.1,68.9,930,638.1,2.0
26/12/2010 08:00,4.4,14.0,0.3,15.2,9.3,80.1,928,693.8,2.0
26/12/2010 04:00,4.4,11.0,0.3,15.8,11.1,80.1,937,672.4,2.0
26/12/2010 00:00,4.5,14.2,0.2,15.8,8.2,80.2,936,656.6,2.0
25/12/2010 20:00,4.6,13.3,0.3,15.4,8.9,79.6,934,658.9,2.0
25/12/2010 16:00,4.5,12.6,0.4,15.5,8.9,80.3,939,678.4,2.0
25/12/2010 12:00,4.3,11.8,0.4,14.8,8.3,79.7,932,637.2,2.0
25/12/2010 08:00,4.1,13.0,0.2,15.9,9.8,79.4,929,674.0,2.0
25/12/2010 04:00,4.2,11.5,0.4,15.4,10.8,80.3,930,676.2,2.0
25/12/2010 00:00,4.3,12.8,0.5,15.4,7.8,80.5,932,669.3,2.0
24/12/2010 20:00,4.4,13.3,0.5,15.3,9.7,80.2,930,657.7,2.0
24/12/2010 16:00,4.4,13.3,0.3,15.0,8.5,80.5,937,676.4,2.0
24/12/2010 12:00,4.4,12.3,0.4,14.6,8.1,80.3,933,650.1,2.0
24/12/2010 08:00,4.4,12.1,0.5,15.1,9.5,80.6,939,656.0,2.0
24/12/2010 04:00,4.5,12.6,0.5,15.3,10.0,80.9,938,648.1,2.0
24/12/2010 00:00,4.5,13.2,0.5,14.8,11.0,80.4,939,675.3,2.0
23/12/2010 20:00,4.5,13.6,0.5,15.5,8.4,80.5,939,633.7,2.0
23/12/2010 16:00,4.5,14.0,0.3,14.9,8.8,80.9,939,648.4,2.0
23/12/2010 12:00,4.4,10.4,0.3,14.9,13.7,80.8,938,677.8,2.0
23/12/2010 08:00,4.3,12.3,0.4,15.4,9.8,80.2,940,653.1,2.0
23/12/2010 04:00,4.4,11.8,0.3,15.4,10.9,80.9,940,660.0,2.0
23/12/2010 00:00,4.6,12.3,0.3,15.1,9.4,80.7,945,662.2,2.0
22/12/2010 20:00,4.5,12.1,0.4,15.3,10.1,80.6,940,674.8,2.0
22/12/2010 16:00,4.5,12.8,0.5,15.2,9.6,80.7,941,658.0,2.0
22/12/2010 12:00,4.5,12.4,0.5,15.2,10.3,80.6,936,635.0,2.0
22/12/2010 08:00,4.4,12.3,0.3,15.3,11.4,80.8,939,664.8,2.0
22/12/2010 04:00,4.5,13.3,0.3,15.0,9.0,80.4,935,629.8,2.0
22/12/2010 00:00,4.4,13.2,0.4,14.8,8.4,80.7,941,668.5,2.0
21/12/2010 20:00,4.3,13.9,0.3,15.4,9.6,81.9,940,664.5,2.0
21/12/2010 16:00,4.2,11.6,0.2,15.2,11.5,80.3,936,634.3,2.0
21/12/2010 12:00,4.1,11.8,0.5,15.4,9.5,80.5,936,642.8,2.0
21/12/2010 08:00,4.0,13.4,0.4,15.6,9.2,80.1,926,696.7,2.0
21/12/2010 04:00,4.0,12.1,0.3,15.1,9.1,80.1,932,645.5,2.0
21/12/2010 00:00,4.2,11.2,0.3,15.3,9.2,80.5,932,665.7,2.0
20/12/2010 20:00,4.2,12.6,0.4,15.4,9.3,80.5,933,663.5,2.0
20/12/2010 16:00,4.3,12.4,0.4,14.6,10.1,80.6,931,676.2,2.0
20/12/2010 12:00,4.2,12.1,0.3,14.7,10.7,80.6,939,658.0,2.0
20/12/2010 08:00,4.1,13.0,0.3,15.5,9.0,79.8,930,662.6,2.0
20/12/2010 04:00,4.1,12.8,0.1,15.2,9.8,79.7,932,671.8,2.0
20/12/2010 00:00,4.2,13.4,0.4,15.3,8.1,76.8,932,672.8,2.0
19/12/2010 20:00,4.4,12.6,0.3,14.1,7.6,80.0,933,661.1,2.0
19/12/2010 16:00,4.5,12.1,0.4,14.9,10.1,80.8,936,651.6,2.0
19/12/2010 12:00,4.5,12.8,0.3,15.1,8.6,79.7,942,672.7,2.0
19/12/2010 08:00,4.3,11.6,0.4,14.8,10.8,80.7,935,650.8,2.0
19/12/2010 04:00,4.3,12.6,0.2,15.0,9.6,80.7,934,648.9,2.0
19/12/2010 00:00,4.3,12.6,0.4,14.7,8.2,80.4,935,663.6,2.0
18/12/2010 20:00,4.2,13.4,0.1,14.7,8.4,80.3,928,678.2,2.0
18/12/2010 16:00,4.2,12.2,0.3,15.3,8.9,80.3,930,702.9,2.0
18/12/2010 12:00,4.2,13.0,0.2,14.6,9.3,80.4,936,670.4,2.0
18/12/2010 08:00,4.3,13.2,0.2,14.2,9.2,80.1,936,656.1,2.0
18/12/2010 04:00,4.2,16.3,0.4,14.4,9.9,82.6,933,658.9,2.0
18/12/2010 00:00,4.2,12.3,0.4,15.5,9.2,78.2,928,664.5,2.0
17/12/2010 20:00,4.2,11.6,0.4,15.5,10.7,80.7,938,650.1,2.0
17/12/2010 16:00,4.2,10.9,0.5,15.2,11.1,80.8,927,654.3,2.0
17/12/2010 12:00,4.2,11.6,0.3,15.2,10.9,80.5,927,656.0,2.0
17/12/2010 08:00,4.1,11.8,0.2,15.0,9.8,80.2,933,658.7,2.0
17/12/2010 04:00,4.2,13.6,0.3,14.5,7.5,80.5,931,657.3,2.0
17/12/2010 00:00,4.2,14.3,0.2,14.9,6.7,80.3,933,645.8,2.0
16/12/2010 20:00,4.2,12.1,0.3,15.2,9.5,80.7,933,667.1,2.0
16/12/2010 16:00,4.4,13.4,0.6,14.9,9.6,80.6,931,684.9,2.0
16/12/2010 12:00,4.6,12.4,0.6,15.1,9.4,82.2,947,656.4,2.0
16/12/2010 08:00,4.8,12.9,0.2,15.6,7.9,81.6,952,650.6,2.0
16/12/2010 04:00,5.2,12.3,0.3,15.1,8.5,84.2,965,659.4,2.0
16/12/2010 00:00,4.8,12.3,0.4,14.2,8.8,81.3,945,662.0,2.0
15/12/2010 20:00,4.7,12.8,0.5,15.0,9.0,80.8,941,668.5,2.0
15/12/2010 16:00,4.8,12.5,0.5,14.3,9.5,80.8,941,658.6,2.0
15/12/2010 12:00,4.9,12.8,0.3,15.2,9.3,81.1,947,675.5,2.0
15/12/2010 08:00,4.9,12.6,0.3,15.3,8.3,80.6,945,656.4,2.0
15/12/2010 04:00,4.8,14.0,0.4,14.5,8.0,80.6,945,657.3,2.0
15/12/2010 00:00,4.8,11.9,0.3,15.0,9.5,80.8,947,640.4,2.0
14/12/2010 20:00,4.9,13.8,0.4,13.8,9.1,80.9,946,675.6,2.0
14/12/2010 16:00,4.9,13.2,0.5,14.3,8.9,81.1,943,672.2,2.0
14/12/2010 12:00,4.9,12.4,0.3,14.4,9.0,81.0,947,648.0,2.0
14/12/2010 08:00,4.8,13.0,0.3,15.2,8.4,80.5,940,646.0,2.0
14/12/2010 04:00,4.8,11.4,0.3,14.5,10.0,80.9,943,686.9,2.0
14/12/2010 00:00,4.8,12.4,0.4,14.5,9.4,82.6,949,651.3,2.0
13/12/2010 20:00,4.7,12.7,0.5,14.9,8.1,81.0,943,668.3,2.0
13/12/2010 16:00,4.7,12.0,0.4,14.8,8.3,80.8,940,665.1,2.0
13/12/2010 12:00,4.7,12.1,0.4,14.6,9.3,80.4,945,666.4,2.0
13/12/2010 08:00,4.7,14.4,0.4,13.9,7.3,80.9,943,629.9,2.0
13/12/2010 04:00,4.8,11.2,0.5,14.7,10.3,80.8,944,651.3,2.0
13/12/2010 00:00,4.8,12.4,0.4,14.7,8.1,80.9,943,672.6,2.0
12/12/2010 20:00,4.9,13.4,0.4,14.6,7.9,81.2,944,659.8,2.0
12/12/2010 16:00,4.8,11.6,0.2,15.1,8.6,81.0,943,660.1,2.0
12/12/2010 12:00,4.8,12.6,0.5,13.9,9.7,81.3,949,647.6,2.0
12/12/2010 08:00,4.6,12.7,0.5,14.0,9.5,80.5,943,660.2,2.0
12/12/2010 04:00,4.6,13.7,0.5,14.9,8.0,80.8,938,677.1,2.0
12/12/2010 00:00,4.6,12.2,0.4,15.0,7.8,80.8,942,655.4,2.0
11/12/2010 20:00,4.8,13.5,0.4,14.5,7.8,81.5,945,647.9,2.0
11/12/2010 16:00,4.8,12.8,0.4,14.9,9.0,80.7,947,653.1,2.0
11/12/2010 12:00,4.9,11.8,0.4,15.0,10.2,80.6,954,653.8,2.0
11/12/2010 08:00,4.9,12.5,0.5,14.2,9.5,80.2,943,670.0,2.0
11/12/2010 04:00,4.9,12.6,0.4,15.0,9.4,81.7,952,674.6,2.0
11/12/2010 00:00,4.9,13.2,0.4,14.7,8.8,83.3,947,648.3,2.0
10/12/2010 20:00,4.9,12.8,0.6,15.2,9.2,81.6,952,657.2,2.0
10/12/2010 16:00,5.0,13.0,0.4,14.2,8.7,80.3,950,681.0,2.0
10/12/2010 12:00,4.9,13.1,0.4,14.6,8.3,81.0,948,676.0,2.0
10/12/2010 08:00,4.9,12.6,0.4,14.5,8.7,80.7,942,641.4,2.0
10/12/2010 04:00,4.7,14.3,0.5,14.4,8.5,80.3,948,661.6,2.0
10/12/2010 00:00,4.7,11.4,0.4,13.8,11.3,80.7,947,666.4,2.0
09/12/2010 20:00,4.7,13.4,0.5,14.7,7.6,81.0,942,667.5,2.0
09/12/2010 16:00,4.6,12.1,0.4,15.0,10.1,81.1,948,642.8,2.0
09/12/2010 12:00,4.4,11.7,0.3,14.5,9.6,80.1,943,671.8,2.0
09/12/2010 08:00,4.3,11.6,0.2,14.6,10.3,80.1,938,637.9,2.0
09/12/2010 04:00,4.2,12.1,0.3,14.6,9.5,80.2,936,650.1,2.0
09/12/2010 00:00,4.2,12.5,0.2,14.2,9.6,79.7,934,646.7,2.0
08/12/2010 20:00,4.1,11.6,0.4,14.8,9.6,79.9,940,684.9,2.0
08/12/2010 16:00,4.1,10.7,0.5,14.6,11.9,79.9,934,662.8,2.0
08/12/2010 12:00,4.2,12.3,0.3,15.0,9.4,80.0,943,643.4,2.0
08/12/2010 08:00,4.2,13.0,0.3,14.7,7.2,80.1,941,671.3,2.0
08/12/2010 04:00,4.1,10.9,0.4,14.7,10.1,79.7,937,669.2,2.0
08/12/2010 00:00,4.3,11.0,0.3,14.9,11.1,80.4,940,605.0,2.0
07/12/2010 20:00,4.4,11.7,0.2,14.3,11.1,81.0,950,667.9,2.0
07/12/2010 16:00,4.4,11.2,0.6,14.5,9.4,80.2,944,680.5,2.0
07/12/2010 12:00,4.6,13.5,0.2,14.6,7.4,83.0,963,647.7,2.0
07/12/2010 08:00,4.4,12.0,0.4,14.4,7.7,79.8,946,670.9,2.0
07/12/2010 04:00,4.3,11.8,0.4,14.6,8.9,80.3,949,647.8,2.0
07/12/2010 00:00,4.2,12.4,0.3,14.6,8.3,80.8,944,667.3,2.0
06/12/2010 20:00,4.2,10.2,0.1,14.5,6.8,80.2,939,638.1,2.0
06/12/2010 16:00,4.2,12.3,0.3,14.2,8.9,79.7,942,625.2,2.0
06/12/2010 12:00,4.1,11.5,0.3,14.9,9.7,80.2,937,654.9,2.0
06/12/2010 08:00,4.1,11.2,0.3,14.8,8.3,79.9,935,664.4,2.0
06/12/2010 04:00,4.1,10.6,0.2,15.2,11.2,79.8,942,676.5,2.0
06/12/2010 00:00,4.2,12.2,0.4,14.7,9.0,79.9,936,670.2,2.0
05/12/2010 20:00,4.3,12.2,0.5,14.8,8.9,80.2,936,680.2,2.0
05/12/2010 16:00,4.4,11.4,0.5,14.4,10.9,80.4,945,651.0,2.0
05/12/2010 12:00,4.5,12.5,0.4,14.1,9.0,80.7,945,657.1,2.0
05/12/2010 08:00,4.5,12.6,0.4,15.4,8.9,80.7,946,656.9,2.0
05/12/2010 04:00,4.5,13.6,0.4,14.5,8.5,81.0,945,637.1,2.0
05/12/2010 00:00,4.5,12.2,0.2,14.5,8.7,80.3,946,631.0,2.0
04/12/2010 20:00,4.7,14.4,0.3,13.9,7.5,81.2,950,661.8,2.0
04/12/2010 16:00,4.7,7.9,0.4,14.7,8.0,80.7,950,649.4,2.0
04/12/2010 12:00,4.8,10.8,0.6,14.2,9.7,81.2,953,652.5,2.0
04/12/2010 08:00,4.6,11.8,0.4,14.8,9.5,80.6,949,626.5,2.0
04/12/2010 04:00,4.6,11.9,0.4,14.5,10.1,80.3,945,607.9,2.0
04/12/2010 00:00,4.6,12.4,0.4,14.6,9.4,80.4,949,672.3,2.0
03/12/2010 20:00,4.4,11.6,0.4,15.4,10.6,80.8,945,669.2,2.0
03/12/2010 16:00,4.4,11.5,0.5,14.7,10.4,80.0,940,648.1,2.0
03/12/2010 12:00,4.2,12.4,0.1,14.2,8.5,79.6,938,659.0,2.0
03/12/2010 08:00,4.2,12.9,0.4,15.0,9.5,82.0,935,658.1,2.0
03/12/2010 04:00,4.4,12.7,0.3,14.5,9.2,80.6,945,675.4,2.0
03/12/2010 00:00,4.5,13.2,0.2,14.4,7.9,80.1,948,623.8,2.0
02/12/2010 20:00,4.5,11.8,0.4,14.2,8.9,80.4,942,667.5,2.0
02/12/2010 16:00,1.0,13.2,0.5,14.5,8.2,80.1,951,650.9,2.0
02/12/2010 12:00,4.5,11.8,0.3,14.4,10.4,80.7,951,639.7,2.0
02/12/2010 08:00,4.5,12.2,0.2,14.5,10.2,80.2,948,649.9,2.0
02/12/2010 04:00,4.5,12.6,0.1,15.9,7.5,80.1,943,661.1,2.0
02/12/2010 00:00,4.5,13.7,0.2,14.8,8.0,80.0,948,661.6,2.0
01/12/2010 20:00,4.4,12.2,0.4,15.4,9.6,80.3,950,668.5,2.0
01/12/2010 16:00,4.3,10.9,0.2,15.2,9.6,80.5,944,666.8,2.0
01/12/2010 12:00,4.4,11.0,0.6,15.3,10.2,80.1,952,664.4,2.0
01/12/2010 08:00,4.2,11.6,0.4,15.4,10.0,79.5,943,650.3,2.0
01/12/2010 04:00,4.2,12.5,0.0,14.7,8.8,79.9,946,644.5,2.0
01/12/2010 00:00,4.3,12.1,0.4,14.3,9.6,79.8,945,664.9,2.0
30/11/2010 20:00,4.4,11.1,0.3,15.2,10.1,79.8,942,667.3,2.0
30/11/2010 16:00,4.3,13.3,0.5,14.1,7.9,79.6,943,660.8,2.0
30/11/2010 12:00,4.4,11.5,0.3,15.6,9.2,80.1,948,627.4,2.0
30/11/2010 08:00,4.4,13.3,0.2,14.6,7.0,79.6,944,654.4,2.0
30/11/2010 04:00,4.5,12.6,0.1,13.3,7.7,80.2,951,674.1,2.0
30/11/2010 00:00,4.5,12.2,0.6,14.4,9.1,79.4,951,662.4,2.0
29/11/2010 20:00,4.6,11.6,0.4,14.9,10.0,80.3,952,650.6,2.0
29/11/2010 16:00,4.6,12.3,0.3,14.9,8.6,80.0,949,641.5,2.0
29/11/2010 12:00,4.6,12.8,0.4,14.7,8.5,81.5,963,648.1,2.0
29/11/2010 08:00,4.6,12.4,0.1,14.2,9.1,79.8,947,649.6,2.0
29/11/2010 04:00,4.6,11.2,0.6,14.1,8.4,79.7,952,650.6,2.0
29/11/2010 00:00,4.5,12.2,0.4,14.0,9.0,79.8,951,653.1,2.0
28/11/2010 20:00,4.6,12.3,0.5,14.3,8.4,79.9,952,662.3,2.0
28/11/2010 16:00,4.4,8.1,0.4,14.2,9.0,79.4,944,671.3,2.0
28/11/2010 12:00,4.3,11.6,0.2,14.6,9.2,79.7,943,602.2,2.0
28/11/2010 08:00,4.3,10.1,0.4,14.4,9.5,79.2,934,646.0,2.0
28/11/2010 04:00,4.4,11.1,0.4,14.2,10.8,79.3,945,644.7,2.0
28/11/2010 00:00,4.4,13.2,0.3,14.1,7.5,80.9,945,642.5,2.0
27/11/2010 20:00,4.4,12.4,0.6,14.3,8.2,79.3,943,648.5,2.0
27/11/2010 16:00,4.4,11.3,0.3,14.2,9.0,79.6,948,681.2,2.0
27/11/2010 12:00,4.4,11.8,0.4,14.4,9.9,79.6,946,657.9,2.0
27/11/2010 08:00,4.2,12.3,0.4,14.7,8.8,79.5,945,650.5,2.0
27/11/2010 04:00,4.5,11.5,0.5,15.0,10.6,79.5,951,650.4,2.0
27/11/2010 00:00,4.6,11.1,0.4,14.0,8.9,79.8,949,659.4,2.0
26/11/2010 20:00,4.6,11.6,0.2,14.6,8.1,79.7,948,690.6,2.0
26/11/2010 16:00,4.6,13.7,0.3,14.7,7.7,79.4,951,678.7,2.0
26/11/2010 12:00,4.7,12.9,0.3,14.3,7.8,81.5,959,642.9,2.0
26/11/2010 08:00,4.5,11.9,0.5,14.4,8.6,80.1,947,679.1,2.0
26/11/2010 04:00,4.5,12.5,0.2,14.2,8.4,79.3,946,652.9,2.0
26/11/2010 00:00,4.5,11.6,0.4,15.1,7.8,79.5,948,686.2,2.0
25/11/2010 20:00,4.6,10.6,0.3,13.9,11.7,79.9,954,654.5,2.0
25/11/2010 16:00,4.5,13.7,0.3,14.2,5.8,79.3,950,649.7,2.0
25/11/2010 12:00,4.5,11.3,0.5,14.7,9.0,79.3,950,644.9,2.0
25/11/2010 08:00,4.6,11.5,0.4,14.1,9.0,79.5,955,652.5,2.0
25/11/2010 04:00,4.5,11.4,0.3,15.1,9.3,79.4,952,670.1,2.0
25/11/2010 00:00,4.6,11.4,0.4,14.2,9.6,79.4,955,643.1,2.0
24/11/2010 20:00,4.6,11.3,0.4,15.1,9.4,79.8,954,674.1,2.0
24/11/2010 16:00,4.7,11.6,0.3,14.6,10.4,79.6,950,617.6,2.0
24/11/2010 12:00,4.7,12.2,0.3,14.8,10.0,80.2,957,667.3,2.0
24/11/2010 08:00,4.6,12.5,0.3,14.2,7.3,79.4,951,676.3,2.0
24/11/2010 04:00,4.7,12.4,0.4,14.2,8.9,79.6,953,659.3,2.0
24/11/2010 00:00,4.7,12.0,0.2,14.1,7.9,79.6,950,640.7,2.0
23/11/2010 20:00,4.7,9.5,0.2,14.9,9.9,79.9,950,677.9,2.0
23/11/2010 16:00,4.8,11.0,0.2,14.7,8.5,79.7,957,682.6,2.0
23/11/2010 12:00,4.8,12.1,0.4,13.5,9.9,79.8,952,669.4,2.0
23/11/2010 08:00,4.8,11.6,0.4,14.5,9.3,79.7,956,658.5,2.0
23/11/2010 04:00,4.8,12.8,0.3,14.0,8.3,79.8,955,656.1,2.0
23/11/2010 00:00,4.9,11.9,0.3,14.3,8.3,80.2,955,686.6,2.0
22/11/2010 20:00,5.0,12.1,0.5,14.9,9.3,80.1,962,688.1,2.0
22/11/2010 16:00,4.9,11.8,0.4,14.7,8.5,79.9,956,650.2,2.0
22/11/2010 12:00,5.0,11.1,0.3,14.6,10.8,80.2,958,684.3,2.0
22/11/2010 08:00,4.9,12.4,0.2,13.6,8.6,79.6,954,671.5,2.0
22/11/2010 04:00,4.9,11.7,0.2,14.1,9.2,79.7,958,659.3,2.0
22/11/2010 00:00,4.9,11.9,0.2,14.4,9.6,80.1,951,653.9,2.0
21/11/2010 20:00,4.9,12.6,0.4,13.4,7.2,79.8,953,610.7,2.0
21/11/2010 16:00,4.8,12.5,0.3,13.2,8.2,79.5,951,674.9,2.0
21/11/2010 12:00,4.8,11.9,0.4,14.1,8.9,79.2,952,645.7,2.0
21/11/2010 08:00,4.8,11.9,0.3,13.6,9.7,81.3,956,638.5,2.0
21/11/2010 04:00,4.7,11.8,0.2,14.1,9.1,79.3,953,655.8,2.0
21/11/2010 00:00,4.8,12.2,0.4,13.8,8.6,79.4,954,658.9,2.0
20/11/2010 20:00,4.8,11.4,0.4,14.1,9.1,79.2,956,641.7,2.0
20/11/2010 16:00,4.9,10.6,0.4,14.3,11.3,79.4,955,657.9,2.0
20/11/2010 12:00,5.0,11.1,0.6,14.2,10.5,80.4,967,662.7,2.0
20/11/2010 08:00,4.9,11.0,0.1,13.3,8.9,79.1,953,650.3,2.0
20/11/2010 04:00,5.0,12.1,0.4,13.4,7.4,79.8,955,628.6,2.0
20/11/2010 00:00,5.1,10.9,0.4,15.7,9.1,79.7,958,653.7,2.0
19/11/2010 20:00,5.3,11.5,0.6,14.0,8.7,82.3,969,645.6,2.0
19/11/2010 16:00,5.2,11.2,0.4,15.3,9.3,80.6,957,653.0,2.0
19/11/2010 12:00,5.1,12.1,0.4,12.5,8.9,79.3,953,644.5,2.0
19/11/2010 08:00,5.1,12.1,0.4,12.5,8.9,79.3,953,644.5,2.0
19/11/2010 04:00,5.1,10.8,0.5,14.4,9.3,79.6,954,652.1,2.0
19/11/2010 00:00,5.1,11.7,0.3,13.4,9.1,79.5,950,649.6,2.0
18/11/2010 20:00,5.0,11.0,0.6,13.9,8.7,79.5,951,654.5,2.0
18/11/2010 16:00,4.8,11.1,0.3,14.4,9.0,79.2,950,638.4,2.0
18/11/2010 12:00,4.8,11.3,0.4,14.1,7.5,79.2,948,639.4,2.0
18/11/2010 08:00,4.8,11.4,0.2,14.1,8.9,80.6,959,650.5,2.0
18/11/2010 04:00,4.9,12.6,0.4,13.7,6.4,79.3,947,662.7,2.0
18/11/2010 00:00,4.8,11.2,0.4,13.5,9.0,78.9,951,607.9,2.0
17/11/2010 20:00,4.7,11.2,0.3,13.2,8.0,79.1,949,661.0,2.0
17/11/2010 16:00,4.8,11.2,0.5,13.3,8.6,79.7,951,616.9,2.0
17/11/2010 12:00,4.8,11.1,0.5,13.6,8.8,79.5,954,663.5,2.0
17/11/2010 08:00,4.7,11.2,0.3,13.6,8.3,78.6,945,654.1,2.0
17/11/2010 04:00,4.8,11.7,0.2,13.9,7.6,78.6,948,643.7,2.0
17/11/2010 00:00,4.6,11.2,0.3,12.8,9.6,78.1,950,652.9,2.0
16/11/2010 20:00,4.5,9.2,0.3,14.0,7.8,77.7,941,676.5,2.0
16/11/2010 16:00,4.7,11.0,0.4,13.1,10.0,78.6,951,672.4,2.0
16/11/2010 12:00,4.7,11.9,0.0,13.2,5.9,78.0,951,625.5,2.0
16/11/2010 08:00,4.5,9.5,0.3,13.5,10.0,77.6,947,641.0,2.0
16/11/2010 04:00,4.7,11.2,0.3,13.4,7.8,78.3,946,667.1,2.0
16/11/2010 00:00,4.7,11.5,0.4,13.4,7.6,78.3,949,663.7,2.0
15/11/2010 20:00,4.6,10.6,0.1,13.5,9.7,78.5,947,660.8,2.0
15/11/2010 16:00,4.8,12.2,0.4,12.8,6.2,78.6,949,662.5,2.0
15/11/2010 12:00,4.6,11.6,0.5,13.3,7.4,78.1,951,664.8,2.0
15/11/2010 08:00,4.6,12.1,0.3,13.4,7.1,78.2,945,617.3,2.0
15/11/2010 04:00,4.7,11.4,0.3,13.4,8.3,78.3,946,646.2,2.0
15/11/2010 00:00,4.6,11.2,0.3,13.3,8.1,78.3,950,663.8,2.0
14/11/2010 20:00,4.7,10.7,0.3,13.2,9.3,79.0,948,650.5,2.0
14/11/2010 16:00,4.7,9.8,0.3,13.4,10.3,78.7,953,636.1,2.0
14/11/2010 12:00,4.8,9.9,0.4,14.8,10.3,78.7,952,628.1,2.0
14/11/2010 08:00,4.8,12.3,0.3,12.8,7.2,79.3,954,645.5,2.0
14/11/2010 04:00,4.8,11.0,0.5,13.2,7.4,78.6,950,638.4,2.0
14/11/2010 00:00,4.7,11.7,0.5,12.9,7.7,78.7,949,650.0,2.0
13/11/2010 20:00,4.7,13.0,0.3,12.7,6.5,78.7,947,677.7,2.0
13/11/2010 16:00,4.6,11.3,0.3,11.6,9.0,78.8,949,638.0,2.0
13/11/2010 12:00,4.5,10.9,0.3,14.2,7.2,78.4,949,646.4,2.0
13/11/2010 08:00,4.7,11.5,0.4,12.7,7.6,80.5,957,645.2,2.0
13/11/2010 04:00,4.6,10.3,0.1,13.5,6.7,78.7,950,668.1,2.0
13/11/2010 00:00,4.6,10.5,0.4,13.0,8.2,78.4,950,635.9,2.0
12/11/2010 20:00,4.7,12.0,0.5,13.3,6.4,79.1,951,684.6,2.0
12/11/2010 16:00,4.6,10.2,0.4,11.4,9.6,79.0,950,667.1,2.0
12/11/2010 12:00,4.6,11.5,0.1,12.9,6.5,78.5,947,639.6,2.0
12/11/2010 08:00,4.8,10.8,0.2,14.2,10.1,78.4,956,656.1,2.0
12/11/2010 04:00,4.8,11.1,0.5,13.6,8.4,78.7,958,672.2,2.0
12/11/2010 00:00,4.8,11.7,0.2,13.1,6.6,78.8,956,628.9,2.1
11/11/2010 20:00,4.9,11.0,0.4,14.5,8.8,78.8,961,615.3,2.2
11/11/2010 16:00,4.8,11.1,0.4,13.5,8.7,78.7,967,665.5,2.4
11/11/2010 12:00,4.9,11.6,0.6,12.5,6.9,78.9,969,680.7,2.9
11/11/2010 08:00,4.6,12.0,0.4,12.6,6.3,78.1,958,648.3,3.1
11/11/2010 04:00,4.3,9.5,0.3,12.3,9.4,77.2,950,650.5,3.0
11/11/2010 00:00,4.1,11.1,0.1,12.8,7.2,76.6,941,652.1,3.2
10/11/2010 20:00,4.3,10.9,0.4,12.5,8.2,78.6,933,643.7,2.7
10/11/2010 16:00,4.2,10.7,0.3,12.4,8.3,76.4,928,652.9,2.2
10/11/2010 12:00,4.1,10.9,0.2,12.4,7.9,75.8,921,639.7,2.1
10/11/2010 08:00,4.1,11.4,0.3,12.7,6.5,76.3,919,672.7,2.1
10/11/2010 04:00,4.0,9.7,0.2,12.7,8.6,76.3,919,626.0,2.0
10/11/2010 00:00,3.9,10.6,0.1,13.0,8.3,75.6,913,669.9,2.0
09/11/2010 20:00,4.1,8.8,0.3,12.9,11.0,76.2,917,704.3,2.0
09/11/2010 16:00,4.3,12.8,0.3,13.5,3.8,76.5,925,688.7,2.0
09/11/2010 12:00,4.3,11.2,0.4,12.5,7.2,76.7,929,639.7,2.0
09/11/2010 08:00,4.5,11.3,0.6,14.5,6.7,78.1,927,657.1,2.0
09/11/2010 04:00,4.5,11.6,0.3,12.7,5.5,76.4,925,670.9,2.0
09/11/2010 00:00,4.4,11.0,0.2,12.8,7.7,76.8,929,654.4,2.0
08/11/2010 20:00,4.6,11.1,0.4,13.2,7.3,76.8,930,677.7,2.0
08/11/2010 16:00,4.5,9.9,0.4,13.0,8.9,76.8,925,670.4,2.0
08/11/2010 12:00,4.7,11.2,0.3,12.8,8.1,79.6,941,635.6,2.0
08/11/2010 08:00,4.4,10.2,0.2,13.0,9.1,76.4,922,676.0,2.0
08/11/2010 04:00,4.3,10.4,0.3,12.5,7.1,76.2,922,645.8,2.0
08/11/2010 00:00,4.4,10.4,0.2,13.1,7.6,76.4,924,654.7,2.0
07/11/2010 20:00,4.4,10.5,0.2,12.5,8.3,76.3,916,651.5,2.0
07/11/2010 16:00,4.5,10.0,0.3,12.4,8.5,76.1,918,661.1,2.0
07/11/2010 12:00,4.4,10.5,0.5,12.5,8.0,75.7,921,631.7,2.0
07/11/2010 08:00,4.4,10.4,0.3,13.0,7.2,75.5,919,686.8,2.0
07/11/2010 04:00,4.4,11.2,0.2,12.6,7.9,75.7,920,680.4,2.0
07/11/2010 00:00,4.3,10.8,0.4,12.2,7.2,75.5,916,650.2,2.0
06/11/2010 20:00,4.4,10.6,0.3,12.2,8.5,75.5,915,674.5,2.0
06/11/2010 16:00,4.3,11.9,0.4,12.3,6.7,75.6,912,639.2,2.0
06/11/2010 12:00,4.4,11.8,0.2,12.6,6.4,76.1,919,662.3,2.0
06/11/2010 08:00,4.4,10.6,0.4,12.7,7.8,75.6,915,652.8,2.0
06/11/2010 04:00,4.6,10.9,0.3,12.5,7.1,76.4,924,673.9,2.0
06/11/2010 00:00,4.7,10.4,0.5,12.9,9.0,76.8,924,640.8,2.0
05/11/2010 20:00,4.8,11.3,0.6,13.2,7.8,77.5,928,650.6,2.0
05/11/2010 16:00,4.7,10.9,0.3,13.1,8.6,76.0,916,633.8,2.0
05/11/2010 12:00,4.7,10.8,0.2,13.5,8.2,76.2,922,647.5,2.0
05/11/2010 08:00,4.8,10.7,0.3,13.1,8.9,76.0,919,661.3,2.0
05/11/2010 04:00,4.9,11.0,0.5,13.2,8.5,76.2,919,627.4,2.0
05/11/2010 00:00,5.0,11.2,0.4,13.5,6.3,76.0,921,660.2,2.0
04/11/2010 20:00,5.2,10.9,0.4,13.4,7.6,76.7,928,656.4,2.0
04/11/2010 16:00,5.3,7.0,0.4,13.2,8.2,79.5,921,646.4,2.0
04/11/2010 12:00,5.2,11.7,0.3,13.2,8.3,76.3,926,623.7,2.0
04/11/2010 08:00,5.0,12.6,0.5,12.2,7.0,75.8,920,628.6,2.0
04/11/2010 04:00,4.9,11.5,0.4,12.3,5.6,75.7,915,648.3,2.0
04/11/2010 00:00,4.9,10.2,0.4,12.8,7.7,75.7,918,682.6,2.0
03/11/2010 20:00,4.8,10.7,0.5,13.0,8.1,75.6,916,654.9,2.0
03/11/2010 16:00,4.6,10.9,0.4,12.9,8.7,75.5,907,668.6,2.0
03/11/2010 12:00,4.6,11.5,0.6,12.4,6.8,75.5,911,636.0,2.0
03/11/2010 08:00,4.6,11.2,0.4,13.5,7.8,75.6,909,631.9,2.0
03/11/2010 04:00,4.8,10.2,0.4,13.2,8.1,76.2,915,660.2,2.0
03/11/2010 00:00,4.9,10.3,0.4,12.6,8.5,75.6,909,657.6,2.0
02/11/2010 20:00,4.9,12.1,0.4,12.4,7.4,75.9,914,657.7,2.0
02/11/2010 16:00,5.1,11.7,0.6,13.8,5.9,77.7,925,646.7,2.0
02/11/2010 12:00,4.8,10.3,0.4,13.5,7.8,75.4,912,648.2,2.0
02/11/2010 08:00,4.9,10.5,0.4,13.2,8.2,77.4,917,673.8,2.0
02/11/2010 04:00,4.8,10.9,0.4,12.6,8.2,75.6,908,630.4,2.0
02/11/2010 00:00,5.0,11.7,0.4,13.2,8.1,76.1,909,644.2,2.0
01/11/2010 20:00,4.8,12.1,0.2,12.3,7.5,75.6,911,637.6,2.0
01/11/2010 16:00,4.8,12.2,0.3,13.0,5.4,75.4,895,620.7,2.0
01/11/2010 12:00,4.7,10.9,0.5,13.2,7.7,75.2,901,684.3,2.0
01/11/2010 08:00,4.7,9.6,0.3,14.1,7.6,74.8,898,626.6,2.0
01/11/2010 04:00,4.8,6.4,0.4,14.0,10.3,74.9,898,682.7,2.0
01/11/2010 00:00,4.8,13.3,0.4,9.9,3.9,75.1,896,661.2,2.0
31/10/2010 20:00,5.0,10.8,0.5,12.5,8.1,76.7,904,666.5,2.0
31/10/2010 16:00,4.9,11.0,0.5,12.8,8.5,75.5,899,637.0,2.0
31/10/2010 12:00,4.8,12.3,0.4,11.4,5.7,75.2,895,647.8,2.0
31/10/2010 08:00,4.8,11.3,0.4,12.0,8.0,76.7,905,665.6,2.0
31/10/2010 04:00,4.6,11.0,0.4,12.4,8.0,75.6,898,670.1,2.0
31/10/2010 01:00,4.8,11.8,0.4,12.2,8.3,77.2,905,666.4,2.0
30/10/2010 21:00,4.7,10.1,0.4,13.6,9.5,75.4,897,667.7,2.0
30/10/2010 17:00,4.7,11.0,0.3,13.6,7.8,75.7,899,673.9,2.0
30/10/2010 13:00,4.7,10.7,0.4,13.8,9.0,75.5,899,624.6,2.0
30/10/2010 09:00,4.7,10.0,0.4,13.8,9.4,75.5,901,659.3,2.0
30/10/2010 05:00,4.7,12.0,0.5,11.6,6.1,75.4,901,662.7,2.0
30/10/2010 01:00,4.8,10.5,0.5,13.4,8.0,75.6,900,641.8,2.0
29/10/2010 21:00,4.8,10.6,0.4,13.0,9.0,76.2,907,646.5,2.0
29/10/2010 17:00,5.1,11.5,0.4,13.2,6.8,76.8,911,652.7,2.0
29/10/2010 13:00,5.1,10.8,0.4,14.0,8.1,76.5,913,641.7,2.0
29/10/2010 09:00,5.4,11.3,0.2,12.9,8.4,76.2,909,655.6,2.0
29/10/2010 05:00,5.1,11.1,0.2,13.6,7.9,76.0,911,669.1,2.0
29/10/2010 01:00,5.1,10.8,0.2,13.3,7.5,76.1,907,662.5,2.0
28/10/2010 21:00,5.0,10.3,0.7,13.8,9.9,76.4,914,644.7,2.0
28/10/2010 17:00,4.9,11.0,0.5,13.1,8.1,76.0,911,640.5,2.0
28/10/2010 13:00,4.8,10.6,0.4,13.6,8.2,76.0,912,649.7,2.0
28/10/2010 09:00,4.8,10.6,0.2,12.9,8.9,75.7,919,661.6,2.0
28/10/2010 05:00,4.8,9.7,0.2,13.6,11.7,76.1,919,658.3,2.0
28/10/2010 01:00,4.9,11.1,0.5,14.1,8.0,76.5,923,656.7,2.0
27/10/2010 21:00,4.9,10.7,0.2,13.5,9.4,75.8,924,659.4,2.0
27/10/2010 17:00,4.8,11.1,0.3,13.7,7.5,76.4,928,640.8,2.0
27/10/2010 13:00,4.8,10.6,0.3,13.0,8.6,76.4,926,662.4,2.0
27/10/2010 09:00,5.0,10.9,0.6,13.5,8.0,77.1,933,651.9,2.0
27/10/2010 05:00,5.3,10.7,0.3,13.2,9.0,76.9,933,669.3,2.0
27/10/2010 01:00,5.3,9.7,0.4,13.1,8.7,76.5,937,653.0,2.0
26/10/2010 21:00,5.2,9.8,0.5,13.6,10.5,76.6,932,644.3,2.0
26/10/2010 17:00,5.1,10.9,0.6,13.1,7.9,76.2,930,658.4,2.0
26/10/2010 13:00,4.9,11.4,0.7,13.3,7.8,75.8,932,653.6,2.0
26/10/2010 09:00,4.7,11.4,0.4,12.3,7.0,75.7,927,661.6,2.0
26/10/2010 05:00,4.5,12.1,0.2,12.6,6.9,75.5,921,641.9,2.0
26/10/2010 01:00,4.4,11.0,0.4,12.8,7.8,75.6,921,643.7,2.0
25/10/2010 21:00,4.6,10.7,0.3,12.4,8.6,75.4,922,667.2,2.0
25/10/2010 17:00,4.4,9.9,0.1,13.8,9.9,74.8,918,640.9,2.0
25/10/2010 13:00,4.5,11.1,0.3,13.4,8.0,77.6,931,658.6,2.0
25/10/2010 09:00,4.3,10.8,0.1,12.3,6.2,74.6,920,658.1,2.0
25/10/2010 05:00,4.3,10.5,0.4,12.5,8.0,74.4,915,644.6,2.0
25/10/2010 01:00,4.3,10.2,0.1,13.7,8.4,74.9,921,663.6,2.0
24/10/2010 21:00,4.4,10.9,0.2,12.9,7.6,75.4,921,681.2,2.0
24/10/2010 17:00,4.4,11.4,0.3,12.8,6.1,74.8,920,652.0,2.0
24/10/2010 13:00,4.7,12.1,0.5,13.2,6.2,77.6,937,675.3,2.0
24/10/2010 09:00,4.6,10.8,0.2,13.2,7.8,75.0,925,680.8,2.0
24/10/2010 05:00,4.6,10.2,0.4,12.7,9.0,75.3,923,632.2,2.0
24/10/2010 01:00,4.5,10.6,0.2,12.9,8.6,75.1,922,644.1,2.1
23/10/2010 21:00,4.5,12.5,0.5,13.4,5.9,75.4,923,663.6,2.0
23/10/2010 17:00,4.5,9.6,0.3,13.2,10.4,75.7,924,673.4,2.0
23/10/2010 13:00,4.6,11.4,0.2,13.4,7.3,75.5,924,662.9,2.0
23/10/2010 09:00,4.8,11.0,0.5,13.3,7.8,75.9,927,656.0,2.0
23/10/2010 05:00,5.0,10.2,0.3,11.8,9.2,76.1,928,638.0,2.0
23/10/2010 01:00,4.9,11.0,0.3,12.3,7.1,76.0,927,640.1,2.0
22/10/2010 21:00,4.9,11.6,0.4,12.5,7.6,76.0,928,673.1,2.0
22/10/2010 17:00,4.7,9.8,0.3,12.8,9.0,75.7,926,651.7,2.0
22/10/2010 13:00,4.9,10.6,0.3,13.3,9.0,75.6,929,636.6,2.0
22/10/2010 09:00,4.9,13.5,0.2,12.9,4.6,75.4,926,629.6,2.0
22/10/2010 05:00,4.9,10.1,0.2,13.7,8.9,75.1,928,637.7,2.0
22/10/2010 01:00,4.8,10.0,0.5,14.4,9.6,75.2,924,675.7,2.0
21/10/2010 21:00,4.8,10.6,0.3,13.5,9.2,75.2,927,643.6,2.0
21/10/2010 17:00,4.7,11.0,0.4,13.7,7.5,75.0,925,644.8,2.0
21/10/2010 13:00,4.6,10.8,0.5,12.5,7.3,74.7,926,625.7,2.0
21/10/2010 09:00,4.5,10.0,0.3,14.2,8.8,74.8,920,682.4,2.0
21/10/2010 05:00,4.5,11.4,0.3,12.8,6.5,74.7,924,642.1,2.0
21/10/2010 01:00,4.4,12.3,0.1,12.3,6.7,74.4,922,657.6,2.0
20/10/2010 21:00,4.2,11.2,0.2,13.0,7.1,74.1,916,666.0,2.1
20/10/2010 17:00,4.1,10.4,0.2,13.0,8.4,74.0,913,660.5,2.0
20/10/2010 13:00,4.1,9.7,0.1,12.4,9.5,73.8,912,664.8,2.1
20/10/2010 09:00,4.1,10.2,0.3,12.9,7.6,73.6,914,679.4,2.2
20/10/2010 05:00,4.1,10.7,0.4,12.8,7.4,73.8,917,651.8,2.2
20/10/2010 01:00,4.3,11.4,0.4,12.5,6.9,74.3,920,652.1,2.2
19/10/2010 21:00,4.3,10.5,0.4,13.3,7.8,74.3,919,653.6,2.1
19/10/2010 17:00,4.4,10.8,0.1,12.1,7.9,74.5,921,660.5,2.2
19/10/2010 13:00,4.4,9.2,0.2,13.6,8.2,74.5,927,670.1,2.1
19/10/2010 09:00,4.5,11.7,0.3,12.9,5.7,74.3,917,637.0,2.1
19/10/2010 05:00,4.5,11.0,0.1,12.3,7.0,74.5,920,692.9,2.1
19/10/2010 01:00,4.5,9.6,0.4,12.3,9.1,74.4,922,650.8,2.1
18/10/2010 21:00,4.6,10.4,0.4,12.6,8.0,74.6,921,642.4,2.1
18/10/2010 17:00,4.7,11.6,0.7,12.7,6.9,74.7,924,632.6,2.0
18/10/2010 13:00,4.8,11.3,0.4,12.9,7.0,74.7,926,639.9,2.0
18/10/2010 09:00,4.8,10.7,0.4,12.4,7.7,74.2,923,629.1,2.1
18/10/2010 05:00,4.8,12.5,0.2,12.9,4.8,74.1,920,643.2,2.1
18/10/2010 01:00,4.8,10.7,0.5,12.6,7.5,74.2,927,645.8,2.1
17/10/2010 21:00,4.7,9.6,0.3,13.1,9.4,74.3,923,640.2,2.1
17/10/2010 17:00,4.6,10.2,0.4,12.3,8.1,73.8,922,639.5,2.1
17/10/2010 13:00,4.4,10.1,0.2,12.4,7.7,73.4,917,676.5,2.2
17/10/2010 09:00,4.2,10.1,0.4,12.5,8.6,72.8,915,660.7,2.2
17/10/2010 05:00,4.2,10.9,0.0,12.4,5.7,73.0,914,677.9,2.2
17/10/2010 01:00,4.5,10.3,0.3,11.2,7.8,74.9,921,646.2,2.1
16/10/2010 21:00,4.4,8.0,0.4,12.2,7.7,73.1,916,663.5,2.1
16/10/2010 17:00,4.5,10.9,0.4,13.4,6.0,73.4,917,630.4,2.2
16/10/2010 13:00,4.6,11.2,0.4,10.8,6.7,75.1,928,639.7,2.2
16/10/2010 09:00,4.6,9.5,0.2,13.2,9.2,73.2,918,682.0,2.2
16/10/2010 05:00,4.6,10.3,0.4,11.6,6.4,73.2,921,637.9,2.2
16/10/2010 01:00,4.5,9.7,0.4,12.1,8.4,73.0,920,657.0,2.2
15/10/2010 21:00,4.5,9.5,0.2,11.7,6.4,73.1,918,671.6,2.3
15/10/2010 17:00,4.7,9.5,0.3,12.2,8.3,73.3,928,648.5,2.2
15/10/2010 13:00,4.6,9.2,0.3,11.7,8.6,73.2,924,643.5,2.3
15/10/2010 09:00,4.6,10.1,0.5,12.2,7.3,73.6,925,655.3,2.3
15/10/2010 05:00,4.5,10.5,0.4,11.5,7.3,72.7,916,641.6,2.5
15/10/2010 01:00,4.6,9.7,0.5,11.8,9.0,73.0,920,631.0,2.6
14/10/2010 21:00,4.7,13.0,0.6,12.1,7.3,72.6,917,650.0,2.5
14/10/2010 17:00,4.7,10.3,0.5,12.3,7.3,72.7,917,640.8,2.2
14/10/2010 13:00,4.5,11.4,0.4,11.9,5.3,72.4,910,651.5,2.2
14/10/2010 09:00,4.5,10.3,0.2,13.8,9.7,72.1,909,655.6,2.2
14/10/2010 05:00,4.5,9.7,0.6,12.4,7.6,72.5,910,650.3,2.2
14/10/2010 01:00,4.4,11.5,0.4,11.3,6.0,71.7,904,628.3,2.1
13/10/2010 21:00,4.4,9.0,0.4,10.5,6.5,72.2,903,662.0,2.0
13/10/2010 17:00,4.3,9.5,0.3,12.4,7.6,71.8,901,649.1,2.0
13/10/2010 13:00,4.4,10.7,0.2,12.2,5.0,73.0,910,599.9,2.0
13/10/2010 09:00,4.3,10.0,0.3,11.9,7.3,71.7,901,658.1,2.0
13/10/2010 05:00,4.3,7.0,0.3,12.7,7.3,71.8,901,644.3,2.0
13/10/2010 01:00,4.3,9.9,0.4,12.2,6.7,71.7,900,673.7,2.0
12/10/2010 21:00,4.3,9.0,0.2,11.9,8.7,71.6,908,623.8,2.1
12/10/2010 17:00,4.4,10.1,0.3,12.4,8.1,73.0,910,615.3,2.1
12/10/2010 13:00,4.4,9.8,0.1,12.6,7.9,71.5,905,679.2,2.1
12/10/2010 09:00,4.3,10.7,0.4,12.1,6.6,71.4,904,675.7,2.2
12/10/2010 05:00,4.3,10.4,0.1,12.7,6.7,71.3,902,615.5,2.3
12/10/2010 01:00,4.3,10.1,0.4,11.4,8.2,71.0,901,612.7,2.3
11/10/2010 21:00,4.4,9.8,0.4,11.8,6.7,71.2,904,630.6,2.3
11/10/2010 17:00,4.4,8.7,0.3,12.8,8.3,71.4,907,628.3,2.3
11/10/2010 13:00,4.4,9.9,0.2,12.3,7.7,70.9,904,659.8,2.3
11/10/2010 09:00,4.4,10.9,0.5,12.2,6.5,71.4,903,648.3,2.3
11/10/2010 05:00,4.5,9.8,0.3,12.6,7.9,71.2,902,655.6,2.3
11/10/2010 01:00,4.5,9.8,0.5,12.1,7.2,70.9,902,652.0,2.3
10/10/2010 21:00,4.6,9.2,0.5,13.1,8.4,71.2,906,655.8,2.3
10/10/2010 17:00,4.7,10.3,0.4,12.4,7.0,71.3,907,661.5,2.3
10/10/2010 13:00,4.8,10.2,0.4,12.4,7.3,71.1,909,659.3,2.3
10/10/2010 09:00,4.8,9.3,0.5,11.5,8.4,71.0,904,654.8,2.3
10/10/2010 05:00,4.7,10.4,0.5,12.8,6.8,70.8,906,660.6,2.3
10/10/2010 01:00,4.6,11.4,0.2,11.9,5.3,70.7,899,671.2,2.3
09/10/2010 21:00,4.6,9.2,0.5,12.5,8.7,70.7,901,659.6,2.3
09/10/2010 17:00,4.7,9.7,0.2,12.1,8.3,72.6,909,642.6,2.3
09/10/2010 13:00,4.7,9.4,0.4,12.6,8.4,70.7,902,639.5,2.3
09/10/2010 09:00,4.7,8.6,0.4,11.9,8.5,70.4,903,635.1,2.3
09/10/2010 05:00,4.8,9.6,0.5,12.3,7.5,70.5,900,645.9,2.3
09/10/2010 01:00,4.8,9.5,0.4,12.5,8.6,70.1,905,694.0,2.3
08/10/2010 21:00,4.8,10.0,0.5,11.9,7.9,70.4,904,633.3,2.3
08/10/2010 17:00,4.8,9.8,0.3,12.5,8.1,70.2,904,624.7,2.2
08/10/2010 13:00,4.8,10.5,0.5,12.2,6.9,70.1,907,646.4,2.2
08/10/2010 09:00,4.8,10.1,0.6,12.4,7.5,70.2,905,649.7,2.2
08/10/2010 05:00,4.8,9.9,0.4,11.4,7.9,70.1,898,640.6,2.2
08/10/2010 01:00,4.5,9.8,0.5,12.1,7.3,69.5,897,670.7,2.2
07/10/2010 21:00,4.5,10.3,0.3,12.6,5.9,69.7,894,640.4,2.2
07/10/2010 17:00,4.4,10.2,0.3,11.5,6.1,69.8,893,642.3,2.1
07/10/2010 13:00,4.4,9.2,0.3,12.3,8.5,69.6,890,632.9,2.1
07/10/2010 09:00,4.4,10.2,0.4,12.2,6.5,69.2,890,640.2,2.2
07/10/2010 05:00,4.5,10.6,0.3,11.8,6.7,70.9,894,666.0,2.2
07/10/2010 01:00,4.4,9.7,0.5,11.6,7.2,69.3,884,634.6,2.2
06/10/2010 21:00,4.3,9.7,0.4,11.4,6.6,69.1,885,622.6,2.2
06/10/2010 17:00,4.2,10.2,0.4,12.0,6.7,69.0,887,619.8,2.1
06/10/2010 13:00,4.2,10.2,0.0,11.7,6.5,69.0,885,679.7,2.2
06/10/2010 09:00,4.5,9.7,0.3,12.4,7.5,68.6,887,639.8,2.2
06/10/2010 05:00,4.5,10.2,0.5,11.4,7.3,69.3,890,657.4,2.2
06/10/2010 01:00,4.4,10.2,0.2,11.2,4.3,69.1,887,653.7,2.2
05/10/2010 21:00,4.4,10.6,0.5,12.4,7.7,68.8,889,649.8,2.2
05/10/2010 17:00,4.4,9.1,0.2,11.7,7.9,69.0,890,638.5,2.2
05/10/2010 13:00,4.5,8.9,0.4,12.1,8.8,69.0,890,622.2,2.2
05/10/2010 09:00,4.5,10.2,0.2,11.9,6.7,69.2,889,641.3,2.2
05/10/2010 05:00,4.5,10.9,0.2,12.8,6.1,68.6,886,665.6,2.2
05/10/2010 01:00,4.3,11.1,0.4,12.1,5.4,68.5,881,645.9,2.2
04/10/2010 21:00,4.3,9.0,0.4,12.4,7.9,68.5,877,665.9,2.2
04/10/2010 17:00,4.4,10.7,0.4,11.5,8.1,68.3,880,630.4,2.2
04/10/2010 13:00,4.3,10.3,0.4,11.3,5.8,68.3,881,655.0,2.2
04/10/2010 09:00,4.2,10.2,0.6,12.1,6.1,68.2,880,660.8,2.3
04/10/2010 05:00,4.2,7.5,0.3,11.8,5.5,67.7,877,655.6,2.3
04/10/2010 01:00,4.3,10.3,0.6,11.5,6.1,67.5,878,672.6,2.3
03/10/2010 21:00,4.4,9.5,0.5,11.3,6.7,68.0,880,614.2,2.3
03/10/2010 17:00,4.5,11.1,0.4,11.6,6.5,69.0,890,613.3,2.3
03/10/2010 13:00,4.4,9.1,0.5,11.8,8.1,67.6,881,660.0,2.5
03/10/2010 09:00,4.3,8.9,0.4,11.6,7.2,67.7,882,604.9,2.3
03/10/2010 05:00,4.3,8.5,0.3,12.5,8.9,67.9,878,674.9,2.3
03/10/2010 01:00,4.3,9.5,0.2,11.8,7.7,67.9,879,692.5,2.3
02/10/2010 21:00,4.1,9.9,0.4,12.4,5.5,67.3,872,643.3,2.3
02/10/2010 17:00,4.2,9.2,0.5,11.9,7.4,67.5,871,627.0,2.2
02/10/2010 13:00,4.1,8.9,0.2,11.9,8.1,66.9,871,668.4,2.2
02/10/2010 09:00,4.1,11.5,0.3,12.1,7.5,66.6,875,644.2,2.3
02/10/2010 05:00,4.2,12.0,0.4,12.1,5.3,68.2,877,687.1,2.3
02/10/2010 01:00,4.2,9.9,0.3,12.1,6.0,66.9,872,624.3,2.3
01/10/2010 21:00,4.4,9.1,0.3,11.7,5.6,66.8,870,672.2,2.3
01/10/2010 17:00,4.5,10.0,0.4,11.3,6.4,66.9,871,659.6,2.3
01/10/2010 13:00,4.4,10.0,0.5,11.2,6.6,66.7,871,641.6,2.4
01/10/2010 09:00,4.2,10.4,0.4,11.6,6.4,66.6,873,661.8,2.3
01/10/2010 05:00,4.1,9.6,0.2,11.5,6.1,66.3,872,679.5,2.3
01/10/2010 01:00,4.1,10.4,0.4,10.7,4.8,66.1,869,658.9,2.4
30/09/2010 21:00,4.1,10.4,0.4,11.8,5.4,66.3,860,673.5,2.3
30/09/2010 17:00,4.1,9.7,0.4,11.8,7.1,66.1,863,684.8,2.4
30/09/2010 13:00,4.0,9.2,0.3,11.5,7.1,65.8,863,613.0,2.3
30/09/2010 09:00,4.0,11.4,0.3,12.4,8.0,65.5,863,655.4,2.4
30/09/2010 05:00,4.0,10.3,0.2,11.4,6.8,65.4,857,625.9,2.4
30/09/2010 01:00,4.1,10.2,0.2,11.9,6.4,65.4,858,625.0,2.3
29/09/2010 21:00,4.4,10.5,0.4,12.3,7.2,67.0,867,637.8,2.3
29/09/2010 17:00,4.5,9.7,0.4,11.8,7.9,66.1,870,664.2,2.3
29/09/2010 13:00,4.4,8.5,0.5,11.6,9.2,65.7,870,663.2,2.3
29/09/2010 09:00,4.3,11.0,0.3,10.2,5.5,65.4,867,613.2,2.3
29/09/2010 05:00,4.3,9.8,0.5,12.1,11.2,65.3,863,629.2,2.3
29/09/2010 01:00,4.3,10.5,0.2,11.2,5.5,65.2,864,623.3,2.3
28/09/2010 21:00,4.2,8.9,0.3,12.4,7.6,65.2,858,630.9,2.3
28/09/2010 17:00,4.3,10.3,0.6,11.5,6.1,66.7,872,644.3,2.2
28/09/2010 13:00,4.2,9.4,0.6,11.2,6.9,64.8,855,656.4,2.3
28/09/2010 09:00,4.2,10.1,0.2,11.8,3.9,64.6,853,660.3,2.3
28/09/2010 05:00,4.3,9.8,0.2,11.6,6.7,64.4,859,645.0,2.4
28/09/2010 01:00,4.1,10.6,0.5,11.9,5.4,64.7,852,662.7,2.5
27/09/2010 21:00,4.1,9.1,0.3,11.0,7.8,64.1,854,663.6,2.4
27/09/2010 17:00,4.3,9.1,0.2,11.5,7.7,66.2,868,660.3,2.4
27/09/2010 13:00,4.1,9.4,0.5,11.4,7.4,64.3,856,661.4,2.4
27/09/2010 09:00,4.1,8.9,0.5,11.6,7.3,64.4,853,640.7,2.4
27/09/2010 05:00,4.0,9.2,0.5,11.7,6.7,63.7,852,665.3,2.5
27/09/2010 01:00,3.9,9.6,0.4,11.6,6.2,63.6,848,628.0,2.6
26/09/2010 21:00,3.9,10.3,0.3,11.0,5.8,63.4,852,647.0,2.7
26/09/2010 17:00,3.8,8.6,0.2,11.2,7.8,63.6,848,679.3,2.6
26/09/2010 13:00,3.8,9.3,0.3,11.6,7.1,63.4,849,661.5,2.6
26/09/2010 09:00,3.7,9.0,0.3,11.6,6.8,63.1,843,655.6,2.7
26/09/2010 05:00,3.7,8.5,0.4,12.0,7.3,63.0,844,645.7,2.7
26/09/2010 01:00,3.6,8.0,0.3,11.3,8.2,62.9,843,667.8,2.7
25/09/2010 21:00,3.6,9.1,0.4,10.8,5.5,62.7,838,658.8,2.7
25/09/2010 17:00,3.5,10.3,0.2,11.4,5.6,62.6,839,667.2,2.7
25/09/2010 13:00,3.5,9.1,0.5,11.9,6.3,62.6,835,648.3,2.6
25/09/2010 09:00,3.5,8.3,0.2,11.5,7.2,62.3,839,637.8,2.6
25/09/2010 05:00,3.4,8.8,0.5,11.7,7.1,62.1,833,652.2,2.6
25/09/2010 01:00,3.4,8.4,0.2,11.8,8.0,62.0,831,641.8,2.6
24/09/2010 21:00,3.5,8.7,0.3,10.9,7.5,62.2,827,634.0,2.6
24/09/2010 17:00,3.5,8.4,0.1,12.7,6.5,62.4,835,653.7,2.6
24/09/2010 13:00,3.5,9.2,0.1,11.4,5.7,62.0,830,640.9,2.6
24/09/2010 09:00,3.6,9.4,0.3,11.3,6.6,62.0,834,663.2,2.7
24/09/2010 05:00,3.8,8.5,0.6,11.4,7.0,62.3,842,659.3,2.7
24/09/2010 01:00,4.0,10.3,0.2,11.0,5.2,62.3,842,663.5,2.7
23/09/2010 21:00,3.9,11.4,0.3,11.1,7.4,62.3,840,620.9,2.6
23/09/2010 17:00,4.0,9.8,0.4,11.3,6.0,62.5,841,610.8,2.6
23/09/2010 13:00,4.0,8.8,0.4,11.1,6.6,62.2,836,652.8,2.3
23/09/2010 09:00,4.1,9.3,0.2,11.2,7.3,62.0,838,632.6,2.4
23/09/2010 05:00,4.1,8.0,0.6,10.2,9.3,62.3,838,657.4,2.4
23/09/2010 01:00,4.1,10.1,0.6,11.4,5.5,62.0,836,662.7,2.4
22/09/2010 21:00,4.0,8.6,0.3,11.1,6.6,61.9,835,636.5,2.4
22/09/2010 17:00,3.8,9.1,0.3,10.9,7.8,61.5,829,636.5,2.3
22/09/2010 13:00,3.9,10.0,0.4,11.3,5.5,61.5,829,662.8,2.4
22/09/2010 09:00,3.8,8.6,0.4,11.6,7.8,61.2,830,656.7,2.4
22/09/2010 05:00,3.9,8.4,0.3,11.6,8.1,61.2,827,647.4,2.5
22/09/2010 01:00,3.8,11.3,0.4,11.5,6.2,61.3,831,631.0,2.5
21/09/2010 21:00,3.8,9.6,0.5,11.1,6.2,60.9,822,621.2,2.5
21/09/2010 17:00,3.8,9.3,0.3,11.8,6.3,60.8,825,666.4,2.4
21/09/2010 13:00,3.8,10.0,0.4,10.9,5.6,61.1,822,626.7,2.4
21/09/2010 09:00,3.8,10.6,0.5,11.0,5.3,60.8,828,648.0,2.5
21/09/2010 05:00,3.7,6.9,0.5,10.7,7.2,60.6,838,649.2,2.6
21/09/2010 01:00,3.6,11.1,0.5,10.7,5.8,60.5,824,649.0,2.6
20/09/2010 21:00,3.6,9.9,0.4,10.4,5.3,60.3,815,652.9,2.5
20/09/2010 17:00,3.6,8.4,0.4,11.2,7.0,60.6,818,640.4,2.4
20/09/2010 13:00,3.6,10.2,0.4,11.6,5.2,60.3,821,638.8,2.5
20/09/2010 09:00,3.7,8.9,0.4,11.6,7.6,60.4,824,632.9,2.5
20/09/2010 05:00,3.7,9.5,0.4,11.2,6.1,60.2,815,648.1,2.6
20/09/2010 01:00,3.7,11.8,0.4,10.8,3.2,59.7,815,651.7,2.6
19/09/2010 21:00,3.7,9.3,0.5,11.4,6.3,60.1,819,625.0,2.5
19/09/2010 17:00,3.6,8.9,0.5,10.3,7.6,59.8,820,634.8,2.5
19/09/2010 13:00,3.7,10.7,0.5,10.3,4.4,59.7,818,621.6,2.5
19/09/2010 09:00,3.6,8.5,0.5,10.7,8.2,59.5,815,669.0,2.6
19/09/2010 05:00,3.4,4.0,0.3,10.3,6.6,59.2,808,658.6,2.7
19/09/2010 01:00,3.3,9.3,0.3,10.9,6.0,59.0,803,673.2,2.6
18/09/2010 21:00,3.2,8.8,0.3,11.4,5.4,58.8,801,629.1,2.7
18/09/2010 17:00,3.0,8.9,0.2,11.3,5.7,58.6,800,649.9,2.6
18/09/2010 13:00,3.0,8.8,0.3,11.1,6.2,58.5,797,623.8,2.6
18/09/2010 09:00,3.1,10.1,0.3,11.5,4.1,58.4,803,650.0,2.7
18/09/2010 05:00,2.9,8.6,0.2,11.8,6.1,58.2,796,664.9,2.7
18/09/2010 01:00,2.9,8.9,0.0,10.2,5.4,57.9,793,646.6,2.8
17/09/2010 21:00,2.9,10.9,0.2,11.2,6.7,58.1,796,634.5,2.7
17/09/2010 17:00,2.7,8.4,0.3,11.6,6.1,57.7,791,634.3,2.8
17/09/2010 13:00,2.7,9.0,0.5,11.0,5.3,57.9,784,656.4,2.8
17/09/2010 09:00,2.8,7.8,0.2,11.6,6.5,57.5,785,647.9,2.9
17/09/2010 05:00,2.8,7.8,0.1,10.0,6.7,57.6,788,8963.0,2.9
17/09/2010 01:00,2.9,6.7,0.4,12.2,7.6,57.6,784,8944.4,2.9
16/09/2010 21:00,2.9,10.1,0.3,11.1,4.2,57.5,787,8229.6,2.9
16/09/2010 17:00,2.8,7.9,0.4,12.0,7.6,57.3,781,7915.2,2.8
16/09/2010 13:00,2.8,9.7,0.2,10.2,4.4,57.6,790,7925.9,2.8
16/09/2010 09:00,2.9,8.7,0.3,11.6,6.6,57.7,789,8490.7,2.9
16/09/2010 05:00,2.8,7.5,0.2,11.9,7.9,57.2,787,8561.5,2.9
16/09/2010 01:00,2.8,8.9,0.3,11.6,4.9,57.6,786,8741.1,3.0
15/09/2010 21:00,2.7,7.5,0.2,11.2,8.1,57.1,784,8499.0,3.0
15/09/2010 17:00,2.7,8.2,0.3,11.4,7.6,56.5,779,8183.7,2.9
15/09/2010 13:00,2.7,7.9,0.6,11.0,7.7,56.6,784,8621.1,3.0
15/09/2010 09:00,2.6,8.5,0.5,11.3,5.7,56.9,793,8600.1,3.1
15/09/2010 05:00,2.5,8.0,0.1,11.2,8.0,56.3,788,8617.3,3.2
15/09/2010 01:00,2.3,8.4,0.2,11.3,6.0,56.0,797,8603.0,3.3
14/09/2010 21:00,2.2,7.5,0.1,11.5,8.3,55.9,800,8538.7,3.6
14/09/2010 17:14,2.0,7.7,0.0,11.6,9.1,58.5,817,8498.0,3.5